Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,78.0856855801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,77.9007577199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,77.206048805,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556617368,0.0,1.75125,1.16431617368
 01/01  04:00:00,76.3874862966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,82.6804825156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,90.2072466158,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,12.289428798,9.37388195838,1.75125,1.16429683958
 01/01  07:00:00,123.360691171,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,347.119862234,343.597362234,3.5025,0.02
 01/01  08:00:00,119.123695391,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,312.677968314,309.155468314,3.5025,0.02
 01/01  09:00:00,155.196948121,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,253.133224374,248.466339893,3.5025,1.1643844806
 01/01  10:00:00,129.763896977,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,207.50476297,203.98226297,3.5025,0.02
 01/01  11:00:00,167.767429139,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,160.812996207,152.643235222,7.005,1.1647609856
 01/01  12:00:00,200.125169543,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,136.901186198,128.731427048,7.005,1.16475914985
 01/01  13:00:00,212.214865815,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,110.283350357,99.7784376152,9.34,1.16491274221
 01/01  14:00:00,210.096946721,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,98.9770898159,89.6170898159,9.34,0.02
 01/01  15:00:00,205.580895141,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,95.3174816874,84.8125304023,9.34,1.16495128514
 01/01  16:00:00,200.682736604,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,98.9056822598,88.4008601071,9.34,1.1648221527
 01/01  17:00:00,200.50068631,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,119.075089877,108.570152182,9.34,1.16493769483
 01/01  18:00:00,178.031604227,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,167.147342374,158.97739272,7.005,1.16494965383
 01/01  19:00:00,183.312806078,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,187.873806221,182.039128353,4.67,1.1646778685
 01/01  20:00:00,163.216186775,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,202.61339371,197.92339371,4.67,0.02
 01/01  21:00:00,153.724807112,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,233.840348841,228.005733037,4.67,1.16461580412
 01/01  22:00:00,138.835402789,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,210.809732748,206.119732748,4.67,0.02
 01/01  23:00:00,79.2358484686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562484682,0.0,1.75125,1.16437484682
 01/01  24:00:00,114.826739674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,86.6789041393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,79.7182213249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925680239,0.0,2.335,1.16425680239
 01/02  03:00:00,79.6550967294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,79.5576010388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  05:00:00,85.8860739459,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923570026,0.0,2.335,1.16423570026
 01/02  06:00:00,93.2109619114,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.3502551569,9.99525515687,2.335,0.02
 01/02  07:00:00,137.864145106,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,329.278232375,324.588232375,4.67,0.02
 01/02  08:00:00,134.383646984,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,295.987239607,290.152811641,4.67,1.16442796598
 01/02  09:00:00,212.052051225,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,234.244193506,226.051693506,8.1725,0.02
 01/02  10:00:00,240.270151919,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.818263313,157.14588098,10.5075,1.16488233294
 01/02  11:00:00,236.169832523,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.662112655,108.98955359,10.5075,1.16505906438
 01/02  12:00:00,268.657060154,27.4764513271,0.0,0.0,62.886420148,41.4019203762,84.4672583499,72.7943092562,10.5075,1.16544909374
 01/02  13:00:00,252.959582812,27.4764513271,0.0,0.0,62.886420148,41.4019203762,66.8319229435,54.0134113481,10.5075,2.31101159541
 01/02  14:00:00,247.906841952,27.4764513271,0.0,0.0,62.886420148,41.4019203762,62.6051963069,50.9322136311,10.5075,1.16548267573
 01/02  15:00:00,243.234350466,27.4764513271,0.192404621786,0.0,62.886420148,41.4019203762,53.733398893,42.0607151609,10.5075,1.16518373206
 01/02  16:00:00,239.199002226,27.4764513271,0.279566994102,0.0,62.886420148,41.4019203762,50.4572522993,38.7845857026,10.5075,1.16516659667
 01/02  17:00:00,237.174147524,27.4764513271,0.0,0.0,62.886420148,41.4019203762,78.5959536562,66.923471356,10.5075,1.16498230024
 01/02  18:00:00,242.880077333,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.759428786,96.0868751796,10.5075,1.165053606
 01/02  19:00:00,240.3052774,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,126.304053095,115.799045535,9.34,1.16500755986
 01/02  20:00:00,222.216628089,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,147.488489323,136.98367811,9.34,1.16481121382
 01/02  21:00:00,196.651489564,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,173.995765929,164.658438311,8.1725,1.16482761788
 01/02  22:00:00,139.036912554,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,162.039145091,156.204455076,4.67,1.16469001513
 01/02  23:00:00,80.5669873509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,115.694061336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,85.6217929476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925277929,0.0,2.335,1.16425277929
 01/03  02:00:00,78.7779571236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,78.2856622807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,78.3324703793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925477544,0.0,2.335,1.16425477544
 01/03  05:00:00,104.21113994,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,9.81330653284,7.45830653284,2.335,0.02
 01/03  06:00:00,112.057120652,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,24.6623260022,22.3073260022,2.335,0.02
 01/03  07:00:00,153.317384944,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,358.988993242,353.154769713,4.67,1.16422352861
 01/03  08:00:00,142.018587642,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,306.916165507,302.226165507,4.67,0.02
 01/03  09:00:00,210.018491634,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,240.674551655,231.337359781,8.1725,1.16469187458
 01/03  10:00:00,236.257256469,27.4764513271,0.0,0.0,62.886420148,41.4019203762,173.805631727,162.133384868,10.5075,1.164746859
 01/03  11:00:00,231.921847182,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.567246055,112.039746055,10.5075,0.02
 01/03  12:00:00,266.724027364,27.4764513271,0.0,0.0,62.886420148,41.4019203762,83.0264878893,70.2081269274,10.5075,2.31086096198
 01/03  13:00:00,253.487753025,27.4764513271,0.451821198962,0.0,62.886420148,41.4019203762,55.0101907726,43.3371908908,10.5075,1.16549988188
 01/03  14:00:00,252.902032024,27.4764513271,1.70487219299,0.0,62.886420148,41.4019203762,39.1048500501,27.4318704066,10.5075,1.1654796435
 01/03  15:00:00,247.4084836,27.4764513271,1.65530787368,0.0,62.886420148,41.4019203762,37.9804946082,25.1626830344,10.5075,2.3103115738
 01/03  16:00:00,239.647178262,27.4764513271,0.588051906904,0.0,62.886420148,41.4019203762,45.5625158761,33.8899893248,10.5075,1.16502655121
 01/03  17:00:00,238.675412906,27.4764513271,0.0,0.0,62.886420148,41.4019203762,67.9338686541,56.2612735874,10.5075,1.1650950667
 01/03  18:00:00,246.34015801,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.0061257425,75.3334455603,10.5075,1.16518018213
 01/03  19:00:00,241.62041522,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,115.395527316,104.89045474,9.34,1.16507257585
 01/03  20:00:00,215.041044808,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,155.682614156,145.17783716,9.34,1.16477699626
 01/03  21:00:00,190.402223906,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,166.996290143,158.803790143,8.1725,0.02
 01/03  22:00:00,135.173475389,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,128.436738684,122.602033092,4.67,1.16470559204
 01/03  23:00:00,81.8820035488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,116.571244433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931247304,0.0,2.335,1.16431247304
 01/04  01:00:00,87.1107078211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,78.7421232989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,77.8290948598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930116394,0.0,2.335,1.16430116394
 01/04  04:00:00,85.5288164068,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,20.2774541481,17.9224541481,2.335,0.02
 01/04  05:00:00,92.1455464218,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,23.8249007317,21.4699007317,2.335,0.02
 01/04  06:00:00,95.4633100453,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,42.3123066791,38.8130294461,2.335,1.16427723292
 01/04  07:00:00,136.664256466,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,384.985539465,380.295539465,4.67,0.02
 01/04  08:00:00,132.251457336,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,324.394925516,319.704925516,4.67,0.02
 01/04  09:00:00,208.997519057,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,268.494838631,259.157703777,8.1725,1.16463485412
 01/04  10:00:00,233.514687192,27.4764513271,0.0,0.0,62.886420148,41.4019203762,218.527459416,206.855081805,10.5075,1.16487761045
 01/04  11:00:00,223.948366471,27.4764513271,0.0,0.0,62.886420148,41.4019203762,196.732083107,185.059611574,10.5075,1.16497153241
 01/04  12:00:00,254.650815472,27.4764513271,0.0,0.0,62.886420148,41.4019203762,176.430477556,164.757545641,10.5075,1.16543191542
 01/04  13:00:00,234.986345494,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.049578157,148.37656841,10.5075,1.16550974714
 01/04  14:00:00,231.703751333,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.453409424,138.634924678,10.5075,2.31098474582
 01/04  15:00:00,227.731640942,27.4764513271,0.0,0.0,62.886420148,41.4019203762,150.561971894,138.889325231,10.5075,1.16514666258
 01/04  16:00:00,224.077823858,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.396428409,144.723817498,10.5075,1.16511091055
 01/04  17:00:00,226.96366005,27.4764513271,0.0,0.0,62.886420148,41.4019203762,177.620011495,165.947335045,10.5075,1.16517644967
 01/04  18:00:00,236.359386767,27.4764513271,0.0,0.0,62.886420148,41.4019203762,211.55538901,199.882878273,10.5075,1.16501073634
 01/04  19:00:00,235.602396539,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,242.152848803,231.647903,9.34,1.1649458037
 01/04  20:00:00,219.422670195,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,265.90582316,255.400911748,9.34,1.16491141193
 01/04  21:00:00,194.408277979,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,285.4106418,276.073220182,8.1725,1.16492161881
 01/04  22:00:00,137.582793468,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,272.531104044,267.841104044,4.67,0.02
 01/04  23:00:00,79.2244427343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946257453,0.0,2.335,1.16446257453
 01/04  24:00:00,115.154659697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,91.9179482068,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,21.4102817759,19.0552817759,2.335,0.02
 01/05  02:00:00,85.4311031897,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,25.9448138572,22.4455233623,2.335,1.16429049487
 01/05  03:00:00,89.8458839124,12.5746842345,0.0,0.0,3.49369000822,9.08398230582,47.6990788186,45.3440788186,2.335,0.02
 01/05  04:00:00,93.1172693133,15.773958211,0.0,0.0,3.49369000822,9.08398230582,57.3877541945,55.0327541945,2.335,0.02
 01/05  05:00:00,96.2330769067,12.3415457664,0.0,0.0,3.49369000822,9.08398230582,47.8995936615,44.400313226,2.335,1.16428043556
 01/05  06:00:00,100.077008808,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,68.8161373169,66.4611373169,2.335,0.02
 01/05  07:00:00,136.558258977,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,526.197111231,521.507111231,4.67,0.02
 01/05  08:00:00,131.779235722,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,484.028154852,478.193714044,4.67,1.16444080713
 01/05  09:00:00,208.128800914,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,404.068891486,395.876391486,8.1725,0.02
 01/05  10:00:00,232.238428438,27.4764513271,0.0,0.0,62.886420148,41.4019203762,336.575572652,324.9032365,10.5075,1.16483615149
 01/05  11:00:00,222.454286319,27.4764513271,0.0,0.0,62.886420148,41.4019203762,299.946308004,288.273727257,10.5075,1.16508074614
 01/05  12:00:00,253.382590465,27.4764513271,0.0,0.0,62.886420148,41.4019203762,263.79051018,252.117823896,10.5075,1.16518628315
 01/05  13:00:00,233.336740037,27.4764513271,0.0,0.0,62.886420148,41.4019203762,236.11328301,223.294705458,10.5075,2.31107755224
 01/05  14:00:00,230.286431081,27.4764513271,0.0,0.0,62.886420148,41.4019203762,215.695201213,204.022180181,10.5075,1.16552103266
 01/05  15:00:00,226.689065157,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.012376817,189.339652538,10.5075,1.16522427847
 01/05  16:00:00,223.339415308,27.4764513271,0.0,0.0,62.886420148,41.4019203762,194.191556769,182.519086027,10.5075,1.16497074198
 01/05  17:00:00,226.56081348,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.427095536,189.754566408,10.5075,1.16502912808
 01/05  18:00:00,236.456105402,27.4764513271,0.0,0.0,62.886420148,41.4019203762,215.901092274,204.22848795,10.5075,1.16510432337
 01/05  19:00:00,235.678234338,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,233.036989808,222.531928328,9.34,1.16506147983
 01/05  20:00:00,219.354652181,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,250.014451364,239.509583735,9.34,1.16486762868
 01/05  21:00:00,194.415596061,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,259.864946431,250.527559183,8.1725,1.16488724787
 01/05  22:00:00,137.603676276,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,243.91631686,238.081713059,4.67,1.1646038012
 01/05  23:00:00,79.3027398898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,115.169012494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931931571,0.0,2.335,1.16431931571
 01/06  01:00:00,87.9134448012,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,13.2240913297,10.8690913297,2.335,0.02
 01/06  02:00:00,89.6742994636,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,39.2222450777,36.8672450777,2.335,0.02
 01/06  03:00:00,88.1485774862,10.7802286198,0.0,0.0,3.49369000822,9.08398230582,37.6895960292,35.3345960292,2.335,0.02
 01/06  04:00:00,94.1666424326,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,69.3962745986,65.8970253536,2.335,1.16424924506
 01/06  05:00:00,115.041381435,15.4920197576,0.0,0.0,3.49369000822,9.08398230582,64.2197944002,61.8647944002,2.335,0.02
 01/06  06:00:00,112.59311155,12.9487276805,0.0,0.0,3.49369000822,9.08398230582,66.9813980967,64.6263980967,2.335,0.02
 01/06  07:00:00,152.76205034,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,557.846862431,552.012643416,4.67,1.16421901525
 01/06  08:00:00,140.846104613,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,512.072476491,507.382476491,4.67,0.02
 01/06  09:00:00,208.173676153,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,448.469938021,439.132751944,8.1725,1.16468607682
 01/06  10:00:00,232.048810272,27.4764513271,0.0,0.0,62.886420148,41.4019203762,380.841541288,369.169221887,10.5075,1.16481940119
 01/06  11:00:00,222.275135048,27.4764513271,0.0,0.0,62.886420148,41.4019203762,335.429721592,323.757266932,10.5075,1.16495466011
 01/06  12:00:00,253.299437559,27.4764513271,0.0,0.0,62.886420148,41.4019203762,294.850233248,283.177538115,10.5075,1.16519513322
 01/06  13:00:00,233.089606973,27.4764513271,0.0,0.0,62.886420148,41.4019203762,266.624779104,254.951692133,10.5075,1.16558697119
 01/06  14:00:00,229.710120042,27.4764513271,0.0,0.0,62.886420148,41.4019203762,244.433058051,231.615034439,10.5075,2.3105236127
 01/06  15:00:00,226.081070111,27.4764513271,0.0,0.0,62.886420148,41.4019203762,226.862130502,215.189450484,10.5075,1.16518001722
 01/06  16:00:00,222.615192182,27.4764513271,0.0,0.0,62.886420148,41.4019203762,225.820461822,214.147836156,10.5075,1.16512566534
 01/06  17:00:00,225.915250422,27.4764513271,0.0,0.0,62.886420148,41.4019203762,242.021094014,230.348396268,10.5075,1.16519774529
 01/06  18:00:00,236.054817961,27.4764513271,0.0,0.0,62.886420148,41.4019203762,264.4984322,252.82589423,10.5075,1.16503797032
 01/06  19:00:00,235.531578702,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,289.124712031,278.619757834,9.34,1.16495419769
 01/06  20:00:00,212.677250069,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,310.765069031,300.260180724,9.34,1.1648883072
 01/06  21:00:00,188.082463847,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,327.588198094,319.395698094,8.1725,0.02
 01/06  22:00:00,132.745669472,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,311.58120699,305.746535591,4.67,1.16467139829
 01/06  23:00:00,78.9627231318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943388237,0.0,2.335,1.16443388237
 01/06  24:00:00,115.020477108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,93.9382254006,12.6507533041,0.0,0.0,3.49369000822,6.81298672936,40.8717255491,39.1004755491,1.75125,0.02
 01/07  02:00:00,89.6232482139,14.6251225075,0.0,0.0,3.49369000822,6.81298672936,48.1509486256,45.2352978512,1.75125,1.1644007744
 01/07  03:00:00,87.1720918456,12.189407627,0.0,0.0,3.49369000822,6.81298672936,37.8572562412,36.0860062412,1.75125,0.02
 01/07  04:00:00,91.8604854871,17.0644484629,0.0,0.0,3.49369000822,6.81298672936,62.0400088611,60.2687588611,1.75125,0.02
 01/07  05:00:00,97.8079052412,16.2513398111,0.0,0.0,3.49369000822,6.81298672936,66.5237673747,63.6081966951,1.75125,1.16432067958
 01/07  06:00:00,93.2919465123,12.189407627,0.0,0.0,3.49369000822,6.81298672936,54.4327505884,52.6615005884,1.75125,0.02
 01/07  07:00:00,122.089583075,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,522.65892014,519.13642014,3.5025,0.02
 01/07  08:00:00,117.568304595,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,469.252679463,464.585550404,3.5025,1.16462905959
 01/07  09:00:00,180.633901775,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,398.276433192,391.274289028,5.8375,1.16464416371
 01/07  10:00:00,197.703352879,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,321.080029682,311.720029682,9.34,0.02
 01/07  11:00:00,222.838038106,27.4764513271,0.0,0.0,62.886420148,41.4019203762,262.151109092,250.478517395,10.5075,1.16509169775
 01/07  12:00:00,254.397510338,27.4764513271,0.0,0.0,62.886420148,41.4019203762,218.614350793,205.796237008,10.5075,2.31061378473
 01/07  13:00:00,235.263327354,27.4764513271,0.0,0.0,62.886420148,41.4019203762,188.423155023,176.750329228,10.5075,1.1653257956
 01/07  14:00:00,232.307910359,27.4764513271,0.0,0.0,62.886420148,41.4019203762,169.882605204,158.209779214,10.5075,1.16532598993
 01/07  15:00:00,228.77849513,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.369944558,142.697380194,10.5075,1.16506436422
 01/07  16:00:00,226.370238447,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.019619581,133.34697258,10.5075,1.16514700014
 01/07  17:00:00,228.80064553,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.370219177,143.552470412,10.5075,2.31024876418
 01/07  18:00:00,237.975671101,27.4764513271,0.0,0.0,62.886420148,41.4019203762,188.249340001,176.576767616,10.5075,1.16507238507
 01/07  19:00:00,222.944259943,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,223.510983213,214.173425974,8.1725,1.16505723885
 01/07  20:00:00,177.305844067,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,235.331854705,229.474354705,5.8375,0.02
 01/07  21:00:00,166.874579626,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,247.626458014,240.624115025,5.8375,1.16484298966
 01/07  22:00:00,124.371531591,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,212.769480828,208.102381664,3.5025,1.16459916402
 01/07  23:00:00,78.383942171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  24:00:00,113.821932379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563054507,0.0,1.75125,1.16438054507
 01/08  01:00:00,83.7575500879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,77.5691443988,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556629226,0.0,1.75125,1.16431629226
 01/08  03:00:00,77.5163827449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,77.4949499399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,83.807378589,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556666598,0.0,1.75125,1.16431666598
 01/08  06:00:00,90.7781658442,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,10.5703654697,8.79911546974,1.75125,0.02
 01/08  07:00:00,123.586996952,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,358.857351765,355.334851765,3.5025,0.02
 01/08  08:00:00,119.014788816,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,340.317340275,335.650457378,3.5025,1.16438289672
 01/08  09:00:00,154.818051738,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,280.810779561,277.288279561,3.5025,0.02
 01/08  10:00:00,128.496070716,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,241.915339569,237.248360178,3.5025,1.16447939081
 01/08  11:00:00,166.801517331,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,177.164569306,170.139569306,7.005,0.02
 01/08  12:00:00,198.911117627,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,152.600427043,144.43068164,7.005,1.16474540365
 01/08  13:00:00,209.768630392,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,124.891658237,114.386792188,9.34,1.16486604943
 01/08  14:00:00,207.924024893,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,109.558598107,99.0536406566,9.34,1.16495745084
 01/08  15:00:00,202.662340658,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,108.654426472,98.1496427151,9.34,1.1647837564
 01/08  16:00:00,197.451969835,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,114.134732579,103.629864099,9.34,1.16486848038
 01/08  17:00:00,196.404312492,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,141.742315616,132.382315616,9.34,0.02
 01/08  18:00:00,175.933549077,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,200.078143254,191.908191236,7.005,1.16495201737
 01/08  19:00:00,181.972598161,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,226.25215743,220.417660006,4.67,1.16449742311
 01/08  20:00:00,161.058113372,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,261.875833846,256.041152715,4.67,1.16468113191
 01/08  21:00:00,151.728926676,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,296.380805919,291.690805919,4.67,0.02
 01/08  22:00:00,137.573600122,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,267.898117967,262.06359925,4.67,1.16451871756
 01/08  23:00:00,77.0552968846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,112.94806204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550573188,0.0,1.75125,1.16425573188
 01/09  01:00:00,84.2540729045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,85.4122359657,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,18.1501257487,15.7951257487,2.335,0.02
 01/09  03:00:00,85.5004423555,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,18.8079052289,15.3086067069,2.335,1.16429852207
 01/09  04:00:00,89.3144680328,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,31.3296640913,28.9746640913,2.335,0.02
 01/09  05:00:00,96.1628222668,12.1189551381,0.0,0.0,3.49369000822,9.08398230582,40.6465779777,38.2915779777,2.335,0.02
 01/09  06:00:00,93.9774088962,10.4005685931,0.0,0.0,3.49369000822,9.08398230582,33.8697145935,31.5147145935,2.335,0.02
 01/09  07:00:00,136.463509344,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,464.736295862,458.902025047,4.67,1.16427081536
 01/09  08:00:00,131.944540233,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,397.635786352,392.945786352,4.67,0.02
 01/09  09:00:00,208.885315724,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,293.324518416,283.987424958,8.1725,1.16459345746
 01/09  10:00:00,234.468713422,27.4764513271,0.0,0.0,62.886420148,41.4019203762,213.884052528,202.211672163,10.5075,1.16488036559
 01/09  11:00:00,226.583248718,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.856633519,157.184115625,10.5075,1.1650178937
 01/09  12:00:00,260.085575155,27.4764513271,0.0,0.0,62.886420148,41.4019203762,131.854607948,120.181845312,10.5075,1.16526263622
 01/09  13:00:00,242.471304933,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.22450952,103.551662561,10.5075,1.16534695957
 01/09  14:00:00,238.890589994,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.747968938,94.9297927537,10.5075,2.31067618394
 01/09  15:00:00,234.693832008,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.9761876101,88.3034270318,10.5075,1.16526057828
 01/09  16:00:00,230.965616728,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.617289655,83.9445808416,10.5075,1.16520881341
 01/09  17:00:00,232.600235935,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.555115521,97.8825765793,10.5075,1.1650389422
 01/09  18:00:00,238.873164712,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.080349017,133.407721865,10.5075,1.16512715197
 01/09  19:00:00,236.722277823,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,193.054972404,182.549926306,9.34,1.16504609795
 01/09  20:00:00,219.656497142,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,227.739102028,217.234314236,9.34,1.16478779193
 01/09  21:00:00,194.5231488,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,240.488693289,231.151390215,8.1725,1.1648030738
 01/09  22:00:00,137.649974739,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,214.730716346,210.040716346,4.67,0.02
 01/09  23:00:00,79.4995734814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947820854,0.0,2.335,1.16447820855
 01/09  24:00:00,115.296524019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,84.5545577811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,77.6748318601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929608093,0.0,2.335,1.16429608093
 01/10  03:00:00,85.4632989464,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.5788975204,13.2238975204,2.335,0.02
 01/10  04:00:00,85.5576192233,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.8873719945,15.5323719945,2.335,0.02
 01/10  05:00:00,111.821434586,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,35.0535565297,31.55428722,2.335,1.16426930969
 01/10  06:00:00,111.87140206,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,35.7133283726,33.3583283726,2.335,0.02
 01/10  07:00:00,153.216188858,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,417.676510158,412.986510158,4.67,0.02
 01/10  08:00:00,141.186561372,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,373.414726135,367.580280661,4.67,1.16444547401
 01/10  09:00:00,209.400585383,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,279.661444479,271.468944479,8.1725,0.02
 01/10  10:00:00,235.266980722,27.4764513271,0.0,0.0,62.886420148,41.4019203762,206.586165598,194.913806538,10.5075,1.16485906038
 01/10  11:00:00,227.560040932,27.4764513271,0.0,0.0,62.886420148,41.4019203762,177.790930536,166.118446736,10.5075,1.16498379948
 01/10  12:00:00,260.088782431,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.364169683,139.691282479,10.5075,1.16538720419
 01/10  13:00:00,244.471939681,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.496124641,115.677707437,10.5075,2.31091720395
 01/10  14:00:00,242.064528301,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.589713001,102.916763945,10.5075,1.16544905584
 01/10  15:00:00,236.743815535,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.220548831,102.547893058,10.5075,1.16515577368
 01/10  16:00:00,230.081223489,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.836068973,112.163421976,10.5075,1.16514699704
 01/10  17:00:00,229.106481331,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.13742792,141.464712814,10.5075,1.16521510565
 01/10  18:00:00,237.762856921,27.4764513271,0.0,0.0,62.886420148,41.4019203762,189.766685624,178.09413535,10.5075,1.16505027418
 01/10  19:00:00,236.589307267,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,212.981115349,202.475986809,9.34,1.16512853974
 01/10  20:00:00,213.487170206,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,229.696789373,219.191967315,9.34,1.16482205718
 01/10  21:00:00,188.700834999,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,243.534178899,234.196832224,8.1725,1.16484667558
 01/10  22:00:00,133.140084643,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,216.461690757,210.62714469,4.67,1.1645460665
 01/10  23:00:00,79.8404168253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,115.503694352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,84.7673608742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927782829,0.0,2.335,1.16427782829
 01/11  02:00:00,77.9606815839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,85.5285563087,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,14.0443490118,11.6893490118,2.335,0.02
 01/11  04:00:00,85.5642126008,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.3671801975,13.8678974023,2.335,1.16428279522
 01/11  05:00:00,96.0054225498,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,27.898414789,25.543414789,2.335,0.02
 01/11  06:00:00,95.6723432957,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,33.221906406,30.866906406,2.335,0.02
 01/11  07:00:00,136.771071675,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,411.989363787,406.155109675,4.67,1.16425411224
 01/11  08:00:00,132.200936599,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,369.445398472,364.755398472,4.67,0.02
 01/11  09:00:00,209.281852996,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,286.523179952,277.186021346,8.1725,1.16465860606
 01/11  10:00:00,235.025536087,27.4764513271,0.0,0.0,62.886420148,41.4019203762,214.840009997,203.167617798,10.5075,1.16489219899
 01/11  11:00:00,228.123855063,27.4764513271,0.0,0.0,62.886420148,41.4019203762,175.8287372,164.156298685,10.5075,1.16493851531
 01/11  12:00:00,261.505615155,27.4764513271,0.0,0.0,62.886420148,41.4019203762,143.49687274,131.823894852,10.5075,1.16547788751
 01/11  13:00:00,245.186846233,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.614562591,112.941477332,10.5075,1.16558525908
 01/11  14:00:00,243.09347015,27.4764513271,0.0,0.0,62.886420148,41.4019203762,110.800226739,98.3089347515,10.5075,1.9837919875
 01/11  15:00:00,239.216586733,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.87885654,89.8792934347,10.5075,1.49206310577
 01/11  16:00:00,234.390217305,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.9997191303,88.3270777753,10.5075,1.16514135504
 01/11  17:00:00,233.704715145,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.125641724,110.452922835,10.5075,1.165218889
 01/11  18:00:00,239.142551866,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.775727603,145.103164364,10.5075,1.16506323942
 01/11  19:00:00,237.512810628,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,183.884310166,173.379326273,9.34,1.16498389332
 01/11  20:00:00,221.103035839,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,196.665504803,186.160582673,9.34,1.16492212981
 01/11  21:00:00,195.741611197,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,216.741659292,208.549159292,8.1725,0.02
 01/11  22:00:00,138.517948934,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,195.822501406,189.987792016,4.67,1.16470939037
 01/11  23:00:00,80.6187501531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947287534,0.0,2.335,1.16447287534
 01/11  24:00:00,116.13127547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,85.692947938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,78.720950889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923823584,0.0,2.335,1.16423823584
 01/12  03:00:00,78.902296725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,82.3086986989,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,8.53480961553,6.17980961553,2.335,0.02
 01/12  05:00:00,96.7333350355,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,18.2495633957,15.8945633957,2.335,0.02
 01/12  06:00:00,92.6094107855,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,14.3894788219,10.8901980652,2.335,1.16428075667
 01/12  07:00:00,137.567756409,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,341.639729398,336.949729398,4.67,0.02
 01/12  08:00:00,133.288982905,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,308.949865749,303.115360858,4.67,1.16450489156
 01/12  09:00:00,209.987126567,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,255.316171729,247.123671729,8.1725,0.02
 01/12  10:00:00,234.96833609,27.4764513271,0.0,0.0,62.886420148,41.4019203762,209.034956688,197.362589343,10.5075,1.16486734512
 01/12  11:00:00,225.34730055,27.4764513271,0.0,0.0,62.886420148,41.4019203762,189.986296053,178.313863597,10.5075,1.16493245635
 01/12  12:00:00,256.326260842,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.001236526,149.328397821,10.5075,1.16533870525
 01/12  13:00:00,238.723344617,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.686374052,133.868047337,10.5075,2.31082671507
 01/12  14:00:00,237.25572308,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.78625142,119.113344648,10.5075,1.16540677198
 01/12  15:00:00,234.51243787,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.144063694,103.471448926,10.5075,1.16511476783
 01/12  16:00:00,230.336945569,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.783969015,98.1113612564,10.5075,1.16510775901
 01/12  17:00:00,230.600950417,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.327177774,117.654499814,10.5075,1.16517796017
 01/12  18:00:00,238.546667686,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.479524363,151.807009572,10.5075,1.16501479168
 01/12  19:00:00,236.961687497,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,197.045236877,186.540141823,9.34,1.16509505364
 01/12  20:00:00,220.511372637,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,213.775441507,203.270651982,9.34,1.16478952428
 01/12  21:00:00,195.3926808,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,230.479382909,221.142066999,8.1725,1.16481591
 01/12  22:00:00,138.139849463,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,206.501896993,200.667211667,4.67,1.16468532624
 01/12  23:00:00,79.811499453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,115.388855223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,84.8821078153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924840365,0.0,2.335,1.16424840365
 01/13  02:00:00,78.056100941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,85.7693066288,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.7439564888,13.3889564888,2.335,0.02
 01/13  04:00:00,85.8470201879,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,18.6583674454,15.1591134568,2.335,1.16425398856
 01/13  05:00:00,112.114752417,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,29.3931434251,27.0381434251,2.335,0.02
 01/13  06:00:00,112.182489179,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,30.4936238448,28.1386238448,2.335,0.02
 01/13  07:00:00,153.478877474,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,386.845521183,381.011295373,4.67,1.16422581076
 01/13  08:00:00,141.755059226,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,344.581232916,339.891232916,4.67,0.02
 01/13  09:00:00,209.533553355,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,273.149682843,263.812550568,8.1725,1.16463227504
 01/13  10:00:00,234.636403427,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.305901182,198.633533078,10.5075,1.16486810447
 01/13  11:00:00,226.026125568,27.4764513271,0.0,0.0,62.886420148,41.4019203762,170.262158576,158.589742311,10.5075,1.16491626468
 01/13  12:00:00,257.927078046,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.3193616,127.646402931,10.5075,1.16545866889
 01/13  13:00:00,240.315767392,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.893352305,110.220284017,10.5075,1.16556828748
 01/13  14:00:00,237.672653411,27.4764513271,0.0,0.0,62.886420148,41.4019203762,110.935633428,99.2625748949,10.5075,1.1655585335
 01/13  15:00:00,234.445515568,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.674338851,87.8563464746,10.5075,2.3104923765
 01/13  16:00:00,230.387191195,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.7460270779,84.0733963878,10.5075,1.16513069014
 01/13  17:00:00,231.473752313,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.006758265,99.3340480754,10.5075,1.1652101895
 01/13  18:00:00,238.831327217,27.4764513271,0.0,0.0,62.886420148,41.4019203762,144.125562625,132.453006559,10.5075,1.16505606632
 01/13  19:00:00,237.535082689,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,169.533728201,159.028749966,9.34,1.16497823503
 01/13  20:00:00,214.151463383,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,196.795080133,186.290162131,9.34,1.16491800186
 01/13  21:00:00,189.288456197,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,216.914369573,208.721869573,8.1725,0.02
 01/13  22:00:00,133.267872975,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,201.190801627,195.35609525,4.67,1.16470637634
 01/13  23:00:00,79.7363783167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947064924,0.0,2.335,1.16447064924
 01/13  24:00:00,115.520667767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,82.7563685961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,75.8135335277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156671531,0.0,1.75125,1.1644171531
 01/14  03:00:00,75.5063129272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,87.4298339786,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,24.1708434257,21.255294557,1.75125,1.16429886873
 01/14  05:00:00,94.0509119392,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,26.4033768231,24.6321268231,1.75125,0.02
 01/14  06:00:00,89.6372109272,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,19.6211312717,17.8498812717,1.75125,0.02
 01/14  07:00:00,122.580174585,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,392.30733107,387.640530745,3.5025,1.16430032494
 01/14  08:00:00,118.528084906,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,340.753154879,337.230654879,3.5025,0.02
 01/14  09:00:00,182.38919797,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,266.991257981,259.989059415,5.8375,1.16469856564
 01/14  10:00:00,201.662133737,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,192.18032466,181.675591843,9.34,1.16473281734
 01/14  11:00:00,229.251335379,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.655624844,134.983204024,10.5075,1.16492081971
 01/14  12:00:00,261.574176279,27.4764513271,0.0,0.0,62.886420148,41.4019203762,116.270808482,104.597968501,10.5075,1.1653399806
 01/14  13:00:00,244.582714779,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.789969247,91.117056491,10.5075,1.16541275595
 01/14  14:00:00,241.824515267,27.4764513271,0.0,0.0,62.886420148,41.4019203762,92.560937268,80.8880173629,10.5075,1.16541990505
 01/14  15:00:00,237.825140991,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.1673704236,73.4947075294,10.5075,1.16516289423
 01/14  16:00:00,232.220390128,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.7230748321,78.9052285062,10.5075,2.31034632595
 01/14  17:00:00,232.793692514,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.870418374,94.1977644667,10.5075,1.1651539068
 01/14  18:00:00,239.26780555,27.4764513271,0.0,0.0,62.886420148,41.4019203762,137.285924873,125.613227516,10.5075,1.16519735699
 01/14  19:00:00,223.983026619,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,173.455804627,164.118116264,8.1725,1.16518836319
 01/14  20:00:00,178.213091836,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,186.421763425,179.419330517,5.8375,1.16493290809
 01/14  21:00:00,167.874435004,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,195.446022936,189.588522936,5.8375,0.02
 01/14  22:00:00,125.041952131,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,169.079387415,164.412196745,3.5025,1.16469066988
 01/14  23:00:00,79.0135238418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572127987,0.0,1.75125,1.16447127987
 01/14  24:00:00,114.297733694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,84.1352482319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,76.9279310814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554758537,0.0,1.75125,1.16429758537
 01/15  03:00:00,76.8207948257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,76.8152934608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,83.3129897331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555908396,0.0,1.75125,1.16430908396
 01/15  06:00:00,82.8242704185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,123.893451614,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,333.096391761,329.573891761,3.5025,0.02
 01/15  08:00:00,119.741836687,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,304.219760152,299.552915246,3.5025,1.16434490572
 01/15  09:00:00,155.184558416,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,268.843546918,265.321046918,3.5025,0.02
 01/15  10:00:00,128.488067592,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,252.378812258,247.711899912,3.5025,1.16441234588
 01/15  11:00:00,164.751291533,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,216.906519746,208.736830492,7.005,1.16468925431
 01/15  12:00:00,199.048141853,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,206.765151669,199.740151669,7.005,0.02
 01/15  13:00:00,210.997884778,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,187.476485845,176.9715146,9.34,1.16497124515
 01/15  14:00:00,210.09527473,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,180.744980428,170.240049735,9.34,1.16493069283
 01/15  15:00:00,207.361640351,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,177.111857492,166.606891293,9.34,1.16496619962
 01/15  16:00:00,205.233545327,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,172.209238604,161.704381451,9.34,1.16485715273
 01/15  17:00:00,209.315287925,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,170.510625815,160.00562075,9.34,1.16500506522
 01/15  18:00:00,191.220352506,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,193.935827396,185.766018305,7.005,1.16480909098
 01/15  19:00:00,196.307353801,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,202.138777632,197.448777632,4.67,0.02
 01/15  20:00:00,179.832060633,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,209.543278703,203.708559291,4.67,1.16471941223
 01/15  21:00:00,169.793931257,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,215.762223582,209.927643485,4.67,1.16458009691
 01/15  22:00:00,153.230334825,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,174.871573242,170.181573242,4.67,0.02
 01/15  23:00:00,95.7603673674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,129.499929697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556089573,0.0,1.75125,1.16431089573
 01/16  01:00:00,98.1876252195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,88.1084739367,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554136072,0.0,1.75125,1.16429136072
 01/16  03:00:00,85.9302960922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,84.8510921295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  05:00:00,91.3578849424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554485484,0.0,1.75125,1.16429485484
 01/16  06:00:00,91.2908124485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,132.776760801,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,301.811302233,298.288802233,3.5025,0.02
 01/16  08:00:00,132.952048515,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,272.932030056,268.265164815,3.5025,1.16436524114
 01/16  09:00:00,168.0370202,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,238.535707914,235.013207914,3.5025,0.02
 01/16  10:00:00,144.652852556,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,225.938178075,221.271210885,3.5025,1.16446718965
 01/16  11:00:00,179.243492031,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,199.207930997,192.182930997,7.005,0.02
 01/16  12:00:00,209.505692772,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,180.953762826,172.784020567,7.005,1.16474225834
 01/16  13:00:00,218.759544309,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,160.090065427,149.585090818,9.34,1.16497460961
 01/16  14:00:00,216.762007668,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,149.372338813,138.867369315,9.34,1.16496949854
 01/16  15:00:00,211.758813903,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,137.543849855,127.039048716,9.34,1.16480113957
 01/16  16:00:00,205.751167094,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,137.454085453,126.949192208,9.34,1.16489324518
 01/16  17:00:00,203.987795572,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,144.124236795,133.619395161,9.34,1.1648416343
 01/16  18:00:00,186.920316628,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,177.557535177,170.532535177,7.005,0.02
 01/16  19:00:00,190.849798534,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,201.072896803,195.238153047,4.67,1.16474375571
 01/16  20:00:00,171.587585657,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,208.828437507,202.993713768,4.67,1.16472373946
 01/16  21:00:00,162.27585857,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,217.050146625,212.360146625,4.67,0.02
 01/16  22:00:00,146.927999561,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,180.608005557,174.773560187,4.67,1.16444537043
 01/16  23:00:00,88.1852828882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,122.275233031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555417803,0.0,1.75125,1.16430417803
 01/17  01:00:00,92.4965176803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,83.3088203163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,81.056244227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930058601,0.0,2.335,1.16430058601
 01/17  04:00:00,79.2695111874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,109.667674902,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.2426040853,10.8876040853,2.335,0.02
 01/17  06:00:00,110.545237824,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.9754997559,11.6204997559,2.335,0.02
 01/17  07:00:00,155.511014066,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,350.143878141,344.309797255,4.67,1.16408088622
 01/17  08:00:00,144.872434855,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,330.708694919,326.018694919,4.67,0.02
 01/17  09:00:00,211.804044825,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,297.600583079,288.263428764,8.1725,1.16465431467
