Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  10:00:00,236.695522898,27.4764513271,0.0,0.0,62.886420148,41.4019203762,268.969972732,257.297712211,10.5075,1.16476052148
 01/17  11:00:00,226.858961076,27.4764513271,0.0,0.0,62.886420148,41.4019203762,255.810137515,244.137542152,10.5075,1.16509536261
 01/17  12:00:00,258.222193101,27.4764513271,0.0,0.0,62.886420148,41.4019203762,237.571806026,225.898956456,10.5075,1.16534957061
 01/17  13:00:00,239.980391083,27.4764513271,0.0,0.0,62.886420148,41.4019203762,224.370649057,212.697707086,10.5075,1.16544197112
 01/17  14:00:00,238.202360093,27.4764513271,0.0,0.0,62.886420148,41.4019203762,218.590985555,205.772597807,10.5075,2.31088774853
 01/17  15:00:00,234.254198407,27.4764513271,0.0,0.0,62.886420148,41.4019203762,213.954867971,202.282256002,10.5075,1.16511196883
 01/17  16:00:00,231.39210805,27.4764513271,0.0,0.0,62.886420148,41.4019203762,209.165965225,197.493377581,10.5075,1.16508764389
 01/17  17:00:00,231.528515237,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.098997471,198.426330972,10.5075,1.16516649808
 01/17  18:00:00,244.306835794,27.4764513271,0.0,0.0,62.886420148,41.4019203762,213.949659187,202.276896996,10.5075,1.16526219101
 01/17  19:00:00,242.217030234,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,221.863307376,211.35835063,9.34,1.16495674646
 01/17  20:00:00,219.526024229,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,229.054997322,218.550064191,9.34,1.16493313033
 01/17  21:00:00,193.905898414,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,233.80763427,224.470371539,8.1725,1.16476273071
 01/17  22:00:00,137.03120707,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,201.22164524,196.53164524,4.67,0.02
 01/17  23:00:00,84.5952498758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947152849,0.0,2.335,1.16447152849
 01/17  24:00:00,119.674569664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,88.6401779451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,81.2926945892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930465846,0.0,2.335,1.16430465846
 01/18  03:00:00,80.4638341632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,87.7713312499,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.2463995225,10.8913995225,2.335,0.02
 01/18  05:00:00,94.5435614065,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.8525366954,12.3532712155,2.335,1.16426547997
 01/18  06:00:00,98.1383216569,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,23.8086791862,21.4536791862,2.335,0.02
 01/18  07:00:00,137.583680404,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,366.197899419,361.507899419,4.67,0.02
 01/18  08:00:00,132.954147855,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,351.206726737,345.372235723,4.67,1.1644910144
 01/18  09:00:00,209.192161296,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,315.634321289,307.441821289,8.1725,0.02
 01/18  10:00:00,234.050454974,27.4764513271,0.0,0.0,62.886420148,41.4019203762,284.127179692,272.454776632,10.5075,1.16490306022
 01/18  11:00:00,224.74662461,27.4764513271,0.0,0.0,62.886420148,41.4019203762,274.323215473,262.650780385,10.5075,1.16493508749
 01/18  12:00:00,255.743236078,27.4764513271,0.0,0.0,62.886420148,41.4019203762,250.944333245,238.126313713,10.5075,2.31051953169
 01/18  13:00:00,236.399497463,27.4764513271,0.0,0.0,62.886420148,41.4019203762,224.031152147,212.358299128,10.5075,1.16535301928
 01/18  14:00:00,234.455948545,27.4764513271,0.0,0.0,62.886420148,41.4019203762,206.510236436,194.83738888,10.5075,1.16534755604
 01/18  15:00:00,231.43017457,27.4764513271,0.0,0.0,62.886420148,41.4019203762,186.201918228,174.529312741,10.5075,1.16510548699
 01/18  16:00:00,229.375845644,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.029094425,156.35646987,10.5075,1.16512455535
 01/18  17:00:00,230.234434568,27.4764513271,0.0,0.0,62.886420148,41.4019203762,177.045658615,164.227949439,10.5075,2.31020917609
 01/18  18:00:00,243.008485428,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.419460372,191.746846098,10.5075,1.16511427458
 01/18  19:00:00,239.894523855,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,232.461043992,221.956025216,9.34,1.16501877547
 01/18  20:00:00,223.645101594,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,246.378857722,237.018857722,9.34,0.02
 01/18  21:00:00,197.787445897,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,259.783553851,250.446147359,8.1725,1.16490649145
 01/18  22:00:00,139.768450862,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.906561727,232.071891131,4.67,1.16467059611
 01/18  23:00:00,82.5186610038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,117.714659098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936658875,0.0,2.335,1.16436658875
 01/19  01:00:00,85.8340925978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,86.4533988874,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.4159937341,15.0609937341,2.335,0.02
 01/19  03:00:00,86.0739730858,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,21.0127221621,17.513448066,2.335,1.16427409612
 01/19  04:00:00,89.9939009375,12.0428860684,0.0,0.0,3.49369000822,9.08398230582,33.8870560269,31.5320560269,2.335,0.02
 01/19  05:00:00,96.9305260148,12.3471623471,0.0,0.0,3.49369000822,9.08398230582,35.4714424106,33.1164424106,2.335,0.02
 01/19  06:00:00,92.3668450868,8.23144156472,0.0,0.0,3.49369000822,9.08398230582,27.3871594614,23.8879224824,2.335,1.164236979
 01/19  07:00:00,136.877986964,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,422.212808659,417.522808659,4.67,0.02
 01/19  08:00:00,132.569918555,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,379.873666086,375.183666086,4.67,0.02
 01/19  09:00:00,209.075936925,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,313.981048364,304.643922022,8.1725,1.16462634252
 01/19  10:00:00,236.744414362,27.4764513271,0.0,0.0,62.886420148,41.4019203762,246.31400761,234.641622381,10.5075,1.16488522883
 01/19  11:00:00,230.600155674,27.4764513271,0.0,0.0,62.886420148,41.4019203762,198.192956097,186.5203466,10.5075,1.16510949736
 01/19  12:00:00,263.469118313,27.4764513271,0.0,0.0,62.886420148,41.4019203762,147.244251054,135.57127413,10.5075,1.16547692459
 01/19  13:00:00,246.334089303,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.376395819,109.70332516,10.5075,1.16557065898
 01/19  14:00:00,241.71404749,27.4764513271,0.0,0.0,62.886420148,41.4019203762,113.007856528,100.189207309,10.5075,2.31114921881
 01/19  15:00:00,236.670874473,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.964634058,90.2918902965,10.5075,1.1652437619
 01/19  16:00:00,230.464182507,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.506889641,93.8341686536,10.5075,1.16522098704
 01/19  17:00:00,228.342501621,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.984519622,109.311965984,10.5075,1.16505363816
 01/19  18:00:00,240.234901957,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.740629262,143.067982472,10.5075,1.16514679086
 01/19  19:00:00,238.82245016,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,192.296701591,181.791607323,9.34,1.1650942683
 01/19  20:00:00,223.123332317,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,214.459617637,203.95474245,9.34,1.16487518751
 01/19  21:00:00,197.712409605,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,234.347120384,225.009717974,8.1725,1.16490240972
 01/19  22:00:00,140.039829149,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,205.395649007,199.561065989,4.67,1.16458301795
 01/19  23:00:00,83.4805260306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,118.875209196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,87.9036867461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49914459446,0.0,2.335,1.16414459446
 01/20  02:00:00,80.2504441378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,79.3156655901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,90.902263303,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,23.2516117073,19.7523544816,2.335,1.16425722578
 01/20  05:00:00,113.838844149,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,20.8540822844,18.4990822844,2.335,0.02
 01/20  06:00:00,110.596595467,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.9236992016,13.5686992016,2.335,0.02
 01/20  07:00:00,155.027144851,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,370.093893017,365.403893017,4.67,0.02
 01/20  08:00:00,144.415502793,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,340.436589406,334.602072912,4.67,1.16451649361
 01/20  09:00:00,210.911271694,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,305.386612624,296.049423453,8.1725,1.16468917106
 01/20  10:00:00,235.930770313,27.4764513271,0.0,0.0,62.886420148,41.4019203762,267.399436589,256.871936589,10.5075,0.02
 01/20  11:00:00,226.442670308,27.4764513271,0.0,0.0,62.886420148,41.4019203762,253.222938361,241.550358766,10.5075,1.16507959456
 01/20  12:00:00,256.929652273,27.4764513271,0.0,0.0,62.886420148,41.4019203762,243.800100791,230.981787993,10.5075,2.31081279836
 01/20  13:00:00,236.746609481,27.4764513271,0.0,0.0,62.886420148,41.4019203762,232.292245246,220.619243331,10.5075,1.1655019155
 01/20  14:00:00,233.929583553,27.4764513271,0.0,0.0,62.886420148,41.4019203762,216.379478831,204.706481149,10.5075,1.16549768286
 01/20  15:00:00,230.800226309,27.4764513271,0.0,0.0,62.886420148,41.4019203762,200.74557134,187.927688435,10.5075,2.31038290505
 01/20  16:00:00,227.681094784,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.633893041,183.961310076,10.5075,1.16508296541
 01/20  17:00:00,227.240130563,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.389799974,198.717131723,10.5075,1.16516825168
 01/20  18:00:00,239.633136477,27.4764513271,0.0,0.0,62.886420148,41.4019203762,227.596933554,215.924414892,10.5075,1.16501866193
 01/20  19:00:00,238.153594722,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,238.733522904,228.22857761,9.34,1.16494529319
 01/20  20:00:00,216.106591573,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,246.673832654,236.168943164,9.34,1.16488949015
 01/20  21:00:00,191.349687961,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,256.664358056,248.471858056,8.1725,0.02
 01/20  22:00:00,134.788203303,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,239.4517736,233.617092424,4.67,1.16468117626
 01/20  23:00:00,81.9705670925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944776128,0.0,2.335,1.16444776128
 01/20  24:00:00,117.531676397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,83.6808931028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,80.2647005054,3.96358264302,0.0,0.0,3.49369000822,6.81298672936,11.0425005164,8.12685372322,1.75125,1.1643967932
 01/21  03:00:00,87.764148719,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,27.0346320715,25.2633820715,1.75125,0.02
 01/21  04:00:00,83.7103593691,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,22.1379050261,20.3666550261,1.75125,0.02
 01/21  05:00:00,94.4165585688,12.2710932774,0.0,0.0,3.49369000822,6.81298672936,38.1725316496,35.2569626832,1.75125,1.16431896637
 01/21  06:00:00,94.1149149417,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,39.282152212,37.510902212,1.75125,0.02
 01/21  07:00:00,122.727880945,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,430.312708141,425.64592417,3.5025,1.16428397104
 01/21  08:00:00,118.290029269,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,387.541629618,384.019129618,3.5025,0.02
 01/21  09:00:00,181.098678434,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,349.392529621,342.390340966,5.8375,1.16468865481
 01/21  10:00:00,198.791467766,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,301.2172719,291.8572719,9.34,0.02
 01/21  11:00:00,224.944977521,27.4764513271,0.0,0.0,62.886420148,41.4019203762,268.902901135,257.230246352,10.5075,1.16515478257
 01/21  12:00:00,257.025024565,27.4764513271,0.0,0.0,62.886420148,41.4019203762,234.03748976,221.219215156,10.5075,2.31077460407
 01/21  13:00:00,238.193437487,27.4764513271,0.0,0.0,62.886420148,41.4019203762,206.69528952,195.02236302,10.5075,1.16542649926
 01/21  14:00:00,235.814476774,27.4764513271,0.0,0.0,62.886420148,41.4019203762,184.822784296,173.149845353,10.5075,1.16543894293
 01/21  15:00:00,232.106469614,27.4764513271,0.0,0.0,62.886420148,41.4019203762,170.33245992,158.659774494,10.5075,1.16518542629
 01/21  16:00:00,228.854430706,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.237817123,148.419910608,10.5075,2.3104065146
 01/21  17:00:00,228.796041481,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.103335807,149.4306444,10.5075,1.16519140684
 01/21  18:00:00,241.183913803,27.4764513271,0.0,0.0,62.886420148,41.4019203762,196.137848668,184.465108655,10.5075,1.16524001274
 01/21  19:00:00,224.572212114,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,237.529643249,228.192146746,8.1725,1.16499650373
 01/21  20:00:00,178.208904664,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,262.225020089,255.222536347,5.8375,1.16498374214
 01/21  21:00:00,167.126241502,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,271.610486774,265.752986774,5.8375,0.02
 01/21  22:00:00,124.316344253,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,249.881727109,245.214581039,3.5025,1.16464606938
 01/21  23:00:00,79.1412038686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577726645,0.0,1.75125,1.16452726645
 01/21  24:00:00,114.708071592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,83.1044445157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,83.8346458446,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,16.704411498,13.7888882966,1.75125,1.16427320146
 01/22  03:00:00,83.801267513,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,16.8451076917,15.0738576917,1.75125,0.02
 01/22  04:00:00,87.6225793623,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,29.9004554613,28.1292054613,1.75125,0.02
 01/22  05:00:00,94.6807962825,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,35.0797652461,32.1641854692,1.75125,1.16432977692
 01/22  06:00:00,90.1943986259,8.38357970405,0.0,0.0,3.49369000822,6.81298672936,26.8925700792,25.1213200792,1.75125,0.02
 01/22  07:00:00,122.560570371,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,463.289527875,459.767027875,3.5025,0.02
 01/22  08:00:00,118.183069328,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,420.138982247,415.472075484,3.5025,1.16440676366
 01/22  09:00:00,153.552874415,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,351.833817128,348.311317128,3.5025,0.02
 01/22  10:00:00,126.410125363,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,322.479904718,317.812927122,3.5025,1.16447759557
 01/22  11:00:00,161.869399187,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,275.632478785,267.462718401,7.005,1.16476038336
 01/22  12:00:00,193.950098374,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,236.380072084,229.355072084,7.005,0.02
 01/22  13:00:00,202.020997783,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,201.078644179,190.573664486,9.34,1.16497969281
 01/22  14:00:00,199.449101484,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,180.426773993,169.921762091,9.34,1.16501190205
 01/22  15:00:00,195.230977315,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,164.117304597,153.612449575,9.34,1.16485502221
 01/22  16:00:00,191.853136846,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,157.725098218,147.220151236,9.34,1.16494698173
 01/22  17:00:00,191.530793097,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,167.833999831,157.329109397,9.34,1.16489043416
 01/22  18:00:00,176.009535933,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,218.79243234,210.622524724,7.005,1.16490761527
 01/22  19:00:00,181.675356765,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,251.854933516,247.164933516,4.67,0.02
 01/22  20:00:00,161.385601015,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,275.048683483,269.214029541,4.67,1.16465394178
 01/22  21:00:00,152.617179976,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,285.81144262,279.97689925,4.67,1.16454336999
 01/22  22:00:00,137.976520544,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,260.101013615,255.411013615,4.67,0.02
 01/22  23:00:00,77.7801125259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566407822,0.0,1.75125,1.16441407822
 01/22  24:00:00,113.310714057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,84.4675970964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,85.9076933527,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.55609223,14.0568159732,2.335,1.16427625682
 01/23  03:00:00,85.9826431685,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.377411588,15.022411588,2.335,0.02
 01/23  04:00:00,89.8747373798,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,25.9842196175,23.6292196175,2.335,0.02
 01/23  05:00:00,96.7345937764,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,25.3626350898,23.0076350898,2.335,0.02
 01/23  06:00:00,93.4109317364,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,20.7225897618,17.223318532,2.335,1.16427122982
 01/23  07:00:00,137.886551144,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,388.947013507,384.257013507,4.67,0.02
 01/23  08:00:00,135.111837945,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,344.737613698,338.903135071,4.67,1.16447862734
 01/23  09:00:00,213.302431244,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,276.068983661,267.876483661,8.1725,0.02
 01/23  10:00:00,241.741307609,27.4764513271,0.0,0.0,62.886420148,41.4019203762,214.675817585,203.003465975,10.5075,1.16485161045
 01/23  11:00:00,233.24569348,27.4764513271,0.0,0.0,62.886420148,41.4019203762,178.481063002,166.808637895,10.5075,1.16492510671
 01/23  12:00:00,265.485390205,27.4764513271,0.0,0.0,62.886420148,41.4019203762,135.710914563,124.038071176,10.5075,1.16534338646
 01/23  13:00:00,248.949770973,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.418488862,98.6001263372,10.5075,2.31086252466
 01/23  14:00:00,246.077205765,27.4764513271,0.0,0.0,62.886420148,41.4019203762,90.7464608049,79.0735237859,10.5075,1.16543701899
 01/23  15:00:00,240.083040284,27.4764513271,0.0,0.0,62.886420148,41.4019203762,80.6653168707,68.9926667676,10.5075,1.16515010304
 01/23  16:00:00,235.009022387,27.4764513271,0.0,0.0,62.886420148,41.4019203762,76.140897862,64.4682470727,10.5075,1.1651507893
 01/23  17:00:00,230.363281209,27.4764513271,0.0,0.0,62.886420148,41.4019203762,103.608568793,91.9358393864,10.5075,1.16522940669
 01/23  18:00:00,239.715219594,27.4764513271,0.0,0.0,62.886420148,41.4019203762,150.00673759,138.334165042,10.5075,1.16507254723
 01/23  19:00:00,239.033196064,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,172.75057337,162.245529787,9.34,1.16504358358
 01/23  20:00:00,224.206109001,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,180.387648577,169.882788051,9.34,1.16486052686
 01/23  21:00:00,200.982400102,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,184.902383189,175.564988928,8.1725,1.1648942607
 01/23  22:00:00,144.745876414,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,153.456451159,147.621832461,4.67,1.16461869714
 01/23  23:00:00,88.4855486851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,122.838805737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933777712,0.0,2.335,1.16433777712
 01/24  01:00:00,92.9099526053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,85.3758419307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  03:00:00,85.0300914487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,84.5105709311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927113892,0.0,2.335,1.16427113892
 01/24  05:00:00,106.296010666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,105.873848616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,157.708747339,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,312.960826983,307.126581724,4.67,1.16424525877
 01/24  08:00:00,147.173633557,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,290.209904689,285.519904689,4.67,0.02
 01/24  09:00:00,214.324003333,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,245.193866171,235.856785667,8.1725,1.16458050386
 01/24  10:00:00,240.216297474,27.4764513271,0.0,0.0,62.886420148,41.4019203762,197.498561856,185.826181969,10.5075,1.16487988776
 01/24  11:00:00,230.58396994,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.575642998,151.903111098,10.5075,1.16503189962
 01/24  12:00:00,260.688089195,27.4764513271,0.0,0.0,62.886420148,41.4019203762,140.384298044,128.711505878,10.5075,1.16529216629
 01/24  13:00:00,241.348752629,27.4764513271,0.0,0.0,62.886420148,41.4019203762,125.227856854,113.554967261,10.5075,1.16538959286
 01/24  14:00:00,238.007468463,27.4764513271,0.0,0.0,62.886420148,41.4019203762,119.212738896,106.39444223,10.5075,2.31079666573
 01/24  15:00:00,235.428706267,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.085989587,93.4131529931,10.5075,1.16533659378
 01/24  16:00:00,231.847765782,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.015985378,88.3434345087,10.5075,1.16505086906
 01/24  17:00:00,228.675585101,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.910287764,106.237653302,10.5075,1.16513446217
 01/24  18:00:00,239.307761218,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.531539391,139.858804387,10.5075,1.16523500367
 01/24  19:00:00,238.960335279,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,154.714502085,144.209569731,9.34,1.16493235346
 01/24  20:00:00,215.62914919,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,158.445470428,147.940557978,9.34,1.16491245014
 01/24  21:00:00,190.804022388,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,171.087847697,161.750409543,8.1725,1.16493815315
 01/24  22:00:00,134.948757492,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,146.37721132,141.68721132,4.67,0.02
 01/24  23:00:00,81.6878784211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949123762,0.0,2.335,1.16449123762
 01/24  24:00:00,116.403568892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,86.1126872982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,79.4269588888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928976933,0.0,2.335,1.16428976933
 01/25  03:00:00,79.3448628828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,79.1371333541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,85.5408071039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927476191,0.0,2.335,1.16427476191
 01/25  06:00:00,85.0188726793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,134.742529341,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,306.245060937,301.555060937,4.67,0.02
 01/25  08:00:00,134.245632471,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,273.605045133,267.770564917,4.67,1.16448021565
 01/25  09:00:00,211.009836327,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,231.175710842,222.983210842,8.1725,0.02
 01/25  10:00:00,236.057147834,27.4764513271,0.0,0.0,62.886420148,41.4019203762,188.612072372,176.939674111,10.5075,1.16489826026
 01/25  11:00:00,225.716442988,27.4764513271,0.0,0.0,62.886420148,41.4019203762,167.954444004,156.282010138,10.5075,1.16493386599
 01/25  12:00:00,257.573128306,27.4764513271,0.0,0.0,62.886420148,41.4019203762,144.365570171,131.54753733,10.5075,2.3105328408
 01/25  13:00:00,239.179222148,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.131850117,117.458983539,10.5075,1.1653665781
 01/25  14:00:00,235.06035144,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.746785357,116.073920009,10.5075,1.16536534764
 01/25  15:00:00,230.586425245,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.083143555,116.410517354,10.5075,1.16512620119
 01/25  16:00:00,227.126509368,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.762975116,111.090325741,10.5075,1.16514937483
 01/25  17:00:00,225.843381807,27.4764513271,0.0,0.0,62.886420148,41.4019203762,136.58495534,123.767184737,10.5075,2.31027060299
 01/25  18:00:00,238.748238061,27.4764513271,0.0,0.0,62.886420148,41.4019203762,158.456529926,146.783878754,10.5075,1.16515117251
 01/25  19:00:00,237.631304226,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,176.850557827,166.345498783,9.34,1.16505904449
 01/25  20:00:00,221.320277611,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,191.02349064,181.66349064,9.34,0.02
 01/25  21:00:00,196.189604452,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,205.782232771,196.444784453,8.1725,1.16494831793
 01/25  22:00:00,138.683806243,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,187.966676293,182.131959357,4.67,1.16471693659
 01/25  23:00:00,81.645163242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,117.252420278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993274047,0.0,2.335,1.1643274047
 01/26  01:00:00,86.9075627962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,78.943285004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,77.9846437037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924875249,0.0,2.335,1.16424875249
 01/26  04:00:00,85.6471248461,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,16.6573766868,14.3023766868,2.335,0.02
 01/26  05:00:00,96.0073396243,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,30.849358542,28.494358542,2.335,0.02
 01/26  06:00:00,95.6026110799,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,37.4710405168,33.971771807,2.335,1.16426870986
 01/26  07:00:00,133.353273955,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,419.107797629,414.417797629,4.67,0.02
 01/26  08:00:00,132.174717942,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,401.877613302,397.187613302,4.67,0.02
 01/26  09:00:00,208.341988123,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,355.481384648,346.144205156,8.1725,1.16467949197
 01/26  10:00:00,232.423355693,27.4764513271,0.0,0.0,62.886420148,41.4019203762,302.962875915,291.290623259,10.5075,1.16475265687
 01/26  11:00:00,222.692074019,27.4764513271,0.0,0.0,62.886420148,41.4019203762,279.513836107,267.841279757,10.5075,1.16505634955
 01/26  12:00:00,253.479187668,27.4764513271,0.0,0.0,62.886420148,41.4019203762,254.491217694,242.818467837,10.5075,1.1652498566
 01/26  13:00:00,233.140139315,27.4764513271,0.0,0.0,62.886420148,41.4019203762,243.193196547,230.375016452,10.5075,2.31068009461
 01/26  14:00:00,229.90448294,27.4764513271,0.0,0.0,62.886420148,41.4019203762,235.49480358,223.821955407,10.5075,1.16534817229
 01/26  15:00:00,226.158278658,27.4764513271,0.0,0.0,62.886420148,41.4019203762,220.162426157,208.489598279,10.5075,1.1653278783
 01/26  16:00:00,223.050169192,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.155505576,191.482941359,10.5075,1.16506421711
 01/26  17:00:00,222.954732866,27.4764513271,0.0,0.0,62.886420148,41.4019203762,208.014443079,196.341798537,10.5075,1.16514454249
 01/26  18:00:00,236.175405738,27.4764513271,0.0,0.0,62.886420148,41.4019203762,239.015734597,227.34299278,10.5075,1.16524181692
 01/26  19:00:00,235.625879258,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,269.700186379,259.195107197,9.34,1.16507918209
 01/26  20:00:00,219.363866325,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,289.876743446,279.37196443,9.34,1.16477901578
 01/26  21:00:00,194.418558156,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,301.486741383,292.149427135,8.1725,1.16481424795
 01/26  22:00:00,137.571389952,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,280.414166704,274.579476844,4.67,1.16468986049
 01/26  23:00:00,79.1424929196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,115.099112492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,91.6965213449,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,24.5152140153,21.015960814,2.335,1.16425320129
 01/27  02:00:00,89.5151225575,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,41.0484502616,38.6934502616,2.335,0.02
 01/27  03:00:00,90.9880801113,13.6126957695,0.0,0.0,3.49369000822,9.08398230582,44.2082278025,41.8532278025,2.335,0.02
 01/27  04:00:00,88.2491260547,10.9186056257,0.0,0.0,3.49369000822,9.08398230582,39.4145445068,35.9152653985,2.335,1.16427910831
 01/27  05:00:00,116.49862168,16.9123103235,0.0,0.0,3.49369000822,9.08398230582,66.3359379507,63.9809379507,2.335,0.02
 01/27  06:00:00,116.829510503,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,65.6458033313,63.2908033313,2.335,0.02
 01/27  07:00:00,149.707809562,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,489.219951865,483.385715465,4.67,1.16423639991
 01/27  08:00:00,140.977614585,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,441.378528808,436.688528808,4.67,0.02
 01/27  09:00:00,208.259429386,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,369.964724717,360.627570686,8.1725,1.1646540311
 01/27  10:00:00,232.446359227,27.4764513271,0.0,0.0,62.886420148,41.4019203762,286.980562786,275.308258234,10.5075,1.16480455147
 01/27  11:00:00,223.149096876,27.4764513271,0.0,0.0,62.886420148,41.4019203762,244.978694984,233.306236822,10.5075,1.16495816175
 01/27  12:00:00,254.246096161,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.022948156,198.350227837,10.5075,1.16522031905
 01/27  13:00:00,234.617084473,27.4764513271,0.0,0.0,62.886420148,41.4019203762,188.643523146,176.970703863,10.5075,1.16531928379
 01/27  14:00:00,231.436104929,27.4764513271,0.0,0.0,62.886420148,41.4019203762,171.949879858,159.131719452,10.5075,2.31066040605
 01/27  15:00:00,227.833616536,27.4764513271,0.0,0.0,62.886420148,41.4019203762,155.660076367,143.987305845,10.5075,1.1652705219
 01/27  16:00:00,224.480352947,27.4764513271,0.0,0.0,62.886420148,41.4019203762,147.12127659,135.448790582,10.5075,1.16498600788
 01/27  17:00:00,224.300087326,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.92797136,143.255400482,10.5075,1.16507087842
 01/27  18:00:00,236.800338143,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.022919535,183.350246539,10.5075,1.16517299579
 01/27  19:00:00,235.543972464,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,232.394813929,221.889711063,9.34,1.16510286666
 01/27  20:00:00,212.634323323,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,252.544044688,242.039192276,9.34,1.16485241195
 01/27  21:00:00,188.130847106,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,272.698920343,263.361540938,8.1725,1.16487940532
 01/27  22:00:00,132.792107236,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,253.874882415,249.184882415,4.67,0.02
 01/27  23:00:00,79.2693392458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946862447,0.0,2.335,1.16446862447
 01/27  24:00:00,115.208955558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.0083392554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156413707,0.0,1.75125,1.1643913707
 01/28  02:00:00,83.0629541487,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,15.6714407714,13.9001907714,1.75125,0.02
 01/28  03:00:00,83.1399429315,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,18.5338287893,16.7625787893,1.75125,0.02
 01/28  04:00:00,87.0883189104,12.0428860684,0.0,0.0,3.49369000822,6.81298672936,32.8902881232,29.9747078427,1.75125,1.16433028047
 01/28  05:00:00,94.0731478091,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,30.6478096642,28.8765596642,1.75125,0.02
 01/28  06:00:00,90.0838759372,8.80093160481,0.0,0.0,3.49369000822,6.81298672936,25.4957181985,23.7244681985,1.75125,0.02
 01/28  07:00:00,118.813735026,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,435.549035603,430.882247451,3.5025,1.16428815266
 01/28  08:00:00,117.637386269,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,378.712296766,375.189796766,3.5025,0.02
 01/28  09:00:00,181.075001649,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,309.521623465,302.519416113,5.8375,1.16470735176
 01/28  10:00:00,199.380502597,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,229.714542843,219.209806398,9.34,1.16473644461
 01/28  11:00:00,225.402217625,27.4764513271,0.0,0.0,62.886420148,41.4019203762,173.528129943,161.855527024,10.5075,1.16510291958
 01/28  12:00:00,258.650779414,27.4764513271,0.0,0.0,62.886420148,41.4019203762,136.401009059,124.728256859,10.5075,1.16525220015
 01/28  13:00:00,239.682638452,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.899856967,118.2270437,10.5075,1.16531326696
 01/28  14:00:00,236.474316048,27.4764513271,0.0,0.0,62.886420148,41.4019203762,118.697646852,105.879495294,10.5075,2.31065155802
 01/28  15:00:00,233.935054359,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.444389527,90.7716465381,10.5075,1.16524298879
 01/28  16:00:00,229.923479834,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.628974889,89.9564028139,10.5075,1.16507207473
 01/28  17:00:00,227.666618403,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.964088383,103.29144285,10.5075,1.1651455333
 01/28  18:00:00,238.122685352,27.4764513271,0.0,0.0,62.886420148,41.4019203762,157.808529271,146.135827259,10.5075,1.16520201209
 01/28  19:00:00,223.056198141,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,200.223900764,190.886431176,8.1725,1.16496958808
 01/28  20:00:00,177.023694713,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,223.603350756,216.600856889,5.8375,1.164993867
 01/28  21:00:00,166.434567137,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,240.480646674,233.478298037,5.8375,1.16484863721
 01/28  22:00:00,123.695933769,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,215.675283356,212.152783356,3.5025,0.02
 01/28  23:00:00,77.2717683208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579652331,0.0,1.75125,1.16454652331
 01/28  24:00:00,113.019427641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,82.4838979074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557976195,0.0,1.75125,1.16432976195
 01/29  02:00:00,75.6900361666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,75.3290087793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,87.1704247008,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,22.7709691262,19.8554390627,1.75125,1.16428006341
 01/29  05:00:00,93.8285522837,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,25.5936455661,23.8223955661,1.75125,0.02
 01/29  06:00:00,89.4326985509,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,19.6675399532,17.8962899532,1.75125,0.02
 01/29  07:00:00,118.994836668,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,438.465710301,433.798894668,3.5025,1.16431563319
 01/29  08:00:00,117.94124673,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,383.387618678,379.865118678,3.5025,0.02
 01/29  09:00:00,154.404273879,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,291.777321101,287.110378582,3.5025,1.16444251968
 01/29  10:00:00,127.763247803,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,248.615699641,245.093199641,3.5025,0.02
 01/29  11:00:00,163.461724959,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,196.54930708,188.379492587,7.005,1.16481449271
 01/29  12:00:00,195.048370017,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,172.913633268,164.743790511,7.005,1.16484275651
 01/29  13:00:00,204.12253769,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,148.13771557,137.632878875,9.34,1.16483669579
 01/29  14:00:00,200.947521352,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,140.819419234,131.459419234,9.34,0.02
 01/29  15:00:00,196.538056473,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,139.156065175,128.651168163,9.34,1.16489701243
 01/29  16:00:00,193.074522383,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,137.070098922,126.565111122,9.34,1.16498780044
 01/29  17:00:00,191.602193057,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,153.516424117,143.011498702,9.34,1.16492541563
 01/29  18:00:00,175.543354105,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,218.421439826,210.25148151,7.005,1.1649583163
 01/29  19:00:00,181.002197548,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,265.930590284,260.095891666,4.67,1.16469861745
 01/29  20:00:00,160.909539846,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,278.082408023,273.392408023,4.67,0.02
 01/29  21:00:00,151.99833871,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,302.354790382,296.520136861,4.67,1.16465352045
 01/29  22:00:00,137.730939194,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,288.94834842,284.25834842,4.67,0.02
 01/29  23:00:00,77.1639733008,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566061324,0.0,1.75125,1.16441061324
 01/29  24:00:00,112.969939021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,84.2214223777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921790442,0.0,2.335,1.16421790442
 01/30  02:00:00,85.5916972736,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.6486103088,17.2936103088,2.335,0.02
 01/30  03:00:00,89.4544314213,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,34.9483263411,32.5933263411,2.335,0.02
 01/30  04:00:00,89.5105673098,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,37.5304058997,35.1754058997,2.335,0.02
 01/30  05:00:00,92.8909807415,8.72520519595,0.0,0.0,3.49369000822,9.08398230582,31.6811301444,28.1818518448,2.335,1.1642782996
 01/30  06:00:00,97.9633959554,14.4352924941,0.0,0.0,3.49369000822,9.08398230582,49.4501676598,47.0951676598,2.335,0.02
 01/30  07:00:00,133.347855412,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,445.056971512,440.366971512,4.67,0.02
 01/30  08:00:00,132.125475161,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,382.984042487,377.149540242,4.67,1.16450224477
 01/30  09:00:00,208.761175008,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,298.256586232,290.064086232,8.1725,0.02
 01/30  10:00:00,234.259038495,27.4764513271,0.0,0.0,62.886420148,41.4019203762,222.572940801,210.900518186,10.5075,1.16492261546
 01/30  11:00:00,225.778155595,27.4764513271,0.0,0.0,62.886420148,41.4019203762,173.380381652,161.707805518,10.5075,1.16507613403
 01/30  12:00:00,258.813743759,27.4764513271,0.0,0.0,62.886420148,41.4019203762,137.16223588,124.344143255,10.5075,2.31059262497
 01/30  13:00:00,241.838662025,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.733714796,103.060815107,10.5075,1.16539968905
 01/30  14:00:00,239.921839478,27.4764513271,0.0,0.0,62.886420148,41.4019203762,97.4237419272,85.7508415395,10.5075,1.16540038774
 01/30  15:00:00,237.166209154,27.4764513271,0.0,0.0,62.886420148,41.4019203762,82.6561252221,70.9834626516,10.5075,1.16516257049
 01/30  16:00:00,233.865829626,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.6147123414,62.7970273124,10.5075,2.31018502902
 01/30  17:00:00,232.092258835,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.2144220703,75.5418343862,10.5075,1.16508768416
 01/30  18:00:00,240.518261252,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.295254241,112.622559043,10.5075,1.16519519805
 01/30  19:00:00,237.466504064,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,167.365432185,156.860327622,9.34,1.16510456302
 01/30  20:00:00,220.870642992,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,188.15511462,177.650294003,9.34,1.16482061633
 01/30  21:00:00,195.470311466,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,208.418927806,200.226427806,8.1725,0.02
 01/30  22:00:00,138.082756256,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,192.97928859,187.144573309,4.67,1.16471528119
 01/30  23:00:00,80.4792763077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,115.562957152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937606731,0.0,2.335,1.16437606731
 01/31  01:00:00,85.0306282534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,79.0921227392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,78.8227030048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929783811,0.0,2.335,1.16429783811
 01/31  04:00:00,77.7782866552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,112.022512029,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,20.9180665781,18.5630665781,2.335,0.02
 01/31  06:00:00,105.085175895,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,8.46078346826,4.96151688613,2.335,1.16426658213
 01/31  07:00:00,151.1116041,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,313.542607641,308.852607641,4.67,0.02
 01/31  08:00:00,142.754693166,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,281.322262113,275.487831744,4.67,1.16443036907
 01/31  09:00:00,210.510994606,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,222.630447969,214.437947969,8.1725,0.02
 01/31  10:00:00,236.67775702,27.4764513271,0.0,0.0,62.886420148,41.4019203762,165.914229635,154.241923598,10.5075,1.16480603718
 01/31  11:00:00,229.986972705,27.4764513271,0.0,0.0,62.886420148,41.4019203762,131.735905284,120.063293369,10.5075,1.16511191573
 01/31  12:00:00,262.846374576,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.672329377,89.9995219652,10.5075,1.16530741159
 01/31  13:00:00,245.784994883,27.4764513271,0.0,0.0,62.886420148,41.4019203762,89.6250019958,76.8067008318,10.5075,2.31080116403
 01/31  14:00:00,240.163037817,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.8936537938,84.2207424571,10.5075,1.16541133665
 01/31  15:00:00,235.660540255,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.3781323108,82.7055057754,10.5075,1.16512653544
 01/31  16:00:00,231.539047998,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.0042135255,79.3315832404,10.5075,1.16513028508
 01/31  17:00:00,230.124233492,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.771509651,90.098797282,10.5075,1.16521236905
 01/31  18:00:00,238.018735797,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.007756153,108.335197973,10.5075,1.16505817982
 01/31  19:00:00,237.976120288,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,152.894327002,142.389294908,9.34,1.16503209432
 01/31  20:00:00,214.329071133,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,188.145097942,177.640246612,9.34,1.16485132969
 01/31  21:00:00,189.763355692,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,197.134281553,187.796893482,8.1725,1.16488807133
 01/31  22:00:00,134.379636712,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,161.049162901,155.214548727,4.67,1.16461417364
 01/31  23:00:00,81.3176354208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,116.67060103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933404166,0.0,2.335,1.16433404166
 02/01  01:00:00,87.2033287877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,80.129427897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,80.0311736245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  04:00:00,79.9834091047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926813983,0.0,2.335,1.16426813983
 02/01  05:00:00,86.5472520406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,86.0472001661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  07:00:00,135.450759162,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,263.360225431,257.525982292,4.67,1.16424313893
 02/01  08:00:00,134.605158395,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,229.604592473,224.914592473,4.67,0.02
 02/01  09:00:00,214.778989575,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,176.041293212,166.704135375,8.1725,1.16465783713
 02/01  10:00:00,241.949066865,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.388192124,118.715807535,10.5075,1.16488458919
 02/01  11:00:00,232.694819161,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.19490777,97.5223677797,10.5075,1.16503998981
 02/01  12:00:00,263.41517401,27.4764513271,0.0,0.0,62.886420148,41.4019203762,90.3915984095,78.7187941605,10.5075,1.16530424901
 02/01  13:00:00,245.125870152,27.4764513271,0.0,0.0,62.886420148,41.4019203762,84.5367695094,72.863864463,10.5075,1.16540504643
 02/01  14:00:00,240.59417412,27.4764513271,0.0,0.0,62.886420148,41.4019203762,83.7840033214,70.9656667081,10.5075,2.31083661325
 02/01  15:00:00,235.318933428,27.4764513271,0.0,0.0,62.886420148,41.4019203762,83.475121184,71.802526633,10.5075,1.16509455094
 02/01  16:00:00,231.490839301,27.4764513271,0.0,0.0,62.886420148,41.4019203762,81.3913290673,69.7187520874,10.5075,1.16507697999
 02/01  17:00:00,230.265664238,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.8486582913,80.1759946115,10.5075,1.1651636798
 02/01  18:00:00,239.029920617,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.072634657,95.3998672865,10.5075,1.16526737074
 02/01  19:00:00,238.985697077,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,132.815603033,122.310636607,9.34,1.16496642675
 02/01  20:00:00,222.113259055,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,155.089308119,144.584359009,9.34,1.16494911026
 02/01  21:00:00,196.981105051,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,167.648426385,158.311142359,8.1725,1.16478402562
 02/01  22:00:00,139.761043917,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,139.211828398,134.521828398,4.67,0.02
 02/01  23:00:00,81.7634192484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948020748,0.0,2.335,1.16448020748
 02/01  24:00:00,116.61341444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,86.7244157338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923847556,0.0,2.335,1.16423847556
 02/02  02:00:00,79.3698295261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,78.7990165468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,78.6475486498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,85.0776567728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924743941,0.0,2.335,1.16424743941
 02/02  06:00:00,88.5038011104,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,7.45797207959,5.10297207959,2.335,0.02
 02/02  07:00:00,134.216918245,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,320.073651238,315.383651238,4.67,0.02
 02/02  08:00:00,134.099041605,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,270.388337819,264.553814325,4.67,1.16452349386
 02/02  09:00:00,212.681690608,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,204.097222705,194.760061398,8.1725,1.16466130701
 02/02  10:00:00,242.69843075,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.045635076,135.518135076,10.5075,0.02
 02/02  11:00:00,237.733903027,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.655501624,95.9830183369,10.5075,1.164983287
 02/02  12:00:00,270.736891212,27.4764513271,0.00691033580955,0.0,62.886420148,41.4019203762,75.2788004777,62.4606589048,10.5075,2.3106415729
 02/02  13:00:00,258.758143313,27.4764513271,0.715367612379,0.0,62.886420148,41.4019203762,48.8282033668,37.1552780101,10.5075,1.16542535668
 02/02  14:00:00,259.279216632,27.4764513271,2.79939502538,0.0,62.886420148,41.4019203762,29.4521143939,17.7791876238,10.5075,1.16542677018
 02/02  15:00:00,253.494569175,27.4764513271,3.76736698224,0.0,62.886420148,41.4019203762,22.6039332619,10.9312438178,10.5075,1.1651894441
 02/02  16:00:00,244.418624871,27.4764513271,2.43193916669,0.0,62.886420148,41.4019203762,28.2438452366,15.4261045982,10.5075,2.31024063833
 02/02  17:00:00,236.828153528,27.4764513271,0.193272834151,0.0,62.886420148,41.4019203762,54.4526593561,42.7800427939,10.5075,1.16511656222
