Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  18:00:00,239.963387674,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.4045168266,82.7317919927,10.5075,1.16522483383
 02/02  19:00:00,238.388339505,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,128.717695097,118.212560373,9.34,1.16513472369
 02/02  20:00:00,221.381810759,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,154.566531119,144.061679966,9.34,1.16485115305
 02/02  21:00:00,196.859325833,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,156.480228651,148.287728651,8.1725,0.02
 02/02  22:00:00,139.933701191,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,127.158433448,121.323712458,4.67,1.16472098995
 02/02  23:00:00,81.4651306638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941500589,0.0,2.335,1.16441500589
 02/02  24:00:00,116.744936148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,87.1389030681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,79.8197995467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925588318,0.0,2.335,1.16425588318
 02/03  03:00:00,79.4447986879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,79.22991412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,101.50200962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  06:00:00,101.193355954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992290872,0.0,2.335,1.1642290872
 02/03  07:00:00,150.762051809,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,319.993185244,315.303185244,4.67,0.02
 02/03  08:00:00,143.366534517,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,275.418990924,269.584528529,4.67,1.16446239525
 02/03  09:00:00,211.63743767,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,220.339160946,212.146660946,8.1725,0.02
 02/03  10:00:00,236.096763686,27.4764513271,0.0,0.0,62.886420148,41.4019203762,183.139407437,171.467068551,10.5075,1.16483888533
 02/03  11:00:00,227.176707391,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.15487711,148.482459286,10.5075,1.16491782338
 02/03  12:00:00,259.025054723,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.386622431,118.71378053,10.5075,1.16534190074
 02/03  13:00:00,241.558242468,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.191486196,99.3731139445,10.5075,2.3108722518
 02/03  14:00:00,238.509698392,27.4764513271,0.0,0.0,62.886420148,41.4019203762,98.7514610096,87.078513212,10.5075,1.16544779762
 02/03  15:00:00,234.351220573,27.4764513271,0.0,0.0,62.886420148,41.4019203762,90.5022820317,78.8296187082,10.5075,1.16516332347
 02/03  16:00:00,230.406743359,27.4764513271,0.0,0.0,62.886420148,41.4019203762,86.4388709531,74.7662032647,10.5075,1.16516768838
 02/03  17:00:00,228.219857558,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.194130731,88.5213803893,10.5075,1.16525034119
 02/03  18:00:00,235.727959165,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.144747035,114.472150521,10.5075,1.16509651406
 02/03  19:00:00,237.600608087,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,156.40206283,145.896991704,9.34,1.16507112616
 02/03  20:00:00,213.765167892,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,196.862953288,186.358062499,9.34,1.16489078941
 02/03  21:00:00,188.884519257,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,220.53316106,211.195732997,8.1725,1.16492806339
 02/03  22:00:00,133.309457639,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,191.285376637,185.450722164,4.67,1.16465447336
 02/03  23:00:00,79.908752834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,115.426500145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937429293,0.0,2.335,1.16437429293
 02/04  01:00:00,82.5666354509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,75.6541533748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,75.3841666582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556283995,0.0,1.75125,1.16431283995
 02/04  04:00:00,87.2584798043,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,25.7719367925,24.0006867925,1.75125,0.02
 02/04  05:00:00,93.8621603067,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,28.1850679995,26.4138179995,1.75125,0.02
 02/04  06:00:00,89.4156276114,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,23.2458663397,20.3303067603,1.75125,1.16430957937
 02/04  07:00:00,118.938220009,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,405.187475821,401.664975821,3.5025,0.02
 02/04  08:00:00,117.719340993,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,357.449086589,352.781962109,3.5025,1.16462448034
 02/04  09:00:00,181.172980131,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,293.968918785,288.111418785,5.8375,0.02
 02/04  10:00:00,199.145111065,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,225.532541114,215.027726581,9.34,1.16481453257
 02/04  11:00:00,224.839648613,27.4764513271,0.0,0.0,62.886420148,41.4019203762,175.193318839,163.52073617,10.5075,1.16508266915
 02/04  12:00:00,257.444656999,27.4764513271,0.0,0.0,62.886420148,41.4019203762,141.171874216,129.498959526,10.5075,1.16541468975
 02/04  13:00:00,240.094237182,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.073810089,107.255408167,10.5075,2.31090192161
 02/04  14:00:00,238.878634397,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.5260452346,87.8530770392,10.5075,1.16546819538
 02/04  15:00:00,236.621620723,27.4764513271,0.0,0.0,62.886420148,41.4019203762,83.9281304426,72.2554595557,10.5075,1.1651708869
 02/04  16:00:00,232.78602468,27.4764513271,0.0,0.0,62.886420148,41.4019203762,81.4145255223,69.7417579178,10.5075,1.16526760448
 02/04  17:00:00,229.359614291,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.584916549,88.9123229708,10.5075,1.1650935779
 02/04  18:00:00,234.487147933,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.298340642,144.625680261,10.5075,1.16516038072
 02/04  19:00:00,222.693971421,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,204.226426506,193.743752719,8.1725,2.31017378778
 02/04  20:00:00,176.392495088,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,229.363208596,223.505708596,5.8375,0.02
 02/04  21:00:00,165.804663128,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,257.215120786,250.212839873,5.8375,1.16478091233
 02/04  22:00:00,123.265382978,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,230.568135279,225.900942182,3.5025,1.16469309688
 02/04  23:00:00,77.0063976555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,112.946581114,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569369166,0.0,1.75125,1.16444369166
 02/05  01:00:00,81.9864930316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,75.0856731916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552810288,0.0,1.75125,1.16427810288
 02/05  03:00:00,86.9927454796,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,26.3416871419,24.5704371419,1.75125,0.02
 02/05  04:00:00,87.0499420272,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,31.631163746,29.859913746,1.75125,0.02
 02/05  05:00:00,89.6484396579,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,27.14537774,24.2298037847,1.75125,1.16432395527
 02/05  06:00:00,93.3149409008,12.1950242077,0.0,0.0,3.49369000822,6.81298672936,43.3109934858,41.5397434858,1.75125,0.02
 02/05  07:00:00,119.004191933,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,470.945236778,467.422736778,3.5025,0.02
 02/05  08:00:00,117.743273376,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,421.593228602,416.926368191,3.5025,1.16436041097
 02/05  09:00:00,153.403553859,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,339.059855396,335.537355396,3.5025,0.02
 02/05  10:00:00,126.709661623,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,298.142815394,293.475846541,3.5025,1.16446885293
 02/05  11:00:00,161.87150501,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,247.157054213,240.132054213,7.005,0.02
 02/05  12:00:00,193.065619485,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,224.389689463,216.219934639,7.005,1.16475482442
 02/05  13:00:00,200.877386021,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,201.302936735,190.798044278,9.34,1.1648924569
 02/05  14:00:00,198.169208071,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,191.905872017,181.400871807,9.34,1.16500020992
 02/05  15:00:00,194.322600513,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,189.79481751,179.289979347,9.34,1.16483816304
 02/05  16:00:00,190.707368948,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,196.001666702,185.496727625,9.34,1.16493907781
 02/05  17:00:00,190.34533712,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,209.315117591,198.810222447,9.34,1.16489514415
 02/05  18:00:00,171.574432766,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,258.276565223,251.251565223,7.005,0.02
 02/05  19:00:00,181.04502636,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,285.388847514,279.554150356,4.67,1.16469715795
 02/05  20:00:00,160.991695268,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,301.602843988,295.768053185,4.67,1.16479080343
 02/05  21:00:00,152.153790934,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,311.459172787,306.769172787,4.67,0.02
 02/05  22:00:00,137.834649681,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,275.039556559,269.205040159,4.67,1.16451639993
 02/05  23:00:00,77.3259237509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,113.028236569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555054823,0.0,1.75125,1.16430054823
 02/06  01:00:00,84.3595739811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,85.742258283,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.5961841513,15.2411841513,2.335,0.02
 02/06  03:00:00,85.8118483677,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,21.8848058431,18.3855019625,2.335,1.16430388067
 02/06  04:00:00,89.5869814537,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,36.2302013932,33.8752013932,2.335,0.02
 02/06  05:00:00,96.5562642757,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,37.7770084618,35.4220084618,2.335,0.02
 02/06  06:00:00,92.5290565035,8.61110159145,0.0,0.0,3.49369000822,9.08398230582,30.4959924504,26.9967107946,2.335,1.16428165586
 02/06  07:00:00,133.332382986,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,436.165415602,431.475415602,4.67,0.02
 02/06  08:00:00,132.374533396,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,397.903918626,393.213918626,4.67,0.02
 02/06  09:00:00,208.485322507,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,347.716360814,338.379269068,8.1725,1.16459174623
 02/06  10:00:00,232.899920371,27.4764513271,0.0,0.0,62.886420148,41.4019203762,284.645966177,272.973609244,10.5075,1.16485693255
 02/06  11:00:00,225.241386864,27.4764513271,0.0,0.0,62.886420148,41.4019203762,256.084747561,244.412272864,10.5075,1.16497469701
 02/06  12:00:00,257.645650892,27.4764513271,0.0,0.0,62.886420148,41.4019203762,238.648544518,226.975576679,10.5075,1.16546783861
 02/06  13:00:00,238.98919024,27.4764513271,0.0,0.0,62.886420148,41.4019203762,226.35982923,214.686760035,10.5075,1.16556919482
 02/06  14:00:00,236.348790257,27.4764513271,0.0,0.0,62.886420148,41.4019203762,213.164481967,200.34581536,10.5075,2.31116660649
 02/06  15:00:00,232.293527025,27.4764513271,0.0,0.0,62.886420148,41.4019203762,206.778284349,195.105524729,10.5075,1.16525962001
 02/06  16:00:00,228.725622801,27.4764513271,0.0,0.0,62.886420148,41.4019203762,207.150717784,195.478219741,10.5075,1.16499804318
 02/06  17:00:00,228.81284282,27.4764513271,0.0,0.0,62.886420148,41.4019203762,212.080047338,200.40746628,10.5075,1.16508105783
 02/06  18:00:00,238.36625714,27.4764513271,0.0,0.0,62.886420148,41.4019203762,229.465434277,217.79275296,10.5075,1.16518131628
 02/06  19:00:00,239.697955177,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,250.630410359,240.125275809,9.34,1.16513454991
 02/06  20:00:00,223.178471024,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,263.090903398,252.585983539,9.34,1.16491985836
 02/06  21:00:00,197.308971573,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,268.859212288,259.521759169,8.1725,1.1649531189
 02/06  22:00:00,139.998620405,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,238.154627505,232.319990746,4.67,1.16463675932
 02/06  23:00:00,83.2936562628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,118.814106026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,87.614494606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926932526,0.0,2.335,1.16426932526
 02/07  02:00:00,80.4967151446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,87.4290998924,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.2181453794,12.8631453794,2.335,0.02
 02/07  04:00:00,90.4066022391,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,27.1264051774,23.6271264161,2.335,1.16427876137
 02/07  05:00:00,112.414760102,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,28.1603075629,25.8053075629,2.335,0.02
 02/07  06:00:00,108.345209335,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,22.1566983161,19.8016983161,2.335,0.02
 02/07  07:00:00,149.983146068,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,406.115187067,400.280933126,4.67,1.16425394115
 02/07  08:00:00,141.54461171,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,373.482106805,368.792106805,4.67,0.02
 02/07  09:00:00,208.520017312,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,335.246555569,325.909450756,8.1725,1.16460481299
 02/07  10:00:00,232.532875899,27.4764513271,0.0,0.0,62.886420148,41.4019203762,291.71341584,280.041158049,10.5075,1.16475779094
 02/07  11:00:00,222.964513643,27.4764513271,0.0,0.0,62.886420148,41.4019203762,261.154134494,249.481720482,10.5075,1.16491401177
 02/07  12:00:00,253.914766929,27.4764513271,0.0,0.0,62.886420148,41.4019203762,231.810367913,220.137392368,10.5075,1.16547554517
 02/07  13:00:00,234.030876218,27.4764513271,0.0,0.0,62.886420148,41.4019203762,212.693050106,201.019951593,10.5075,1.16559851315
 02/07  14:00:00,231.184657206,27.4764513271,0.0,0.0,62.886420148,41.4019203762,197.384407699,184.566364377,10.5075,2.3105433218
 02/07  15:00:00,227.323319315,27.4764513271,0.0,0.0,62.886420148,41.4019203762,186.733961111,175.061223009,10.5075,1.16523810198
 02/07  16:00:00,223.912518596,27.4764513271,0.0,0.0,62.886420148,41.4019203762,180.860474321,169.187774269,10.5075,1.16520005217
 02/07  17:00:00,223.472626919,27.4764513271,0.0,0.0,62.886420148,41.4019203762,198.151326995,186.478784672,10.5075,1.16504232365
 02/07  18:00:00,233.058674597,27.4764513271,0.0,0.0,62.886420148,41.4019203762,239.211985945,227.539339116,10.5075,1.16514682897
 02/07  19:00:00,235.813600234,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,273.026461371,262.521382662,9.34,1.16507870884
 02/07  20:00:00,213.107878168,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,292.642753901,282.137924216,9.34,1.16482968486
 02/07  21:00:00,188.600800365,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,314.583719832,305.246361054,8.1725,1.16485877839
 02/07  22:00:00,133.018328812,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,288.053115682,283.363115682,4.67,0.02
 02/07  23:00:00,79.4120742008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948432654,0.0,2.335,1.16448432654
 02/07  24:00:00,115.19159545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,91.8802071953,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,21.6196423185,19.2646423185,2.335,0.02
 02/08  02:00:00,85.791032997,8.07930342538,0.0,0.0,3.49369000822,9.08398230582,27.1439347022,23.6446492641,2.335,1.16428543816
 02/08  03:00:00,91.1370300936,13.6759724406,0.0,0.0,3.49369000822,9.08398230582,48.1215858317,45.7665858317,2.335,0.02
 02/08  04:00:00,92.476444675,14.9333272924,0.0,0.0,3.49369000822,9.08398230582,50.6565117984,48.3015117984,2.335,0.02
 02/08  05:00:00,97.0362382669,12.9382440895,0.0,0.0,3.49369000822,9.08398230582,46.3893232702,42.8900423075,2.335,1.16428096271
 02/08  06:00:00,100.471014402,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,71.8300351752,69.4750351752,2.335,0.02
 02/08  07:00:00,133.291352277,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,500.405561072,495.715561072,4.67,0.02
 02/08  08:00:00,132.018120032,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,445.640021179,439.805498884,4.67,1.16452229567
 02/08  09:00:00,208.33900371,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,369.522812598,361.330312598,8.1725,0.02
 02/08  10:00:00,232.803183177,27.4764513271,0.0,0.0,62.886420148,41.4019203762,292.203595015,280.531268712,10.5075,1.16482630304
 02/08  11:00:00,226.678447278,27.4764513271,0.0,0.0,62.886420148,41.4019203762,238.150312343,226.477717581,10.5075,1.16509476285
 02/08  12:00:00,261.926344352,27.4764513271,0.0,0.0,62.886420148,41.4019203762,198.136482556,186.463759536,10.5075,1.16522302002
 02/08  13:00:00,244.172810261,27.4764513271,0.0,0.0,62.886420148,41.4019203762,183.79889848,170.980488663,10.5075,2.31090981748
 02/08  14:00:00,239.461119236,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.676135513,157.003323173,10.5075,1.16531234019
 02/08  15:00:00,232.319725034,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.033021684,149.360179863,10.5075,1.1653418212
 02/08  16:00:00,226.762840907,27.4764513271,0.0,0.0,62.886420148,41.4019203762,155.103668136,143.431066642,10.5075,1.16510149385
 02/08  17:00:00,224.77175028,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.019690705,156.347010358,10.5075,1.16518034659
 02/08  18:00:00,233.895597714,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.088214067,188.270325529,10.5075,2.31038853803
 02/08  19:00:00,235.979676575,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,230.618418819,220.113395865,9.34,1.16502295435
 02/08  20:00:00,219.741908934,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,249.164115768,239.804115768,9.34,0.02
 02/08  21:00:00,195.05229996,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,258.705248171,249.367832112,8.1725,1.16491605954
 02/08  22:00:00,137.948796857,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,241.906906706,236.07222155,4.67,1.16468515644
 02/08  23:00:00,80.0492129521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,115.37704078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929625688,0.0,2.335,1.16429625688
 02/09  01:00:00,84.1708491762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,89.6646008423,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,34.4808400795,32.1258400795,2.335,0.02
 02/09  03:00:00,89.9051130335,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,40.8556688503,37.3563769805,2.335,1.16429186974
 02/09  04:00:00,88.0948318467,10.4851570006,0.0,0.0,3.49369000822,9.08398230582,35.2414057627,32.8864057627,2.335,0.02
 02/09  05:00:00,100.991697437,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,63.6546511845,61.2996511845,2.335,0.02
 02/09  06:00:00,98.9541146849,15.3398816183,0.0,0.0,3.49369000822,9.08398230582,65.682644551,62.1833879217,2.335,1.16425662928
 02/09  07:00:00,133.260574772,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,508.415126312,503.725126312,4.67,0.02
 02/09  08:00:00,131.942238957,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,457.092807445,452.402807445,4.67,0.02
 02/09  09:00:00,208.266282021,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,395.11014346,385.772990468,8.1725,1.16465299274
 02/09  10:00:00,232.474957947,27.4764513271,0.0,0.0,62.886420148,41.4019203762,330.184732093,318.512314068,10.5075,1.16491802432
 02/09  11:00:00,222.970326989,27.4764513271,0.0,0.0,62.886420148,41.4019203762,301.318074321,289.64553863,10.5075,1.16503569107
 02/09  12:00:00,254.12294522,27.4764513271,0.0,0.0,62.886420148,41.4019203762,272.599583893,260.926851274,10.5075,1.16523261941
 02/09  13:00:00,235.353326811,27.4764513271,0.0,0.0,62.886420148,41.4019203762,247.096181557,234.278027345,10.5075,2.31065421155
 02/09  14:00:00,232.506821637,27.4764513271,0.0,0.0,62.886420148,41.4019203762,222.221602674,210.54876335,10.5075,1.16533932403
 02/09  15:00:00,228.247629432,27.4764513271,0.0,0.0,62.886420148,41.4019203762,205.0722662,193.399444683,10.5075,1.16532151653
 02/09  16:00:00,224.280690028,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.267602855,183.59504319,10.5075,1.16505966555
 02/09  17:00:00,224.093248419,27.4764513271,0.0,0.0,62.886420148,41.4019203762,199.975670969,188.3030282,10.5075,1.16514276921
 02/09  18:00:00,233.679844405,27.4764513271,0.0,0.0,62.886420148,41.4019203762,220.069700788,208.396957877,10.5075,1.16524291016
 02/09  19:00:00,235.889532443,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,243.512461632,233.007379331,9.34,1.16508230077
 02/09  20:00:00,219.654489437,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,269.720338581,259.215554896,9.34,1.1647836848
 02/09  21:00:00,194.767768784,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,298.34781108,289.010391503,8.1725,1.16491957683
 02/09  22:00:00,137.792621107,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,295.197230407,289.36253173,4.67,1.16469867706
 02/09  23:00:00,79.3394344906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,115.141223677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,95.5534744815,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,37.2392448589,33.739982767,2.335,1.1642620919
 02/10  02:00:00,89.9643111547,12.3471623471,0.0,0.0,3.49369000822,9.08398230582,41.3531825143,38.9981825143,2.335,0.02
 02/10  03:00:00,87.1948430194,9.64911312648,0.0,0.0,3.49369000822,9.08398230582,33.2112157889,30.8562157889,2.335,0.02
 02/10  04:00:00,94.0423940867,16.7090331606,0.0,0.0,3.49369000822,9.08398230582,61.8494907393,58.3502191506,2.335,1.16427158868
 02/10  05:00:00,116.997422821,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,61.441782491,59.086782491,2.335,0.02
 02/10  06:00:00,111.4308533,11.5284371146,0.0,0.0,3.49369000822,9.08398230582,45.2659515994,42.9109515994,2.335,0.02
 02/10  07:00:00,149.584513565,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,486.988372976,481.15412622,4.67,1.1642467564
 02/10  08:00:00,141.081958559,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,415.128443783,410.438443783,4.67,0.02
 02/10  09:00:00,208.490561228,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,329.772370712,320.435203571,8.1725,1.16466714073
 02/10  10:00:00,233.634999838,27.4764513271,0.0,0.0,62.886420148,41.4019203762,245.944152059,234.271736167,10.5075,1.16491589192
 02/10  11:00:00,224.50051887,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.92129335,192.248817378,10.5075,1.16497597244
 02/10  12:00:00,255.8777158,27.4764513271,0.0,0.0,62.886420148,41.4019203762,165.558165742,153.885424678,10.5075,1.16524106424
 02/10  13:00:00,239.262850394,27.4764513271,0.0,0.0,62.886420148,41.4019203762,135.914510813,124.241668311,10.5075,1.16534250167
 02/10  14:00:00,238.923365989,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.822019105,100.00380568,10.5075,2.3107134259
 02/10  15:00:00,235.932205898,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.1722910132,87.4994910557,10.5075,1.16529995755
 02/10  16:00:00,232.157293671,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.9490254123,80.2765087391,10.5075,1.16501667317
 02/10  17:00:00,230.374420636,27.4764513271,0.0,0.0,62.886420148,41.4019203762,103.154471259,91.4818673664,10.5075,1.1651038924
 02/10  18:00:00,236.864445386,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.963520483,117.290812183,10.5075,1.16520829932
 02/10  19:00:00,237.233098625,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,175.264574282,164.759434366,9.34,1.16513991595
 02/10  20:00:00,214.318604585,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,185.890479699,175.385588924,9.34,1.16489077549
 02/10  21:00:00,189.917583218,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,186.743158122,177.405738404,8.1725,1.16491971729
 02/10  22:00:00,134.072413014,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,167.683240733,162.993240733,4.67,0.02
 02/10  23:00:00,80.4546304285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947350505,0.0,2.335,1.16447350505
 02/10  24:00:00,115.511585516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,82.5336117264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568295088,0.0,1.75125,1.16443295088
 02/11  02:00:00,75.3882063157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,75.2060866669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,83.1267655289,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,17.3922288146,14.4766838834,1.75125,1.16429493117
 02/11  05:00:00,93.5724159326,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,31.9637799924,30.1925299924,1.75125,0.02
 02/11  06:00:00,93.228893793,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,33.2470374044,31.4757874044,1.75125,0.02
 02/11  07:00:00,119.04155537,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,423.964409736,419.297578698,3.5025,1.16433103844
 02/11  08:00:00,117.767878813,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,378.235572957,374.713072957,3.5025,0.02
 02/11  09:00:00,181.350794574,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,305.879100146,298.877002694,5.8375,1.16459745248
 02/11  10:00:00,199.585890099,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,241.275462839,230.77067988,9.34,1.16478295904
 02/11  11:00:00,224.928406648,27.4764513271,0.0,0.0,62.886420148,41.4019203762,200.837292831,189.164640963,10.5075,1.16515186871
 02/11  12:00:00,256.213851587,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.440656822,156.767853798,10.5075,1.16530302407
 02/11  13:00:00,241.668027373,27.4764513271,0.0,0.0,62.886420148,41.4019203762,133.61779897,121.944933075,10.5075,1.1653658956
 02/11  14:00:00,242.463274286,27.4764513271,0.0,0.0,62.886420148,41.4019203762,104.155062885,91.3368010228,10.5075,2.31076186212
 02/11  15:00:00,240.046328029,27.4764513271,0.0,0.0,62.886420148,41.4019203762,80.9403745767,69.267574294,10.5075,1.16530028266
 02/11  16:00:00,235.552885405,27.4764513271,0.0,0.0,62.886420148,41.4019203762,78.893057255,67.2204268433,10.5075,1.16513041169
 02/11  17:00:00,232.205142052,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.1564663805,83.4837606634,10.5075,1.1652057171
 02/11  18:00:00,238.185380535,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.940758545,110.268243885,10.5075,1.16501466054
 02/11  19:00:00,224.790581747,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,153.166800155,143.829267578,8.1725,1.16503257676
 02/11  20:00:00,179.379852467,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,159.735875347,152.733523204,5.8375,1.16485214299
 02/11  21:00:00,168.018657976,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,187.447747232,180.445509103,5.8375,1.16473812866
 02/11  22:00:00,125.017205972,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,165.278395615,161.755895615,3.5025,0.02
 02/11  23:00:00,78.9211507172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9158058891,0.0,1.75125,1.1645558891
 02/11  24:00:00,113.875706798,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,83.050594318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556506392,0.0,1.75125,1.16431506392
 02/12  02:00:00,75.6699021304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,75.4414349092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,83.387166248,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,16.1060232146,13.1905029896,1.75125,1.164270225
 02/12  05:00:00,93.9467655663,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,26.335728155,24.564478155,1.75125,0.02
 02/12  06:00:00,93.6256703869,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,28.9724095913,27.2011595913,1.75125,0.02
 02/12  07:00:00,119.307610173,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,430.55156511,425.884716185,3.5025,1.16434892481
 02/12  08:00:00,118.193294236,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,391.792981797,388.270481797,3.5025,0.02
 02/12  09:00:00,154.052079104,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,318.158267756,313.491359374,3.5025,1.16440838236
 02/12  10:00:00,127.661593989,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,284.439323739,280.916823739,3.5025,0.02
 02/12  11:00:00,163.335763549,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,235.342624855,227.172916039,7.005,1.16470881614
 02/12  12:00:00,195.866564235,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,200.637158366,192.467428705,7.005,1.16472966085
 02/12  13:00:00,208.257038739,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,158.912337212,148.407427447,9.34,1.16490976502
 02/12  14:00:00,209.125261133,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,130.270682431,120.910682431,9.34,0.02
 02/12  15:00:00,207.972031156,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,107.693741472,97.1887703265,9.34,1.16497114577
 02/12  16:00:00,204.87303385,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,93.1463737042,82.6415127784,9.34,1.1648609258
 02/12  17:00:00,201.91145957,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,104.93366196,94.428660245,9.34,1.16500171471
 02/12  18:00:00,179.343645263,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,143.741325217,135.571487364,7.005,1.1648378538
 02/12  19:00:00,185.911631401,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,174.442867612,168.60825022,4.67,1.16461739228
 02/12  20:00:00,166.141746139,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,176.412597475,171.722597475,4.67,0.02
 02/12  21:00:00,156.854716698,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,181.478495479,175.643904891,4.67,1.16459058807
 02/12  22:00:00,140.530973204,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,155.604234961,149.769754223,4.67,1.1644807376
 02/12  23:00:00,80.050353526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,114.844608592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,87.4744387506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922846486,0.0,2.335,1.16422846486
 02/13  02:00:00,80.6985598005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,80.4043617671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,80.0485418205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923755401,0.0,2.335,1.16423755401
 02/13  05:00:00,86.41884716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,86.1086728677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,132.264533924,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,270.099593905,265.409593905,4.67,0.02
 02/13  08:00:00,135.603915354,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,248.147005981,242.312539888,4.67,1.1644660931
 02/13  09:00:00,215.135054824,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,203.794573087,194.457429039,8.1725,1.16464404844
 02/13  10:00:00,245.322005711,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.501841493,145.974341493,10.5075,0.02
 02/13  11:00:00,241.011181449,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.170692356,115.498150322,10.5075,1.16504203428
 02/13  12:00:00,276.301053814,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.1511014137,86.3328430898,10.5075,2.31075832386
 02/13  13:00:00,262.755349339,27.4764513271,0.0,0.0,62.886420148,41.4019203762,83.6450820983,71.9720985173,10.5075,1.16548358104
 02/13  14:00:00,262.684085148,27.4764513271,0.00351815979861,0.0,62.886420148,41.4019203762,65.3724785921,53.6994937538,10.5075,1.16548483827
 02/13  15:00:00,261.296807533,27.4764513271,0.0096918930787,0.0,62.886420148,41.4019203762,46.7309950787,33.9131257401,10.5075,2.31036933862
 02/13  16:00:00,258.431354466,27.4764513271,0.00952504662402,0.0,62.886420148,41.4019203762,36.42117359,24.7485903342,10.5075,1.1650832558
 02/13  17:00:00,255.94937089,27.4764513271,0.00345994727353,0.0,62.886420148,41.4019203762,44.4812185591,32.8085442693,10.5075,1.16517428982
 02/13  18:00:00,259.714162547,27.4764513271,0.0,0.0,62.886420148,41.4019203762,71.385376384,59.7128472977,10.5075,1.16502908635
 02/13  19:00:00,256.66149216,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,94.8266752453,84.3217149225,9.34,1.16496032279
 02/13  20:00:00,244.753242169,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,101.321781058,90.8168721802,9.34,1.16490887768
 02/13  21:00:00,216.870909093,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,114.372079225,106.179579225,8.1725,0.02
 02/13  22:00:00,155.512874039,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,86.1137987601,80.279095259,4.67,1.16470350111
 02/13  23:00:00,97.8183353382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994727489,0.0,2.335,1.1644727489
 02/13  24:00:00,129.163919627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,98.3763946863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,89.8137973786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923996061,0.0,2.335,1.16423996061
 02/14  03:00:00,88.7780694682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,87.7215961983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,109.131848454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921731316,0.0,2.335,1.16421731316
 02/14  06:00:00,108.161281213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,153.255078889,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,256.296696173,251.606696173,4.67,0.02
 02/14  08:00:00,151.439996831,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,235.751212529,229.916693256,4.67,1.16451927389
 02/14  09:00:00,220.236156384,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,182.66046825,174.46796825,8.1725,0.02
 02/14  10:00:00,251.916994127,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.834096341,111.161701182,10.5075,1.16489515891
 02/14  11:00:00,243.699292306,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.1396031615,79.4671296822,10.5075,1.16497347929
 02/14  12:00:00,273.567595445,27.4764513271,0.00730550602748,0.0,62.886420148,41.4019203762,68.8574644347,57.1845675601,10.5075,1.16539687459
 02/14  13:00:00,256.707922008,27.4764513271,0.00650901520857,0.0,62.886420148,41.4019203762,64.7111628392,51.8926825517,10.5075,2.31098028752
 02/14  14:00:00,254.594227491,27.4764513271,0.0309799859368,0.0,62.886420148,41.4019203762,53.9854701337,42.3124691399,10.5075,1.16550099381
 02/14  15:00:00,250.151975236,27.4764513271,0.179463182279,0.0,62.886420148,41.4019203762,47.0926278818,35.4199117764,10.5075,1.16521610537
 02/14  16:00:00,244.614493688,27.4764513271,0.0313119408339,0.0,62.886420148,41.4019203762,48.3835805073,36.7108604681,10.5075,1.16522003915
 02/14  17:00:00,241.514949807,27.4764513271,0.0,0.0,62.886420148,41.4019203762,63.0793590997,51.4068060782,10.5075,1.16505302145
 02/14  18:00:00,247.216057798,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.6660114354,75.9933633161,10.5075,1.16514811927
 02/14  19:00:00,247.671061442,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,102.895058184,92.3899359316,9.34,1.16512225232
 02/14  20:00:00,225.20641361,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,119.945242631,109.440301093,9.34,1.16494153779
 02/14  21:00:00,198.146951442,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,141.523309703,132.186024793,8.1725,1.16478491014
 02/14  22:00:00,141.72732535,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,115.345792942,109.51108827,4.67,1.1647046722
 02/14  23:00:00,90.3203681574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,124.352823244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933816221,0.0,2.335,1.16433816221
 02/15  01:00:00,94.945891998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,86.9848555923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,85.6193399846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930782501,0.0,2.335,1.16430782501
 02/15  04:00:00,84.2500319502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,89.9729386848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,88.8891243619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,133.151200365,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,300.858170028,295.023892353,4.67,1.16427767472
 02/15  08:00:00,136.471486534,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,281.581294388,276.891294388,4.67,0.02
 02/15  09:00:00,212.349664371,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,251.042184134,241.705012592,8.1725,1.16467154196
 02/15  10:00:00,236.903986508,27.4764513271,0.0,0.0,62.886420148,41.4019203762,221.086268412,209.413887572,10.5075,1.16488083993
 02/15  11:00:00,227.030785398,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.731304339,192.058675333,10.5075,1.16512900528
 02/15  12:00:00,257.525806835,27.4764513271,0.0,0.0,62.886420148,41.4019203762,173.684942258,162.012049596,10.5075,1.16539266181
 02/15  13:00:00,238.476930496,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.883986116,143.210993056,10.5075,1.16549306069
 02/15  14:00:00,235.201136477,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.566761816,140.748250474,10.5075,2.31101134193
 02/15  15:00:00,230.546335657,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.15320349,151.480522327,10.5075,1.16518116304
 02/15  16:00:00,226.036906011,27.4764513271,0.0,0.0,62.886420148,41.4019203762,172.134342606,160.461679211,10.5075,1.16516339477
 02/15  17:00:00,224.898443294,27.4764513271,0.0,0.0,62.886420148,41.4019203762,184.320529068,172.647779526,10.5075,1.16524954233
 02/15  18:00:00,230.89270379,27.4764513271,0.0,0.0,62.886420148,41.4019203762,194.128231245,182.455631838,10.5075,1.1650994069
 02/15  19:00:00,236.391771926,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,212.435966829,201.930915008,9.34,1.16505182128
 02/15  20:00:00,219.715277801,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,232.573609276,222.068772768,9.34,1.16483650746
 02/15  21:00:00,194.850189323,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,252.803006212,243.465637318,8.1725,1.16486889429
 02/15  22:00:00,137.826815027,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,222.876637126,218.186637126,4.67,0.02
 02/15  23:00:00,79.6998381421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948808089,0.0,2.335,1.16448808089
 02/15  24:00:00,115.355597549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,84.4591745806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925404292,0.0,2.335,1.16425404292
 02/16  02:00:00,77.8521154691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,85.6622801864,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.5533574772,13.1983574772,2.335,0.02
 02/16  04:00:00,85.7639778956,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.8243376885,14.3250747511,2.335,1.16426293734
 02/16  05:00:00,96.1820859868,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,27.7757571394,25.4207571394,2.335,0.02
 02/16  06:00:00,95.8297257455,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,28.9638837339,26.6088837339,2.335,0.02
 02/16  07:00:00,130.075590141,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,382.851081699,378.161081699,4.67,0.02
 02/16  08:00:00,132.309514304,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,359.325251553,353.490760637,4.67,1.16449091638
 02/16  09:00:00,208.454050223,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,315.355563912,306.018395814,8.1725,1.16466809797
 02/16  10:00:00,232.841520682,27.4764513271,0.0,0.0,62.886420148,41.4019203762,263.697092141,253.169592141,10.5075,0.02
 02/16  11:00:00,223.62039591,27.4764513271,0.0,0.0,62.886420148,41.4019203762,238.293875512,226.621310526,10.5075,1.16506498586
 02/16  12:00:00,254.98561018,27.4764513271,0.0,0.0,62.886420148,41.4019203762,197.841111768,185.022810707,10.5075,2.31080106071
 02/16  13:00:00,236.90725522,27.4764513271,0.0,0.0,62.886420148,41.4019203762,174.518159893,162.845156238,10.5075,1.16550365561
 02/16  14:00:00,234.893317476,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.451209873,141.778205775,10.5075,1.16550409791
 02/16  15:00:00,231.47216727,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.592825153,126.774919124,10.5075,2.31040602894
 02/16  16:00:00,228.241459276,27.4764513271,0.0,0.0,62.886420148,41.4019203762,131.221521045,119.548920462,10.5075,1.16510058261
 02/16  17:00:00,228.526560183,27.4764513271,0.0,0.0,62.886420148,41.4019203762,136.882655899,125.20996514,10.5075,1.16519075963
 02/16  18:00:00,234.966657923,27.4764513271,0.0,0.0,62.886420148,41.4019203762,157.884413617,146.211868757,10.5075,1.16504486033
 02/16  19:00:00,240.094865115,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,183.85685445,173.351878958,9.34,1.16497549177
 02/16  20:00:00,223.900331356,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,203.453809488,192.948886139,9.34,1.16492334834
 02/16  21:00:00,197.216287397,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,222.782138884,214.589638884,8.1725,0.02
 02/16  22:00:00,138.721523924,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,204.667218159,198.832500398,4.67,1.16471776141
 02/16  23:00:00,81.1942560462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948638592,0.0,2.335,1.16448638592
 02/16  24:00:00,116.407729251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,85.0720235153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,78.5352556592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992534168,0.0,2.335,1.1642534168
 02/17  03:00:00,78.8778837831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,79.0319230374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,105.275289511,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,8.20552270258,4.70625775067,2.335,1.16426495191
 02/17  06:00:00,109.258152686,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,11.8606788063,9.50567880634,2.335,0.02
 02/17  07:00:00,147.378561543,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,332.711570892,328.021570892,4.67,0.02
 02/17  08:00:00,142.789959899,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,292.958328167,287.12379645,4.67,1.16453171754
 02/17  09:00:00,210.688925462,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,227.086686517,218.894186517,8.1725,0.02
 02/17  10:00:00,238.501356887,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.421433656,151.749027196,10.5075,1.16490646022
 02/17  11:00:00,235.406486943,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.834305115,101.161821277,10.5075,1.16498383788
 02/17  12:00:00,268.569604795,27.4764513271,0.0,0.0,62.886420148,41.4019203762,78.7155416608,67.0426357484,10.5075,1.16540591238
 02/17  13:00:00,252.950412509,27.4764513271,0.0432418056436,0.0,62.886420148,41.4019203762,61.2420698182,48.4235744237,10.5075,2.3109953945
 02/17  14:00:00,250.026066887,27.4764513271,0.340070360132,0.0,62.886420148,41.4019203762,48.9047940339,37.2317868587,10.5075,1.16550717522
 02/17  15:00:00,245.412745754,27.4764513271,0.635655605577,0.0,62.886420148,41.4019203762,43.0224733011,31.3497515916,10.5075,1.16522170942
 02/17  16:00:00,240.580246409,27.4764513271,0.561106688869,0.0,62.886420148,41.4019203762,42.3667628604,30.6940380572,10.5075,1.16522480323
 02/17  17:00:00,237.9462655,27.4764513271,0.0,0.0,62.886420148,41.4019203762,58.6668362529,46.994279188,10.5075,1.16505706492
 02/17  18:00:00,242.896435624,27.4764513271,0.0,0.0,62.886420148,41.4019203762,78.1930276357,66.5203764061,10.5075,1.16515122967
 02/17  19:00:00,243.992922003,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,108.050117871,97.5449933229,9.34,1.16512454857
 02/17  20:00:00,217.608725121,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,136.255660611,125.750717406,9.34,1.16494320511
 02/17  21:00:00,191.591339584,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,149.455398611,140.118112685,8.1725,1.16478592584
 02/17  22:00:00,135.679963293,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,116.553209968,110.718504907,4.67,1.16470506199
 02/17  23:00:00,82.7650791337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,117.607788247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933837944,0.0,2.335,1.16433837944
 02/18  01:00:00,85.3536390786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,78.0651980562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,77.3200333928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561222822,0.0,1.75125,1.16436222822
 02/18  04:00:00,76.9313458649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,83.756546324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553062324,0.0,1.75125,1.16428062324
 02/18  06:00:00,83.7008911828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  07:00:00,117.843777818,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,325.191843795,321.669343795,3.5025,0.02
 02/18  08:00:00,123.195609978,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,289.431641338,284.764607653,3.5025,1.16453368477
 02/18  09:00:00,189.345091369,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,213.569709889,207.712209889,5.8375,0.02
 02/18  10:00:00,214.762420702,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,151.61049296,141.105689082,9.34,1.16480387851
 02/18  11:00:00,240.641125797,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.797444673,109.124819469,10.5075,1.16512520305
 02/18  12:00:00,270.883766081,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.8304633811,83.1577915853,10.5075,1.16517179587
 02/18  13:00:00,255.322035233,27.4764513271,0.00608808325,0.0,62.886420148,41.4019203762,76.284188448,63.4657121745,10.5075,2.31097627354
 02/18  14:00:00,251.196154544,27.4764513271,0.00347837856834,0.0,62.886420148,41.4019203762,70.1834375511,58.5104351265,10.5075,1.16550242459
 02/18  15:00:00,245.219554334,27.4764513271,0.0,0.0,62.886420148,41.4019203762,69.0388474901,57.3661435863,10.5075,1.16520390377
 02/18  16:00:00,240.174552042,27.4764513271,0.0,0.0,62.886420148,41.4019203762,71.357248875,59.6847073655,10.5075,1.16504150941
 02/18  17:00:00,238.238388099,27.4764513271,0.0,0.0,62.886420148,41.4019203762,81.0153636995,69.3427404168,10.5075,1.16512328276
 02/18  18:00:00,241.173019869,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.859290538,95.0415920816,10.5075,2.31019845597
 02/18  19:00:00,230.596158373,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,149.652048519,140.314539227,8.1725,1.16500929209
 02/18  20:00:00,185.585578692,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,165.868340571,160.010840571,5.8375,0.02
 02/18  21:00:00,175.361478163,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,171.399950213,164.397645793,5.8375,1.16480442019
 02/18  22:00:00,132.456146127,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,135.04340722,130.376338072,3.5025,1.16456914851
 02/18  23:00:00,88.4366257613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,122.337450558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571522621,0.0,1.75125,1.16446522621
 02/19  01:00:00,92.2480421029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,84.4502033223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554887945,0.0,1.75125,1.16429887945
