Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  03:00:00,84.3146044527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,83.8408906929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,89.6550738921,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155549197,0.0,1.75125,1.1643049197
 02/19  06:00:00,88.4001978783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,120.796640822,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,309.127709131,305.605209131,3.5025,0.02
 02/19  08:00:00,124.624486888,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,295.34301271,290.676133829,3.5025,1.16437888089
 02/19  09:00:00,159.869633144,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,259.551502552,256.029002552,3.5025,0.02
 02/19  10:00:00,134.061995448,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,241.89119154,237.224205987,3.5025,1.16448555291
 02/19  11:00:00,169.01509032,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,209.259215176,202.234215176,7.005,0.02
 02/19  12:00:00,199.703678398,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,195.823462256,187.65369362,7.005,1.16476863551
 02/19  13:00:00,208.19952434,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,178.718945595,168.214041874,9.34,1.16490372129
 02/19  14:00:00,206.513282501,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,168.456492438,157.951483412,9.34,1.16500902522
 02/19  15:00:00,202.894898005,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,162.82965114,152.324805906,9.34,1.16484523394
 02/19  16:00:00,199.595500475,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,161.534440484,151.029496734,9.34,1.16494375016
 02/19  17:00:00,199.462074572,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,171.463038984,160.958141273,9.34,1.16489771082
 02/19  18:00:00,177.108759845,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,220.686577289,213.661577289,7.005,0.02
 02/19  19:00:00,188.354690817,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,244.899001193,239.064249738,4.67,1.16475145465
 02/19  20:00:00,169.138659211,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,250.899001986,245.064212303,4.67,1.16478968274
 02/19  21:00:00,159.790212882,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,255.763528369,251.073528369,4.67,0.02
 02/19  22:00:00,144.681097782,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,215.938207468,210.103693249,4.67,1.16451421911
 02/19  23:00:00,85.7666849675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,120.456331012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554761457,0.0,1.75125,1.16429761457
 02/20  01:00:00,89.7863259233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,82.1542913315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,81.5847358615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553509035,0.0,1.75125,1.16428509035
 02/20  04:00:00,81.5625957427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,95.5812529242,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,12.4517861397,10.6805361397,1.75125,0.02
 02/20  06:00:00,94.7414822682,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,16.320209566,13.4046468825,1.75125,1.16431268353
 02/20  07:00:00,118.441820115,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,411.757623156,408.235123156,3.5025,0.02
 02/20  08:00:00,121.86165758,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,359.902910062,355.236032374,3.5025,1.16437768878
 02/20  09:00:00,160.302171696,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,283.609430399,280.086930399,3.5025,0.02
 02/20  10:00:00,136.822496003,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,245.176858748,241.654358748,3.5025,0.02
 02/20  11:00:00,173.455870144,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,192.292248652,184.122402135,7.005,1.1648465175
 02/20  12:00:00,206.064637265,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,158.764499159,150.594643463,7.005,1.164855696
 02/20  13:00:00,217.536545303,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,126.450913897,115.945902301,9.34,1.16501159566
 02/20  14:00:00,215.238892196,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,113.44992233,102.945011766,9.34,1.16491056458
 02/20  15:00:00,209.489348423,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,104.132787616,93.6278437539,9.34,1.16494386198
 02/20  16:00:00,204.45018723,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,99.6897157963,89.1848712659,9.34,1.16484453037
 02/20  17:00:00,201.386598522,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,109.096491034,99.736491034,9.34,0.02
 02/20  18:00:00,174.759915263,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,153.650269241,145.480327737,7.005,1.16494150373
 02/20  19:00:00,184.336407579,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,194.376311264,188.541554211,4.67,1.16475705276
 02/20  20:00:00,162.442904049,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,218.597952152,212.763262771,4.67,1.16468938118
 02/20  21:00:00,153.642973075,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,226.181803882,221.491803882,4.67,0.02
 02/20  22:00:00,139.280587542,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,186.95922939,181.124695289,4.67,1.16453410106
 02/20  23:00:00,78.643631112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,113.772664092,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552456356,0.0,1.75125,1.16427456356
 02/21  01:00:00,85.3740645854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,78.5911273158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,78.1477456522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927273259,0.0,2.335,1.16427273259
 02/21  04:00:00,77.7976063405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,112.184637264,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,21.6029959131,19.2479959131,2.335,0.02
 02/21  06:00:00,112.391729053,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,20.3814904965,18.0264904965,2.335,0.02
 02/21  07:00:00,146.787564893,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,352.16330747,346.32903006,4.67,1.16427741022
 02/21  08:00:00,141.843762032,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,324.366898117,319.676898117,4.67,0.02
 02/21  09:00:00,209.257655036,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,275.7947019,266.457568809,8.1725,1.16463309072
 02/21  10:00:00,233.783365497,27.4764513271,0.0,0.0,62.886420148,41.4019203762,238.214591087,226.542251105,10.5075,1.16483998129
 02/21  11:00:00,224.069870817,27.4764513271,0.0,0.0,62.886420148,41.4019203762,224.667245574,212.994660398,10.5075,1.16508517546
 02/21  12:00:00,254.490996504,27.4764513271,0.0,0.0,62.886420148,41.4019203762,208.377190355,196.704344577,10.5075,1.16534577875
 02/21  13:00:00,234.866304369,27.4764513271,0.0,0.0,62.886420148,41.4019203762,190.717148286,179.044204748,10.5075,1.16544353878
 02/21  14:00:00,232.110712307,27.4764513271,0.0,0.0,62.886420148,41.4019203762,175.258319865,162.439914561,10.5075,2.31090530417
 02/21  15:00:00,228.362034478,27.4764513271,0.0,0.0,62.886420148,41.4019203762,166.568516911,154.895891074,10.5075,1.16512583709
 02/21  16:00:00,224.979155028,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.692219664,152.019613809,10.5075,1.16510585537
 02/21  17:00:00,224.855391715,27.4764513271,0.0,0.0,62.886420148,41.4019203762,171.246035373,159.573345712,10.5075,1.16518966085
 02/21  18:00:00,231.426836175,27.4764513271,0.0,0.0,62.886420148,41.4019203762,188.444654973,176.772117107,10.5075,1.16503786609
 02/21  19:00:00,238.253247115,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,204.891234747,194.386246675,9.34,1.16498807213
 02/21  20:00:00,215.515622488,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,221.676735417,211.171766967,9.34,1.16496845041
 02/21  21:00:00,189.786287974,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,237.120788502,227.783487099,8.1725,1.16480140309
 02/21  22:00:00,133.208075463,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,225.962703284,221.272703284,4.67,0.02
 02/21  23:00:00,79.7952393604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948128595,0.0,2.335,1.16448128595
 02/21  24:00:00,115.382768661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,84.4285021102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925426887,0.0,2.335,1.16425426887
 02/22  02:00:00,81.7620662712,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,10.4993309421,8.1443309421,2.335,0.02
 02/22  03:00:00,89.7600679918,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,24.8758680035,22.5208680035,2.335,0.02
 02/22  04:00:00,85.7411248651,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.8645976416,17.5095976416,2.335,0.02
 02/22  05:00:00,96.1271926559,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,35.8679184067,32.3686562095,2.335,1.16426219725
 02/22  06:00:00,95.7915867501,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,36.0326483481,33.6776483481,2.335,0.02
 02/22  07:00:00,130.084113077,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,408.145934316,403.455934316,4.67,0.02
 02/22  08:00:00,132.415499217,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,355.967322053,350.132786117,4.67,1.16453593579
 02/22  09:00:00,208.891289369,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,297.481111297,288.144016674,8.1725,1.16459462257
 02/22  10:00:00,234.287828704,27.4764513271,0.0,0.0,62.886420148,41.4019203762,225.979122904,215.451622904,10.5075,0.02
 02/22  11:00:00,225.342184759,27.4764513271,0.0,0.0,62.886420148,41.4019203762,185.819483504,174.146879978,10.5075,1.16510352602
 02/22  12:00:00,255.904413079,27.4764513271,0.0,0.0,62.886420148,41.4019203762,157.286636063,144.468497973,10.5075,2.3106380901
 02/22  13:00:00,237.46683992,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.575449983,127.902531935,10.5075,1.16541804789
 02/22  14:00:00,231.991115265,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.612879968,148.939963944,10.5075,1.16541602488
 02/22  15:00:00,227.929019491,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.404372419,151.731696089,10.5075,1.16517632924
 02/22  16:00:00,224.875700816,27.4764513271,0.0,0.0,62.886420148,41.4019203762,149.656193911,136.838488665,10.5075,2.31020524571
 02/22  17:00:00,224.409158367,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.590726509,151.91813254,10.5075,1.16509396862
 02/22  18:00:00,230.710906973,27.4764513271,0.0,0.0,62.886420148,41.4019203762,183.025814988,171.353116412,10.5075,1.16519857585
 02/22  19:00:00,236.452270035,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,204.574975435,194.069869701,9.34,1.16510573449
 02/22  20:00:00,219.917790131,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,225.693696623,215.188876366,9.34,1.16482025753
 02/22  21:00:00,194.775031699,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,245.01745113,236.82495113,8.1725,0.02
 02/22  22:00:00,137.777058393,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,234.504186957,228.669498668,4.67,1.1646882887
 02/22  23:00:00,79.5697855419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,115.301607558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937317429,0.0,2.335,1.16437317429
 02/23  01:00:00,84.4386025272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,81.6058380472,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,10.1714969755,7.81649697552,2.335,0.02
 02/23  03:00:00,89.6266840257,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,28.8164730714,25.3171790192,2.335,1.16429405214
 02/23  04:00:00,85.6139502673,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,22.4032121266,20.0482121266,2.335,0.02
 02/23  05:00:00,96.1789080332,12.0809206032,0.0,0.0,3.49369000822,9.08398230582,39.6790121156,37.3240121156,2.335,0.02
 02/23  06:00:00,97.1192253939,13.3340042879,0.0,0.0,3.49369000822,9.08398230582,46.1010409291,42.6017618761,2.335,1.16427905299
 02/23  07:00:00,130.022641403,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,447.31256112,442.62256112,4.67,0.02
 02/23  08:00:00,132.255444823,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,409.86435606,404.029932971,4.67,1.16442308958
 02/23  09:00:00,208.432526409,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,358.520572187,350.328072187,8.1725,0.02
 02/23  10:00:00,232.758261219,27.4764513271,0.0,0.0,62.886420148,41.4019203762,296.379142928,284.706848683,10.5075,1.16479424443
 02/23  11:00:00,222.999209569,27.4764513271,0.0,0.0,62.886420148,41.4019203762,263.073939833,251.401344123,10.5075,1.16509571038
 02/23  12:00:00,254.044852377,27.4764513271,0.0,0.0,62.886420148,41.4019203762,226.337866789,214.665079918,10.5075,1.16528687083
 02/23  13:00:00,235.190458537,27.4764513271,0.0,0.0,62.886420148,41.4019203762,197.855719901,185.037471261,10.5075,2.31074864003
 02/23  14:00:00,232.893902326,27.4764513271,0.0,0.0,62.886420148,41.4019203762,172.942212684,161.269332923,10.5075,1.16537976111
 02/23  15:00:00,229.089061872,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.895354548,142.222761754,10.5075,1.16509279478
 02/23  16:00:00,225.416237005,27.4764513271,0.0,0.0,62.886420148,41.4019203762,140.763910161,129.091316953,10.5075,1.16509320816
 02/23  17:00:00,225.221216476,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.558310027,133.885638325,10.5075,1.16517170154
 02/23  18:00:00,231.39946256,27.4764513271,0.0,0.0,62.886420148,41.4019203762,166.341798494,154.669031424,10.5075,1.16526706978
 02/23  19:00:00,236.910005323,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,190.671224447,180.166121517,9.34,1.16510292992
 02/23  20:00:00,220.369741525,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,210.231408666,199.726606707,9.34,1.16480195959
 02/23  21:00:00,195.338790321,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,223.829029262,214.491693693,8.1725,1.16483556908
 02/23  22:00:00,138.084004168,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,200.679042583,194.844332565,4.67,1.16471001761
 02/23  23:00:00,79.8169832525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,115.407341231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,84.7529774559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927320498,0.0,2.335,1.16427320498
 02/24  02:00:00,77.9499623922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,85.72999994,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,16.5370059329,14.1820059329,2.335,0.02
 02/24  04:00:00,85.8456523597,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.973714547,16.4744334067,2.335,1.16428114023
 02/24  05:00:00,112.120057269,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,32.2699638653,29.9149638653,2.335,0.02
 02/24  06:00:00,112.208103391,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,32.5401857198,30.1851857198,2.335,0.02
 02/24  07:00:00,146.725088323,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,395.087664127,389.253409197,4.67,1.16425493035
 02/24  08:00:00,141.72440223,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,358.499501543,353.809501543,4.67,0.02
 02/24  09:00:00,208.684838775,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,312.442277042,303.105107556,8.1725,1.16466948581
 02/24  10:00:00,233.320408915,27.4764513271,0.0,0.0,62.886420148,41.4019203762,262.918661754,251.246344681,10.5075,1.16481707307
 02/24  11:00:00,224.85617677,27.4764513271,0.0,0.0,62.886420148,41.4019203762,233.477590462,221.80512291,10.5075,1.16496755247
 02/24  12:00:00,256.814168662,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.179842689,191.507116673,10.5075,1.1652260163
 02/24  13:00:00,238.133561764,27.4764513271,0.0,0.0,62.886420148,41.4019203762,187.162253137,175.489431265,10.5075,1.16532187236
 02/24  14:00:00,236.606046466,27.4764513271,0.0,0.0,62.886420148,41.4019203762,159.020612203,146.202455013,10.5075,2.31065719007
 02/24  15:00:00,234.102951344,27.4764513271,0.0,0.0,62.886420148,41.4019203762,140.762951958,129.090186822,10.5075,1.16526513642
 02/24  16:00:00,231.649379341,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.701510584,118.028788112,10.5075,1.16522247256
 02/24  17:00:00,231.482162751,27.4764513271,0.0,0.0,62.886420148,41.4019203762,138.66217219,126.989611534,10.5075,1.1650606559
 02/24  18:00:00,237.990542353,27.4764513271,0.0,0.0,62.886420148,41.4019203762,155.145154617,143.472494797,10.5075,1.16515982039
 02/24  19:00:00,243.228223269,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,168.190154548,157.685067185,9.34,1.16508736218
 02/24  20:00:00,221.708780039,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,171.570396678,161.0655614,9.34,1.16483527803
 02/24  21:00:00,195.97894816,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,176.138980377,166.801620582,8.1725,1.16485979496
 02/24  22:00:00,139.458567372,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,151.272701193,146.582701193,4.67,0.02
 02/24  23:00:00,87.5672058908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948408638,0.0,2.335,1.16448408638
 02/24  24:00:00,121.814895432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,88.6924627059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561964146,0.0,1.75125,1.16436964146
 02/25  02:00:00,80.4093577811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,78.7071238767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,76.7683531803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555718111,0.0,1.75125,1.16430718111
 02/25  05:00:00,90.2845390904,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,15.1272724765,13.3560224765,1.75125,0.02
 02/25  06:00:00,89.8385042562,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,16.7391516691,14.9679016691,1.75125,0.02
 02/25  07:00:00,115.865418825,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,382.990137091,378.323291882,3.5025,1.16434520909
 02/25  08:00:00,118.326474716,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,343.840986744,340.318486744,3.5025,0.02
 02/25  09:00:00,181.43753608,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,300.908615566,293.906437506,5.8375,1.16467806051
 02/25  10:00:00,198.746850847,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,261.789695813,251.284909562,9.34,1.16478625079
 02/25  11:00:00,223.760428219,27.4764513271,0.0,0.0,62.886420148,41.4019203762,232.380602806,220.708037711,10.5075,1.16506509455
 02/25  12:00:00,254.22419362,27.4764513271,0.0,0.0,62.886420148,41.4019203762,212.02748617,200.354776263,10.5075,1.16520990739
 02/25  13:00:00,233.97653301,27.4764513271,0.0,0.0,62.886420148,41.4019203762,205.446482748,193.773715848,10.5075,1.16526689952
 02/25  14:00:00,230.868196444,27.4764513271,0.0,0.0,62.886420148,41.4019203762,206.639655839,193.821608437,10.5075,2.31054740169
 02/25  15:00:00,226.827993783,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.261468715,198.588782764,10.5075,1.16518595096
 02/25  16:00:00,223.299184658,27.4764513271,0.0,0.0,62.886420148,41.4019203762,217.987314247,206.314545798,10.5075,1.16526844865
 02/25  17:00:00,223.490050683,27.4764513271,0.0,0.0,62.886420148,41.4019203762,229.754716144,218.082134478,10.5075,1.16508166576
 02/25  18:00:00,230.089784391,27.4764513271,0.0,0.0,62.886420148,41.4019203762,254.429568658,242.756934313,10.5075,1.16513434461
 02/25  19:00:00,222.171647198,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,288.286819193,278.949180603,8.1725,1.16513859045
 02/25  20:00:00,176.507491632,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,310.502636541,303.500216383,5.8375,1.16492015828
 02/25  21:00:00,166.33758654,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,324.036381333,317.034108913,5.8375,1.1647724203
 02/25  22:00:00,123.561255512,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,299.868752025,296.346252025,3.5025,0.02
 02/25  23:00:00,77.1143359603,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579881317,0.0,1.75125,1.16454881317
 02/25  24:00:00,112.92021759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,89.534272929,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,19.9818696051,17.0662871881,1.75125,1.16433241699
 02/26  02:00:00,83.4541019279,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,21.1529403236,19.3816903236,1.75125,0.02
 02/26  03:00:00,87.2652005806,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,35.5603218828,33.7890718828,1.75125,0.02
 02/26  04:00:00,87.5899214749,12.1189551381,0.0,0.0,3.49369000822,6.81298672936,37.5360166973,34.6204513776,1.75125,1.16431531977
 02/26  05:00:00,90.2745863318,8.23144156472,0.0,0.0,3.49369000822,6.81298672936,26.980729373,25.209479373,1.75125,0.02
 02/26  06:00:00,96.9433899248,15.4920197576,0.0,0.0,3.49369000822,6.81298672936,43.8783141962,42.1070641962,1.75125,0.02
 02/26  07:00:00,115.858394828,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,459.343501729,454.676687334,3.5025,1.1643143947
 02/26  08:00:00,118.086763621,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,425.781236915,422.258736915,3.5025,0.02
 02/26  09:00:00,153.457743408,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,368.440709603,364.918209603,3.5025,0.02
 02/26  10:00:00,126.109168533,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,347.141106433,342.474101529,3.5025,1.1645049038
 02/26  11:00:00,161.148227182,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,308.149684397,299.979962194,7.005,1.16472220343
 02/26  12:00:00,192.605640376,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,285.81557923,277.645833001,7.005,1.16474622965
 02/26  13:00:00,200.716487747,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,250.32559191,240.96559191,9.34,0.02
 02/26  14:00:00,198.216374914,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,233.675488255,223.170547344,9.34,1.16494091069
 02/26  15:00:00,193.956842022,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,224.202793498,213.698001995,9.34,1.16479150234
 02/26  16:00:00,190.371638395,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,223.191254073,212.686376388,9.34,1.16487768491
 02/26  17:00:00,190.038034916,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,230.810489044,220.305468313,9.34,1.16502073035
 02/26  18:00:00,167.766201713,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,284.911212253,276.741272655,7.005,1.16493959819
 02/26  19:00:00,180.792104125,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,325.82038288,321.13038288,4.67,0.02
 02/26  20:00:00,160.700412608,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,346.411245956,340.576464151,4.67,1.16478180462
 02/26  21:00:00,152.040414549,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,360.404252202,354.569582003,4.67,1.16467019965
 02/26  22:00:00,137.757274617,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,325.332149285,320.642149285,4.67,0.02
 02/26  23:00:00,77.0502956983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91544752501,0.0,1.75125,1.16419752501
 02/26  24:00:00,112.882732921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,91.7638569948,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,20.2439106158,17.8889106158,2.335,0.02
 02/27  02:00:00,89.4987247948,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,37.0254666719,33.5262114775,2.335,1.16425519435
 02/27  03:00:00,90.0058587061,12.3471623471,0.0,0.0,3.49369000822,9.08398230582,39.2530704053,36.8980704053,2.335,0.02
 02/27  04:00:00,86.5701025028,8.95306974414,0.0,0.0,3.49369000822,9.08398230582,31.1596546541,28.8046546541,2.335,0.02
 02/27  05:00:00,100.296608724,16.2861329326,0.0,0.0,3.49369000822,9.08398230582,53.5587172939,50.0594410731,2.335,1.16427622085
 02/27  06:00:00,100.047850916,16.3051284094,0.0,0.0,3.49369000822,9.08398230582,51.989574466,49.634574466,2.335,0.02
 02/27  07:00:00,126.598745582,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,455.388326705,450.698326705,4.67,0.02
 02/27  08:00:00,132.208173469,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,405.63120236,399.796717227,4.67,1.16448513246
 02/27  09:00:00,208.446243634,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,334.095243221,325.902743221,8.1725,0.02
 02/27  10:00:00,233.290379729,27.4764513271,0.0,0.0,62.886420148,41.4019203762,266.544669326,254.872388486,10.5075,1.16478083929
 02/27  11:00:00,224.188185846,27.4764513271,0.0,0.0,62.886420148,41.4019203762,229.778980826,218.10643999,10.5075,1.1650408358
 02/27  12:00:00,255.650181579,27.4764513271,0.0,0.0,62.886420148,41.4019203762,192.409164389,180.736209404,10.5075,1.16545498501
 02/27  13:00:00,237.464100437,27.4764513271,0.0,0.0,62.886420148,41.4019203762,173.920319,161.101743023,10.5075,2.31107597717
 02/27  14:00:00,235.021986747,27.4764513271,0.0,0.0,62.886420148,41.4019203762,155.916727206,144.243687843,10.5075,1.16553936208
 02/27  15:00:00,231.38419987,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.901534726,134.228784229,10.5075,1.16525049669
 02/27  16:00:00,228.200214631,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.026336913,130.353831374,10.5075,1.16500553877
 02/27  17:00:00,228.304998431,27.4764513271,0.0,0.0,62.886420148,41.4019203762,147.377219925,135.704642919,10.5075,1.16507700682
 02/27  18:00:00,234.672538659,27.4764513271,0.0,0.0,62.886420148,41.4019203762,166.085222732,154.412557204,10.5075,1.16516552829
 02/27  19:00:00,240.095988791,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,186.795401222,176.290267196,9.34,1.16513402638
 02/27  20:00:00,224.602644144,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,199.851459604,189.346510637,9.34,1.16494896655
 02/27  21:00:00,199.326506512,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,209.050877928,199.713590094,8.1725,1.16478783406
 02/27  22:00:00,142.120576885,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,177.767118933,171.932414928,4.67,1.16470400506
 02/27  23:00:00,85.5341860092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,120.592465051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933565424,0.0,2.335,1.16433565424
 02/28  01:00:00,90.452673914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,83.1198217984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,82.617808849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930347339,0.0,2.335,1.16430347339
 02/28  04:00:00,82.3250538368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  05:00:00,104.521079559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,104.14716319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,145.649046201,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,321.103000424,315.268728862,4.67,1.16427156147
 02/28  08:00:00,145.731286531,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,284.883471565,280.193471565,4.67,0.02
 02/28  09:00:00,214.104467588,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,235.009224803,225.672065993,8.1725,1.16465880986
 02/28  10:00:00,240.501672172,27.4764513271,0.0,0.0,62.886420148,41.4019203762,187.790561694,176.118297049,10.5075,1.16476464585
 02/28  11:00:00,231.402619844,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.448471344,149.775871306,10.5075,1.16510003779
 02/28  12:00:00,262.808983714,27.4764513271,0.0,0.0,62.886420148,41.4019203762,137.649011111,125.976156319,10.5075,1.16535479225
 02/28  13:00:00,245.032527566,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.197695634,114.524747974,10.5075,1.16544766032
 02/28  14:00:00,242.865670843,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.041994416,109.223594043,10.5075,2.31090037385
 02/28  15:00:00,238.676744684,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.672112395,105.999493691,10.5075,1.16511870385
 02/28  16:00:00,233.809039898,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.717285677,110.044690909,10.5075,1.16509476729
 02/28  17:00:00,233.295582556,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.454281756,118.781607713,10.5075,1.16517404309
 02/28  18:00:00,239.568814738,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.679756699,140.007237876,10.5075,1.16501882381
 02/28  19:00:00,244.02028356,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,175.452211845,164.947246636,9.34,1.16496520954
 02/28  20:00:00,221.975484604,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,192.423096532,181.918154585,9.34,1.16494194693
 02/28  21:00:00,196.120603085,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,205.482564313,196.145292481,8.1725,1.16477183271
 02/28  22:00:00,138.851542329,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,181.174536102,176.484536102,4.67,0.02
 02/28  23:00:00,85.9031751416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948071554,0.0,2.335,1.16448071554
 02/28  24:00:00,120.314578732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,88.3857893153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922231913,0.0,2.335,1.16422231913
 03/01  02:00:00,78.9827757987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,77.8338272483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,89.5782559702,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.1490682167,23.7940682167,2.335,0.02
 03/01  05:00:00,96.1077343288,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,31.3204226549,27.8211939384,2.335,1.16422871647
 03/01  06:00:00,91.6217330811,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,23.485823489,21.130823489,2.335,0.02
 03/01  07:00:00,126.3239939,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,394.98177165,390.29177165,4.67,0.02
 03/01  08:00:00,131.927542851,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,347.325967689,341.491468195,4.67,1.16449949357
 03/01  09:00:00,208.834769539,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,281.649151226,273.456651226,8.1725,0.02
 03/01  10:00:00,233.476260906,27.4764513271,0.0,0.0,62.886420148,41.4019203762,221.923092262,210.250681606,10.5075,1.16491065614
 03/01  11:00:00,224.381648513,27.4764513271,0.0,0.0,62.886420148,41.4019203762,189.640853604,177.968412457,10.5075,1.16494114744
 03/01  12:00:00,255.031638281,27.4764513271,0.0,0.0,62.886420148,41.4019203762,164.590099384,151.772071909,10.5075,2.31052747513
 03/01  13:00:00,235.327473713,27.4764513271,0.0,0.0,62.886420148,41.4019203762,147.802679198,136.129823986,10.5075,1.16535521193
 03/01  14:00:00,232.212057299,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.729411244,123.056562589,10.5075,1.16534865493
 03/01  15:00:00,228.367486068,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.506700271,118.83409444,10.5075,1.16510583071
 03/01  16:00:00,224.89482902,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.357266876,116.684643033,10.5075,1.1651238428
 03/01  17:00:00,224.910065214,27.4764513271,0.0,0.0,62.886420148,41.4019203762,131.598049104,118.780344435,10.5075,2.31020466957
 03/01  18:00:00,231.398319338,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.83487272,131.162262282,10.5075,1.16511043854
 03/01  19:00:00,236.642857131,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,183.644764787,173.139750735,9.34,1.16501405232
 03/01  20:00:00,219.606958291,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,213.957310393,204.597310393,9.34,0.02
 03/01  21:00:00,194.304872935,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,234.908572801,225.571171782,8.1725,1.16490101918
 03/01  22:00:00,137.485001645,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,206.955590282,201.120925789,4.67,1.16466449323
 03/01  23:00:00,79.3389401703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,115.254881014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936020358,0.0,2.335,1.16436020358
 03/02  01:00:00,84.5063919409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,77.5251342561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,77.3114350356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926713989,0.0,2.335,1.16426713989
 03/02  04:00:00,89.2102650842,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.6959790965,24.3409790965,2.335,0.02
 03/02  05:00:00,95.8536308935,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,29.5798603841,27.2248603841,2.335,0.02
 03/02  06:00:00,91.4407822945,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,25.3099600119,21.8107305934,2.335,1.16422941859
 03/02  07:00:00,126.225503738,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,389.384053131,384.694053131,4.67,0.02
 03/02  08:00:00,132.3317269,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,323.773678633,319.083678633,4.67,0.02
 03/02  09:00:00,209.799881735,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,249.704127266,240.367011037,8.1725,1.16461622898
 03/02  10:00:00,235.404244411,27.4764513271,0.0,0.0,62.886420148,41.4019203762,184.461930381,172.789559602,10.5075,1.16487077933
 03/02  11:00:00,227.567041731,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.376229459,139.703750999,10.5075,1.16497846026
 03/02  12:00:00,259.340629113,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.911791627,113.238834642,10.5075,1.16545698457
 03/02  13:00:00,241.217351802,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.937470087,100.264422265,10.5075,1.16554782249
 03/02  14:00:00,238.005535346,27.4764513271,0.0,0.0,62.886420148,41.4019203762,104.759863912,91.9412681605,10.5075,2.3110957518
 03/02  15:00:00,234.688640366,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.4185537705,79.7458394204,10.5075,1.16521435006
 03/02  16:00:00,231.265265162,27.4764513271,0.0,0.0,62.886420148,41.4019203762,84.7927069403,73.1200177621,10.5075,1.16518917817
 03/02  17:00:00,229.756774949,27.4764513271,0.0,0.0,62.886420148,41.4019203762,93.5614892237,81.8889693122,10.5075,1.16501991142
 03/02  18:00:00,234.650732425,27.4764513271,0.0,0.0,62.886420148,41.4019203762,108.644148841,96.9715386113,10.5075,1.16511022972
 03/02  19:00:00,237.516508422,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,152.743417854,142.238362406,9.34,1.16505544828
 03/02  20:00:00,220.295622347,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,190.540484782,180.035650026,9.34,1.16483475604
 03/02  21:00:00,195.252686792,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,200.007415787,190.670056121,8.1725,1.16485966564
 03/02  22:00:00,138.256029422,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,175.521459384,170.831459384,4.67,0.02
 03/02  23:00:00,79.650518647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947643153,0.0,2.335,1.16447643153
 03/02  24:00:00,115.32212967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,84.7654692426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992404722,0.0,2.335,1.1642404722
 03/03  02:00:00,77.6640850012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,77.6573365633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,77.8971671188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924647591,0.0,2.335,1.16424647591
 03/03  05:00:00,108.339369425,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.1497162639,9.79471626389,2.335,0.02
 03/03  06:00:00,108.386420021,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.023608189,10.668608189,2.335,0.02
 03/03  07:00:00,143.853068365,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,318.743565894,314.053565894,4.67,0.02
 03/03  08:00:00,143.230652975,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,255.354717734,249.520248567,4.67,1.16446916761
 03/03  09:00:00,212.585241841,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,200.77871649,191.441578517,8.1725,1.16463797286
 03/03  10:00:00,239.928262256,27.4764513271,0.0,0.0,62.886420148,41.4019203762,149.238825429,138.711325429,10.5075,0.02
 03/03  11:00:00,232.389688744,27.4764513271,0.0,0.0,62.886420148,41.4019203762,116.89169372,105.219170914,10.5075,1.16502280539
 03/03  12:00:00,265.044846164,27.4764513271,0.0,0.0,62.886420148,41.4019203762,88.7038134883,75.8856291581,10.5075,2.31068433016
 03/03  13:00:00,250.238848823,27.4764513271,0.00719188609997,0.0,62.886420148,41.4019203762,66.2812831405,54.6083521314,10.5075,1.16543100914
 03/03  14:00:00,248.199282764,27.4764513271,0.36347007187,0.0,62.886420148,41.4019203762,52.7648735163,41.0919507654,10.5075,1.16542275096
 03/03  15:00:00,245.771303772,27.4764513271,1.1764504962,0.0,62.886420148,41.4019203762,42.8843045218,31.2116257641,10.5075,1.16517875772
 03/03  16:00:00,241.84160896,27.4764513271,1.40981722635,0.0,62.886420148,41.4019203762,38.8138417011,25.9961482717,10.5075,2.31019342935
 03/03  17:00:00,239.126531949,27.4764513271,0.54796507633,0.0,62.886420148,41.4019203762,48.4260299362,36.7534507049,10.5075,1.16507923128
 03/03  18:00:00,239.871399941,27.4764513271,0.0,0.0,62.886420148,41.4019203762,79.7622058026,68.0895286209,10.5075,1.16517718167
 03/03  19:00:00,239.974152947,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,117.955153499,107.450074183,9.34,1.16507931571
 03/03  20:00:00,214.605612117,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,157.784184515,147.279394108,9.34,1.1647904063
 03/03  21:00:00,189.772620921,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,172.344565739,164.152065739,8.1725,0.02
 03/03  22:00:00,134.277820681,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,147.194748618,141.360094747,4.67,1.16465387159
 03/03  23:00:00,81.0663838336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,116.584056827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933740012,0.0,2.335,1.16433740012
 03/04  01:00:00,84.4171740777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,77.0125200747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156353506,0.0,1.75125,1.1643853506
 03/04  03:00:00,76.7335763864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,76.0348948171,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,82.078340981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553871677,0.0,1.75125,1.16428871677
 03/04  06:00:00,89.4866347929,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,12.8233316632,11.0520816632,1.75125,0.02
 03/04  07:00:00,112.468304403,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,340.745616763,337.223116763,3.5025,0.02
 03/04  08:00:00,120.449726989,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,255.337283517,250.670231967,3.5025,1.16455155039
 03/04  09:00:00,187.997375158,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,186.803406017,179.801180501,5.8375,1.16472551648
 03/04  10:00:00,210.196143994,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,130.500956674,121.140956674,9.34,0.02
 03/04  11:00:00,238.821524412,27.4764513271,0.0928341405486,0.0,62.886420148,41.4019203762,80.7341280563,69.0614826243,10.5075,1.16514543199
 03/04  12:00:00,271.01669056,27.4764513271,0.794369834922,0.0,62.886420148,41.4019203762,56.1562448791,43.3382376415,10.5075,2.31050723764
 03/04  13:00:00,255.463026956,27.4764513271,1.08773781484,0.0,62.886420148,41.4019203762,45.082604041,33.4098198166,10.5075,1.16528422436
 03/04  14:00:00,249.878984922,27.4764513271,0.827104865243,0.0,62.886420148,41.4019203762,43.2251275931,31.5523365752,10.5075,1.16529101797
 03/04  15:00:00,245.962490203,27.4764513271,1.28622584711,0.0,62.886420148,41.4019203762,37.4519570998,25.7791644125,10.5075,1.16529268728
 03/04  16:00:00,240.455404548,27.4764513271,0.93638668578,0.0,62.886420148,41.4019203762,40.8720746033,29.1994515381,10.5075,1.16512306515
 03/04  17:00:00,236.796623816,27.4764513271,0.0643871289038,0.0,62.886420148,41.4019203762,56.5167833255,43.6990638376,10.5075,2.31021948789
 03/04  18:00:00,238.374102885,27.4764513271,0.0,0.0,62.886420148,41.4019203762,68.4106832615,56.7381165606,10.5075,1.16506670091
 03/04  19:00:00,232.575743969,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,94.9088740503,85.5713164649,8.1725,1.16505758542
 03/04  20:00:00,186.113416815,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,111.959507043,106.102007043,5.8375,0.02
 03/04  21:00:00,172.840450828,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,129.325779643,122.323432375,5.8375,1.16484726797
 03/04  22:00:00,127.364992639,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,110.162900333,105.495793274,3.5025,1.16460705908
 03/04  23:00:00,81.4962254417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,115.170887793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564139433,0.0,1.75125,1.16439139433
 03/05  01:00:00,85.7743525142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,78.6442774325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557908843,0.0,1.75125,1.16432908843
 03/05  03:00:00,78.2081239766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,77.9282691338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,84.9106941061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155041951,0.0,1.75125,1.1642541951
 03/05  06:00:00,84.9851792587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,115.646420989,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,233.557542083,230.035042083,3.5025,0.02
 03/05  08:00:00,124.390140005,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,200.571865356,195.904965174,3.5025,1.16440018279
 03/05  09:00:00,163.898437124,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,159.502492386,155.979992386,3.5025,0.02
 03/05  10:00:00,137.962497303,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,143.734352155,139.067352185,3.5025,1.16449997038
 03/05  11:00:00,174.070547112,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,112.247319691,105.222319691,7.005,0.02
 03/05  12:00:00,206.862002815,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,86.5547254073,78.384953832,7.005,1.1647715753
 03/05  13:00:00,218.694389185,27.4764513271,0.114784632924,0.0,41.9242800987,36.8599292233,70.0736123776,59.5687155308,9.34,1.16489684683
 03/05  14:00:00,216.420156725,27.4764513271,0.508115021284,0.0,41.9242800987,36.8599292233,62.1132742422,51.6082815036,9.34,1.16499273859
 03/05  15:00:00,212.163472114,27.4764513271,0.754928870856,0.0,41.9242800987,36.8599292233,57.4547514618,46.9499292392,9.34,1.16482222252
 03/05  16:00:00,207.169497497,27.4764513271,0.62787570791,0.0,41.9242800987,36.8599292233,59.530933143,49.0260217431,9.34,1.16491139987
 03/05  17:00:00,206.09637171,27.4764513271,0.377438830064,0.0,41.9242800987,36.8599292233,62.8332208928,52.328363685,9.34,1.16485720783
 03/05  18:00:00,177.674604454,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,85.3362816101,78.3112816101,7.005,0.02
 03/05  19:00:00,190.912709313,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,117.218375774,111.38364507,4.67,1.16473070436
 03/05  20:00:00,169.155150513,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,136.140842559,130.306107724,4.67,1.16473483494
 03/05  21:00:00,158.204835829,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,147.589744256,142.899744256,4.67,0.02
 03/05  22:00:00,141.96123315,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,118.994008132,113.15955295,4.67,1.16445518199
 03/05  23:00:00,81.6070517386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,115.019835223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556291381,0.0,1.75125,1.16431291381
 03/06  01:00:00,87.2556376027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,80.1407108047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,80.3022635474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923513219,0.0,2.335,1.16423513219
 03/06  04:00:00,79.7378162181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,85.1995281535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,87.7371651723,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,9.7236700494,7.3686700494,2.335,0.02
 03/06  07:00:00,126.579583979,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,353.092941636,347.258660959,4.67,1.16428067713
 03/06  08:00:00,132.149604765,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,327.664995021,322.974995021,4.67,0.02
 03/06  09:00:00,208.34913054,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,297.542306284,288.205150656,8.1725,1.16465562799
 03/06  10:00:00,232.565565849,27.4764513271,0.0,0.0,62.886420148,41.4019203762,281.242009169,269.569752036,10.5075,1.16475713371
 03/06  11:00:00,222.678918508,27.4764513271,0.0,0.0,62.886420148,41.4019203762,281.369658296,269.697072412,10.5075,1.16508588451
 03/06  12:00:00,253.453208875,27.4764513271,0.0,0.0,62.886420148,41.4019203762,276.858530829,265.185696938,10.5075,1.16533389088
 03/06  13:00:00,233.214895179,27.4764513271,0.0,0.0,62.886420148,41.4019203762,279.632904623,267.959983563,10.5075,1.16542105996
 03/06  14:00:00,229.892228827,27.4764513271,0.0,0.0,62.886420148,41.4019203762,286.488045005,273.669713119,10.5075,2.31083188652
 03/06  15:00:00,225.992569055,27.4764513271,0.0,0.0,62.886420148,41.4019203762,286.187103684,274.514524542,10.5075,1.16507914178
 03/06  16:00:00,222.529957247,27.4764513271,0.0,0.0,62.886420148,41.4019203762,289.405263375,277.732712835,10.5075,1.16505053997
 03/06  17:00:00,222.502769828,27.4764513271,0.0,0.0,62.886420148,41.4019203762,298.049291178,286.376666585,10.5075,1.16512459368
 03/06  18:00:00,225.857483992,27.4764513271,0.0,0.0,62.886420148,41.4019203762,308.935471202,297.262755814,10.5075,1.16521538806
 03/06  19:00:00,235.524084417,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,326.674921492,316.169785213,9.34,1.16513627867
 03/06  20:00:00,219.17753006,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,340.746321061,330.241441635,9.34,1.16487942677
 03/06  21:00:00,194.281660562,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,353.829921232,344.492524288,8.1725,1.16489694353
 03/06  22:00:00,137.508346912,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,332.921642336,328.231642336,4.67,0.02
 03/06  23:00:00,78.8578365082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946610786,0.0,2.335,1.16446610786
 03/06  24:00:00,122.931829119,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,25.4624131507,23.1074131507,2.335,0.02
 03/07  01:00:00,91.6699836069,8.07930342538,0.0,0.0,3.49369000822,9.08398230582,30.6578490488,28.3028490488,2.335,0.02
 03/07  02:00:00,92.3999387101,15.2887425946,0.0,0.0,3.49369000822,9.08398230582,56.1293076182,52.6300263561,2.335,1.16428126211
 03/07  03:00:00,92.5834039431,15.3398816183,0.0,0.0,3.49369000822,9.08398230582,59.096371689,56.741371689,2.335,0.02
 03/07  04:00:00,90.1312284186,13.1008658198,0.0,0.0,3.49369000822,9.08398230582,45.2235895957,42.8685895957,2.335,0.02
 03/07  05:00:00,116.487912921,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,68.472463642,64.9731819838,2.335,1.16428165822
 03/07  06:00:00,114.761375395,15.3398816183,0.0,0.0,3.49369000822,9.08398230582,84.4204578831,82.0654578831,2.335,0.02
 03/07  07:00:00,142.851227966,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,526.118587915,521.428587915,4.67,0.02
 03/07  08:00:00,140.884661821,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,452.216975858,446.382550397,4.67,1.1644254607
 03/07  09:00:00,208.225074902,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,370.419239419,362.226739419,8.1725,0.02
 03/07  10:00:00,232.451539042,27.4764513271,0.0,0.0,62.886420148,41.4019203762,293.351302322,281.678973925,10.5075,1.16482839699
