Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  11:00:00,223.347286611,27.4764513271,0.0,0.0,62.886420148,41.4019203762,243.328666956,231.656086803,10.5075,1.16508015226
 03/07  12:00:00,254.409971282,27.4764513271,0.0,0.0,62.886420148,41.4019203762,205.832561571,194.159577342,10.5075,1.16548422899
 03/07  13:00:00,234.834169311,27.4764513271,0.0,0.0,62.886420148,41.4019203762,187.262328215,174.443715799,10.5075,2.31111241557
 03/07  14:00:00,231.735373978,27.4764513271,0.0,0.0,62.886420148,41.4019203762,166.832600345,155.159552976,10.5075,1.16554736925
 03/07  15:00:00,228.056910305,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.805906154,143.133151885,10.5075,1.1652542683
 03/07  16:00:00,224.57062452,27.4764513271,0.0,0.0,62.886420148,41.4019203762,152.141500979,140.468996244,10.5075,1.16500473423
 03/07  17:00:00,224.362147074,27.4764513271,0.0,0.0,62.886420148,41.4019203762,159.970191894,148.297622633,10.5075,1.1650692615
 03/07  18:00:00,227.370121162,27.4764513271,0.0,0.0,62.886420148,41.4019203762,175.278750999,163.606100343,10.5075,1.16515065681
 03/07  19:00:00,236.622514889,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,193.978533948,183.473420858,9.34,1.16511309058
 03/07  20:00:00,213.451336074,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,215.100518423,204.595595082,9.34,1.16492334139
 03/07  21:00:00,188.57696432,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,232.898320213,223.560965771,8.1725,1.16485444211
 03/07  22:00:00,132.884005572,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,223.797119771,217.962450924,4.67,1.16466884742
 03/07  23:00:00,79.3620994335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,115.211663475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929925017,0.0,2.335,1.16429925017
 03/08  01:00:00,84.0817395497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,85.3327744003,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,22.3745729517,20.0195729517,2.335,0.02
 03/08  03:00:00,89.3141113784,12.0428860684,0.0,0.0,3.49369000822,9.08398230582,41.1518947207,37.6525929969,2.335,1.1643017238
 03/08  04:00:00,90.8092381052,13.4861424273,0.0,0.0,3.49369000822,9.08398230582,43.8101931163,41.4551931163,2.335,0.02
 03/08  05:00:00,94.2714541392,10.4005685931,0.0,0.0,3.49369000822,9.08398230582,35.5265283114,33.1715283114,2.335,0.02
 03/08  06:00:00,100.316259686,17.0644484629,0.0,0.0,3.49369000822,9.08398230582,59.6466226964,57.2916226964,2.335,0.02
 03/08  07:00:00,126.372422975,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,474.182254314,468.347977683,4.67,1.16427663058
 03/08  08:00:00,131.769238796,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,441.69148689,437.00148689,4.67,0.02
 03/08  09:00:00,208.106511906,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,388.582461328,379.245351361,8.1725,1.16460996717
 03/08  10:00:00,232.109775649,27.4764513271,0.0,0.0,62.886420148,41.4019203762,331.296807631,319.624411523,10.5075,1.16489610819
 03/08  11:00:00,222.314007661,27.4764513271,0.0,0.0,62.886420148,41.4019203762,292.881733926,281.209198325,10.5075,1.16503560092
 03/08  12:00:00,253.348621581,27.4764513271,0.0,0.0,62.886420148,41.4019203762,247.921651067,236.248720855,10.5075,1.16543021154
 03/08  13:00:00,233.361744398,27.4764513271,0.0,0.0,62.886420148,41.4019203762,224.309351936,212.636485983,10.5075,1.16536595274
 03/08  14:00:00,230.001860017,27.4764513271,0.0,0.0,62.886420148,41.4019203762,215.659968648,202.841752738,10.5075,2.31071590993
 03/08  15:00:00,226.373194982,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.608760151,191.935978978,10.5075,1.1652811727
 03/08  16:00:00,223.075062443,27.4764513271,0.0,0.0,62.886420148,41.4019203762,196.558526519,184.886037781,10.5075,1.16498873865
 03/08  17:00:00,223.090559884,27.4764513271,0.0,0.0,62.886420148,41.4019203762,197.997587525,186.325026868,10.5075,1.16506065776
 03/08  18:00:00,226.098834804,27.4764513271,0.0,0.0,62.886420148,41.4019203762,212.750731724,201.078082272,10.5075,1.16514945121
 03/08  19:00:00,235.539745151,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,246.110561752,235.605492924,9.34,1.16506882786
 03/08  20:00:00,219.255903137,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,268.316438384,257.811627538,9.34,1.1648108456
 03/08  21:00:00,194.267708862,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,288.215039712,278.877713085,8.1725,1.1648266263
 03/08  22:00:00,137.502366762,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,278.339641274,273.649641274,4.67,0.02
 03/08  23:00:00,79.1114412268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944859829,0.0,2.335,1.16444859829
 03/08  24:00:00,115.124110221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  01:00:00,87.7742558225,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,11.6697386835,9.31473868353,2.335,0.02
 03/09  02:00:00,89.2891811731,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,33.3491495662,29.8498542398,2.335,1.16429532642
 03/09  03:00:00,85.4891259684,8.15537249505,0.0,0.0,3.49369000822,9.08398230582,27.0846541286,24.7296541286,2.335,0.02
 03/09  04:00:00,91.7334917857,14.6251225075,0.0,0.0,3.49369000822,9.08398230582,49.8434899207,47.4884899207,2.335,0.02
 03/09  05:00:00,100.063452384,16.2513398111,0.0,0.0,3.49369000822,9.08398230582,57.785030367,54.285772119,2.335,1.16425824796
 03/09  06:00:00,95.548074342,12.189407627,0.0,0.0,3.49369000822,9.08398230582,45.3743623418,43.0193623418,2.335,0.02
 03/09  07:00:00,126.133225176,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,459.10359082,454.41359082,4.67,0.02
 03/09  08:00:00,131.748966945,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,395.258302664,389.423834816,4.67,1.16446784802
 03/09  09:00:00,208.146813169,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,329.784054091,321.591554091,8.1725,0.02
 03/09  10:00:00,232.752158267,27.4764513271,0.0,0.0,62.886420148,41.4019203762,263.713277914,252.040930041,10.5075,1.16484787299
 03/09  11:00:00,223.473241345,27.4764513271,0.0,0.0,62.886420148,41.4019203762,226.662054493,214.989551885,10.5075,1.16500260806
 03/09  12:00:00,254.612555803,27.4764513271,0.0,0.0,62.886420148,41.4019203762,189.809845976,178.136942184,10.5075,1.16540379227
 03/09  13:00:00,235.326641085,27.4764513271,0.0,0.0,62.886420148,41.4019203762,165.14467245,152.326226949,10.5075,2.31094550109
 03/09  14:00:00,232.525999469,27.4764513271,0.0,0.0,62.886420148,41.4019203762,141.923908339,130.250947377,10.5075,1.16546096233
 03/09  15:00:00,230.313199319,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.758308338,113.085641601,10.5075,1.16516673712
 03/09  16:00:00,227.911195527,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.958831687,101.286175097,10.5075,1.16515659045
 03/09  17:00:00,227.715961347,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.250628557,102.577905414,10.5075,1.16522314364
 03/09  18:00:00,227.914795667,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.876857452,140.204300339,10.5075,1.16505711295
 03/09  19:00:00,236.518820874,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,191.339543708,180.834525941,9.34,1.16501776767
 03/09  20:00:00,220.014039691,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,207.109976532,196.605149889,9.34,1.1648266432
 03/09  21:00:00,195.038856388,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,214.67965287,205.342303015,8.1725,1.16484985489
 03/09  22:00:00,138.160715609,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,186.372363853,180.537720277,4.67,1.16464357543
 03/09  23:00:00,80.1508154541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,115.632933263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,85.0744644359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927998522,0.0,2.335,1.16427998522
 03/10  02:00:00,77.6825662152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,77.3711125814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,89.2788327462,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,23.1054934472,19.6062436205,2.335,1.16424982672
 03/10  05:00:00,111.808130229,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,22.1450004815,19.7900004815,2.335,0.02
 03/10  06:00:00,107.813364959,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,20.1854503009,17.8304503009,2.335,0.02
 03/10  07:00:00,139.392010582,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,384.039161383,378.204906866,4.67,1.1642545172
 03/10  08:00:00,142.202318847,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,299.202499016,294.512499016,4.67,0.02
 03/10  09:00:00,210.503175186,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,231.813814781,222.476659844,8.1725,1.16465493691
 03/10  10:00:00,236.682651132,27.4764513271,0.0,0.0,62.886420148,41.4019203762,176.007670596,164.335380546,10.5075,1.1647900499
 03/10  11:00:00,231.592798222,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.098462573,116.426035369,10.5075,1.16492720415
 03/10  12:00:00,266.314057306,27.4764513271,0.0,0.0,62.886420148,41.4019203762,84.898548233,73.2255875429,10.5075,1.16546069017
 03/10  13:00:00,253.425910707,27.4764513271,0.506239788201,0.0,62.886420148,41.4019203762,55.894420395,44.2213563518,10.5075,1.16556404317
 03/10  14:00:00,253.679774044,27.4764513271,2.23622807652,0.0,62.886420148,41.4019203762,36.7020785025,25.0290295773,10.5075,1.16554892518
 03/10  15:00:00,251.166795537,27.4764513271,3.51857611826,0.0,62.886420148,41.4019203762,28.1250702675,15.3071088869,10.5075,2.31046138055
 03/10  16:00:00,249.541844854,27.4764513271,5.02324787002,0.0,62.886420148,41.4019203762,19.6616248608,7.98901661338,10.5075,1.16510824739
 03/10  17:00:00,246.161405365,27.4764513271,3.44985623692,0.0,62.886420148,41.4019203762,27.8768782785,16.2041961421,10.5075,1.16518213645
 03/10  18:00:00,239.634600705,27.4764513271,0.193176901259,0.0,62.886420148,41.4019203762,61.3109647528,49.6384409679,10.5075,1.16502378487
 03/10  19:00:00,244.600538033,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,91.0559065877,80.5509652112,9.34,1.16494137651
 03/10  20:00:00,220.330451249,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,108.701879706,98.1970028028,9.34,1.16487690269
 03/10  21:00:00,191.897675364,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,133.624352709,125.431852709,8.1725,0.02
 03/10  22:00:00,135.008055093,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,122.928421142,117.093759316,4.67,1.16466182586
 03/10  23:00:00,81.5369020888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942403282,0.0,2.335,1.16442403282
 03/10  24:00:00,116.518911817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,84.1781222645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,76.5032886744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561760739,0.0,1.75125,1.16436760739
 03/11  03:00:00,76.1459114057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,76.0463418306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,82.3550038855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553537366,0.0,1.75125,1.16428537366
 03/11  06:00:00,85.7315378917,3.96358264302,0.0,0.0,3.49369000822,6.81298672936,6.90400407801,5.13275407801,1.75125,0.02
 03/11  07:00:00,109.754840156,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,312.641458918,309.118958918,3.5025,0.02
 03/11  08:00:00,119.643688554,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,259.214961988,254.54784279,3.5025,1.16461919753
 03/11  09:00:00,187.150833111,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,191.995496849,184.993285908,5.8375,1.1647109418
 03/11  10:00:00,210.075898505,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,129.519153955,120.159153955,9.34,0.02
 03/11  11:00:00,237.834521744,27.4764513271,0.00336661283462,0.0,62.886420148,41.4019203762,84.0341199413,72.3615370716,10.5075,1.16508286974
 03/11  12:00:00,272.097468883,27.4764513271,1.18506616941,0.0,62.886420148,41.4019203762,53.3239617281,40.5058747742,10.5075,2.3105869539
 03/11  13:00:00,261.595875488,27.4764513271,3.81221591418,0.0,62.886420148,41.4019203762,30.4224421485,18.7496288611,10.5075,1.16531328742
 03/11  14:00:00,262.069409392,27.4764513271,5.71465592203,0.0,62.886420148,41.4019203762,14.8466712232,3.17385821969,10.5075,1.16531300353
 03/11  15:00:00,258.823115782,27.4764513271,6.32716842599,0.0,62.886420148,41.4019203762,11.6725510458,0.0,10.5075,1.16505104579
 03/11  16:00:00,254.668096178,27.4764513271,6.62575821975,0.0,62.886420148,41.4019203762,11.6726331592,0.0,10.5075,1.16513315916
 03/11  17:00:00,251.046020491,27.4764513271,5.64317838083,0.0,62.886420148,41.4019203762,18.2810269815,5.46330719304,10.5075,2.31021978841
 03/11  18:00:00,246.798620891,27.4764513271,2.2751608833,0.0,62.886420148,41.4019203762,35.1135751431,23.4410179379,10.5075,1.16505720518
 03/11  19:00:00,231.463384596,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,91.9011615443,82.5634995964,8.1725,1.16516194789
 03/11  20:00:00,182.247998276,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,120.91744471,115.05994471,5.8375,0.02
 03/11  21:00:00,171.990665697,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,125.918362372,118.916035336,5.8375,1.16482703583
 03/11  22:00:00,126.278641388,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,115.855848813,111.188765867,3.5025,1.16458294669
 03/11  23:00:00,79.3659609663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,114.295123047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572057013,0.0,1.75125,1.16447057013
 03/12  01:00:00,84.3339557807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,77.4039447872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554913092,0.0,1.75125,1.16429913092
 03/12  03:00:00,77.5801591028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,83.9836029729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  05:00:00,83.267636697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553206032,0.0,1.75125,1.16428206032
 03/12  06:00:00,123.695771748,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,295.746725078,292.224225078,3.5025,0.02
 03/12  07:00:00,119.545355415,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,258.817043638,255.294543638,3.5025,0.02
 03/12  08:00:00,159.570182125,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,192.013425694,187.346552252,3.5025,1.1643734416
 03/12  09:00:00,137.044350364,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,154.625376884,151.102876884,3.5025,0.02
 03/12  10:00:00,174.520393911,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,116.107561846,107.937806611,7.005,1.16475523485
 03/12  11:00:00,206.40794731,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,94.7131249691,86.5433654922,7.005,1.16475947687
 03/12  12:00:00,219.852747737,27.4764513271,0.419708652464,0.0,41.9242800987,36.8599292233,69.5329455429,59.028026485,9.34,1.16491905789
 03/12  13:00:00,219.547918092,27.4764513271,1.61058527406,0.0,41.9242800987,36.8599292233,53.7063882835,43.2015830413,9.34,1.16480524221
 03/12  14:00:00,217.961653892,27.4764513271,3.29512751195,0.0,41.9242800987,36.8599292233,41.4853871208,32.1253871208,9.34,0.02
 03/12  15:00:00,214.082549362,27.4764513271,3.6796286777,0.0,41.9242800987,36.8599292233,38.8807876051,28.3759495288,9.34,1.16483807629
 03/12  16:00:00,212.568064852,27.4764513271,3.0436281478,0.0,41.9242800987,36.8599292233,42.155302341,31.650343003,9.34,1.164959338
 03/12  17:00:00,180.274832602,27.4764513271,0.940004816286,0.0,27.9495200658,27.7759469175,54.8799709564,46.7101888265,7.005,1.1647821299
 03/12  18:00:00,184.989638328,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,90.1030490554,84.2683415126,4.67,1.16470754287
 03/12  19:00:00,169.998712845,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,127.766808232,123.076808232,4.67,0.02
 03/12  20:00:00,154.80683037,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,174.044591307,168.209941778,4.67,1.16464952907
 03/12  21:00:00,139.632134474,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,149.834787763,145.144787763,4.67,0.02
 03/12  22:00:00,79.3775047832,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566308201,0.0,1.75125,1.16441308201
 03/12  23:00:00,114.429846267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,84.7871454502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155584455,0.0,1.75125,1.1643084455
 03/13  01:00:00,79.8405252545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,79.4836258398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,79.0603955388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,85.4784528624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925606505,0.0,2.335,1.16425606505
 03/13  05:00:00,85.1898707561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,138.093019392,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,279.565115824,274.875115824,4.67,0.02
 03/13  07:00:00,133.651316625,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,255.78102063,249.946501666,4.67,1.16451896421
 03/13  08:00:00,211.159538762,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,207.134187118,197.797048775,8.1725,1.16463834251
 03/13  09:00:00,241.843382517,27.4764513271,0.0,0.0,62.886420148,41.4019203762,140.324305092,129.796805092,10.5075,0.02
 03/13  10:00:00,236.442867998,27.4764513271,0.00298635825867,0.0,62.886420148,41.4019203762,97.8922619883,86.2198275162,10.5075,1.1649344721
 03/13  11:00:00,269.39107252,27.4764513271,0.285118426423,0.0,62.886420148,41.4019203762,68.4817814534,55.6638107449,10.5075,2.31047070855
 03/13  12:00:00,257.964744051,27.4764513271,2.23167210036,0.0,62.886420148,41.4019203762,44.7114072139,33.0385994349,10.5075,1.16530777903
 03/13  13:00:00,259.608859052,27.4764513271,5.05746688382,0.0,62.886420148,41.4019203762,23.8513012394,12.1785116879,10.5075,1.16528955156
 03/13  14:00:00,255.740243248,27.4764513271,5.77916905337,0.0,62.886420148,41.4019203762,16.9932332606,5.320434069,10.5075,1.16529919156
 03/13  15:00:00,252.016662042,27.4764513271,6.26087563718,0.0,62.886420148,41.4019203762,12.1317696985,0.459224553675,10.5075,1.16504514481
 03/13  16:00:00,251.999435818,27.4764513271,6.40653641056,0.0,62.886420148,41.4019203762,13.4539454542,1.78134233494,10.5075,1.1651031193
 03/13  17:00:00,248.615465391,27.4764513271,4.8507322411,0.0,62.886420148,41.4019203762,23.5100046377,11.8373269646,10.5075,1.16517767313
 03/13  18:00:00,244.67677419,27.4764513271,1.31731004896,0.0,41.9242800987,36.8599292233,42.1236655698,31.6185312851,9.34,1.16513428472
 03/13  19:00:00,231.033657458,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,87.4329410762,76.9280010224,9.34,1.16494005379
 03/13  20:00:00,200.391531829,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,113.273488014,103.936218621,8.1725,1.16476939241
 03/13  21:00:00,143.273499025,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,76.8974009876,71.0627253134,4.67,1.1646756742
 03/13  22:00:00,86.3551748356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,122.314171973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930558174,0.0,2.335,1.16430558174
 03/13  24:00:00,93.4381848475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,84.1504697673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,82.9820156223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926981392,0.0,2.335,1.16426981392
 03/14  03:00:00,81.5538217828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,103.02573305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,102.54757299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,155.171793962,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.884846856,232.050571477,4.67,1.16427537883
 03/14  07:00:00,143.26828877,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,229.3528571,224.6628571,4.67,0.02
 03/14  08:00:00,211.094082771,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,194.112518145,184.775338029,8.1725,1.16468011611
 03/14  09:00:00,239.447024173,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.326229717,130.653846065,10.5075,1.16488365244
 03/14  10:00:00,231.304357914,27.4764513271,0.00282554356281,0.0,62.886420148,41.4019203762,117.657039905,105.984524234,10.5075,1.16501567017
 03/14  11:00:00,263.609683427,27.4764513271,0.00718474237636,0.0,62.886420148,41.4019203762,93.4042477581,81.7314954387,10.5075,1.16525231934
 03/14  12:00:00,246.92898986,27.4764513271,0.00607118738328,0.0,62.886420148,41.4019203762,80.4610755025,68.7882456746,10.5075,1.16532982798
 03/14  13:00:00,243.84241571,27.4764513271,0.00595651022496,0.0,62.886420148,41.4019203762,72.4273450137,59.6092214169,10.5075,2.31062359677
 03/14  14:00:00,240.222232623,27.4764513271,0.00606977094451,0.0,62.886420148,41.4019203762,62.003823877,50.3310978161,10.5075,1.16522606092
 03/14  15:00:00,235.983038126,27.4764513271,0.00300488468943,0.0,62.886420148,41.4019203762,57.4852410394,45.8125720018,10.5075,1.16516903756
 03/14  16:00:00,234.655297919,27.4764513271,0.0,0.0,62.886420148,41.4019203762,63.9501667656,52.2776722439,10.5075,1.16499452175
 03/14  17:00:00,231.573518081,27.4764513271,0.0,0.0,62.886420148,41.4019203762,82.1402338932,70.4676577209,10.5075,1.16507617233
 03/14  18:00:00,230.76037191,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,108.113643436,97.6086533735,9.34,1.16499006235
 03/14  19:00:00,218.031006567,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,133.201683059,122.696761189,9.34,1.16492187039
 03/14  20:00:00,193.270373312,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,159.869756825,151.677256825,8.1725,0.02
 03/14  21:00:00,136.710018576,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,140.324093122,134.489389087,4.67,1.16470403482
 03/14  22:00:00,84.2472980733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946435286,0.0,2.335,1.16446435286
 03/14  23:00:00,118.615193349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,88.1036168139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,79.6846369422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930091744,0.0,2.335,1.16430091744
 03/15  02:00:00,78.7804125007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,78.5237848166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,84.7038701892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,91.9628854615,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.7488469799,12.2495791962,2.335,1.16426778363
 03/15  06:00:00,136.94805719,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,343.914986259,339.224986259,4.67,0.02
 03/15  07:00:00,132.444707764,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,321.257635668,315.423151307,4.67,1.16448436105
 03/15  08:00:00,209.281944781,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,264.366046038,256.173546038,8.1725,0.02
 03/15  09:00:00,234.348836472,27.4764513271,0.0,0.0,62.886420148,41.4019203762,214.617365635,202.945031789,10.5075,1.16483384534
 03/15  10:00:00,225.859022135,27.4764513271,0.0,0.0,62.886420148,41.4019203762,179.236260779,167.563649884,10.5075,1.16511089475
 03/15  11:00:00,258.122239679,27.4764513271,0.0,0.0,62.886420148,41.4019203762,148.166410845,136.493631469,10.5075,1.16527937584
 03/15  12:00:00,240.134305241,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.279012978,126.46083764,10.5075,2.31067533748
 03/15  13:00:00,237.298190702,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.296843717,117.624027975,10.5075,1.16531574204
 03/15  14:00:00,234.59750329,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.2589265,102.586149285,10.5075,1.1652772156
 03/15  15:00:00,232.702725233,27.4764513271,0.0053434215789,0.0,62.886420148,41.4019203762,96.8789978298,85.2064971334,10.5075,1.16500069645
 03/15  16:00:00,233.021121138,27.4764513271,0.0,0.0,62.886420148,41.4019203762,93.4934692104,81.820908859,10.5075,1.1650603514
 03/15  17:00:00,230.75208005,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.792784551,94.1201479381,10.5075,1.16513661271
 03/15  18:00:00,230.750353429,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,121.676950118,111.171879926,9.34,1.1650701922
 03/15  19:00:00,224.541315368,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,141.870258102,131.36541727,9.34,1.16484083239
 03/15  20:00:00,199.093119579,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,168.400993604,159.063639917,8.1725,1.16485368686
 03/15  21:00:00,140.959042799,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,151.31895117,146.62895117,4.67,0.02
 03/15  22:00:00,83.1913585671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948164914,0.0,2.335,1.16448164914
 03/15  23:00:00,117.477667279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,86.6000965322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922753202,0.0,2.335,1.16422753202
 03/16  01:00:00,79.1930885966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,78.9425724752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,78.7240627375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922903171,0.0,2.335,1.16422903171
 03/16  04:00:00,85.4907726494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,85.0588924882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,137.668859203,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,315.370002626,310.680002626,4.67,0.02
 03/16  07:00:00,133.543360247,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,282.371601311,276.537157898,4.67,1.16444341359
 03/16  08:00:00,210.298425274,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,234.64545017,225.308351048,8.1725,1.16459912219
 03/16  09:00:00,236.629007867,27.4764513271,0.0,0.0,62.886420148,41.4019203762,174.674611495,164.147111495,10.5075,0.02
 03/16  10:00:00,230.513418901,27.4764513271,0.0,0.0,62.886420148,41.4019203762,141.281148058,129.608682923,10.5075,1.16496513468
 03/16  11:00:00,262.766426998,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.083146407,104.265128123,10.5075,2.310518284
 03/16  12:00:00,247.257956725,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.2456966915,87.5728710338,10.5075,1.16532565774
 03/16  13:00:00,245.221971289,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.5935281047,73.9207243258,10.5075,1.16530377897
 03/16  14:00:00,240.119787156,27.4764513271,0.0,0.0,62.886420148,41.4019203762,81.9922335769,70.3194237175,10.5075,1.16530985939
 03/16  15:00:00,235.26154775,27.4764513271,0.0,0.0,62.886420148,41.4019203762,79.3076717206,67.6351184572,10.5075,1.1650532634
 03/16  16:00:00,234.125205722,27.4764513271,0.0,0.0,62.886420148,41.4019203762,82.801615249,71.1290077368,10.5075,1.16510751216
 03/16  17:00:00,232.375825269,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.2120493939,79.5393711705,10.5075,1.16517822339
 03/16  18:00:00,230.927860498,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,116.89463373,106.389502164,9.34,1.16513156597
 03/16  19:00:00,221.537581448,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,161.474778845,150.969844035,9.34,1.16493481069
 03/16  20:00:00,196.126517919,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,184.146771221,174.809413584,8.1725,1.16485763658
 03/16  21:00:00,138.790653832,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,163.673007013,157.838341746,4.67,1.16466526768
 03/16  22:00:00,80.6872208939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,116.113054823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929450329,0.0,2.335,1.16429450329
 03/16  24:00:00,85.7569127977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,78.7303142761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,78.5108144164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925775246,0.0,2.335,1.16425775246
 03/17  03:00:00,78.1388470218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,108.042960848,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,14.9405006703,12.5855006703,2.335,0.02
 03/17  05:00:00,108.093809429,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,16.3932546524,14.0382546524,2.335,0.02
 03/17  06:00:00,153.231362293,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,360.501191264,354.666915337,4.67,1.16427592736
 03/17  07:00:00,141.737822324,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,316.308893494,311.618893494,4.67,0.02
 03/17  08:00:00,209.92086148,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,252.085091109,242.747928495,8.1725,1.16466261394
 03/17  09:00:00,234.936785183,27.4764513271,0.0,0.0,62.886420148,41.4019203762,200.389629206,188.717267251,10.5075,1.16486195455
 03/17  10:00:00,227.541449512,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.19321344,148.520723662,10.5075,1.16498977849
 03/17  11:00:00,263.411412352,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.662401906,102.989680427,10.5075,1.16522147872
 03/17  12:00:00,248.233281612,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.1115725662,75.4387777753,10.5075,1.16529479088
 03/17  13:00:00,244.648936192,27.4764513271,0.0,0.0,62.886420148,41.4019203762,79.2337433625,66.4157010686,10.5075,2.3105422939
 03/17  14:00:00,239.142669708,27.4764513271,0.0,0.0,62.886420148,41.4019203762,76.6180567827,64.9453763901,10.5075,1.1651803926
 03/17  15:00:00,231.887572858,27.4764513271,0.0,0.0,62.886420148,41.4019203762,86.8182598215,75.1456396059,10.5075,1.16512021564
 03/17  16:00:00,227.338469432,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.848454822,100.175769413,10.5075,1.1651854085
 03/17  17:00:00,226.568969742,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.845610291,119.173089897,10.5075,1.16502039335
 03/17  18:00:00,229.68623681,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,149.556087564,139.051156497,9.34,1.16493106697
 03/17  19:00:00,216.740120378,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,166.574515083,156.069655099,9.34,1.16485998411
 03/17  20:00:00,191.679007366,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,173.348607414,165.156107414,8.1725,0.02
 03/17  21:00:00,135.851106465,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,151.384506106,145.549866127,4.67,1.16463997914
 03/17  22:00:00,83.800455843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939860142,0.0,2.335,1.16439860142
 03/17  23:00:00,118.693480929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,88.4767536722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,78.2091459867,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565903282,0.0,1.75125,1.16440903282
 03/18  02:00:00,77.00042573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  03:00:00,76.024227743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,86.1791589595,3.96358264302,0.0,0.0,3.49369000822,6.81298672936,9.62867901032,6.71313827786,1.75125,1.16429073246
 03/18  05:00:00,93.7270012619,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,21.6034124274,19.8321624274,1.75125,0.02
 03/18  06:00:00,122.668442614,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,369.372640736,365.850140736,3.5025,0.02
 03/18  07:00:00,118.034829428,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,343.030599605,338.363499981,3.5025,1.16459962338
 03/18  08:00:00,181.621741118,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,286.050912101,279.048788321,5.8375,1.16462377974
 03/18  09:00:00,199.448116391,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,229.123026093,219.763026093,9.34,0.02
 03/18  10:00:00,224.6655343,27.4764513271,0.0,0.0,62.886420148,41.4019203762,193.33881468,181.666291527,10.5075,1.16502315358
 03/18  11:00:00,255.239458466,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.784177936,150.11152328,10.5075,1.16515465603
 03/18  12:00:00,235.540232189,27.4764513271,0.0,0.0,62.886420148,41.4019203762,149.731438035,136.913085764,10.5075,2.31085227127
 03/18  13:00:00,233.342955877,27.4764513271,0.0,0.0,62.886420148,41.4019203762,132.186116189,120.513212594,10.5075,1.16540359502
 03/18  14:00:00,229.859354131,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.004947395,111.332357007,10.5075,1.16509038781
 03/18  15:00:00,225.622397525,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.368064419,111.695405101,10.5075,1.16515931769
 03/18  16:00:00,225.787543751,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.188536048,108.515824294,10.5075,1.16521175315
 03/18  17:00:00,225.389677589,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.800602378,115.128097113,10.5075,1.16500526492
 03/18  18:00:00,213.635003459,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,167.816036001,158.478529454,8.1725,1.16500654751
 03/18  19:00:00,177.778933244,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,192.87549409,185.873050715,5.8375,1.1649433755
 03/18  20:00:00,167.648607445,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,196.75901363,189.75677619,5.8375,1.16473744001
 03/18  21:00:00,124.665954168,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,172.093934323,167.426831576,3.5025,1.16460274699
 03/18  22:00:00,78.1887970253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,113.564154609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566148889,0.0,1.75125,1.16441148889
 03/18  24:00:00,83.421625291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,76.0768034623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,75.6107100389,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558497633,0.0,1.75125,1.16433497633
 03/19  03:00:00,75.5322585924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,90.0631449884,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,12.6797853523,10.9085353523,1.75125,0.02
 03/19  05:00:00,89.8654856143,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,13.9334974065,11.0179287386,1.75125,1.16431866788
 03/19  06:00:00,122.848735216,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,370.456621882,366.934121882,3.5025,0.02
 03/19  07:00:00,118.567054119,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,335.991587085,332.469087085,3.5025,0.02
 03/19  08:00:00,154.239918027,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,294.10703165,289.440152017,3.5025,1.16437963276
 03/19  09:00:00,126.937580981,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,277.313343748,273.790843748,3.5025,0.02
 03/19  10:00:00,161.982202741,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,242.651808315,234.482127821,7.005,1.16468049388
 03/19  11:00:00,193.209561584,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,225.375582079,217.205733053,7.005,1.16484902584
 03/19  12:00:00,201.055893453,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,199.702989003,189.198190665,9.34,1.16479833842
 03/19  13:00:00,198.521848751,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,183.731791598,173.226913225,9.34,1.16487837225
 03/19  14:00:00,194.916155079,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,166.673899325,157.313899325,9.34,0.02
 03/19  15:00:00,191.972177863,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,158.186777333,147.681874217,9.34,1.16490311559
 03/19  16:00:00,192.705052676,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,150.338090598,139.833075448,9.34,1.16501515033
 03/19  17:00:00,163.610013635,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,170.984168136,162.814336433,7.005,1.16483170324
 03/19  18:00:00,172.700971921,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,192.246122579,186.411527116,4.67,1.16459546303
 03/19  19:00:00,161.89452773,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,226.298147987,221.608147987,4.67,0.02
 03/19  20:00:00,152.45178074,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,258.633905631,252.799357872,4.67,1.16454775869
 03/19  21:00:00,138.053315848,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,228.985914617,224.295914617,4.67,0.02
 03/19  22:00:00,77.2972959065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565680761,0.0,1.75125,1.16440680761
 03/19  23:00:00,112.984911127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,82.1154564253,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155889276,0.0,1.75125,1.1643389276
 03/20  01:00:00,81.379921508,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,10.0599446123,7.70494461233,2.335,0.02
 03/20  02:00:00,89.4097143862,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,27.1060988118,24.7510988118,2.335,0.02
 03/20  03:00:00,85.392762923,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,24.3103436204,20.811082186,2.335,1.16426143438
 03/20  04:00:00,95.7465410726,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,39.9585139726,37.6035139726,2.335,0.02
 03/20  05:00:00,95.6527332372,12.1189551381,0.0,0.0,3.49369000822,9.08398230582,42.274053583,39.919053583,2.335,0.02
 03/20  06:00:00,136.590195663,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,440.678082745,435.988082745,4.67,0.02
 03/20  07:00:00,131.866669387,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,390.640918421,384.806491305,4.67,1.16442711591
 03/20  08:00:00,208.211065155,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,324.34325328,315.00617546,8.1725,1.16457782006
 03/20  09:00:00,232.728130363,27.4764513271,0.0,0.0,62.886420148,41.4019203762,269.962773273,259.435273273,10.5075,0.02
 03/20  10:00:00,223.350521582,27.4764513271,0.0,0.0,62.886420148,41.4019203762,240.104790915,228.432354269,10.5075,1.16493664541
 03/20  11:00:00,254.542066416,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.036656911,188.21871503,10.5075,2.31044188087
 03/20  12:00:00,235.275915104,27.4764513271,0.0,0.0,62.886420148,41.4019203762,169.365675932,157.692897037,10.5075,1.16527889436
 03/20  13:00:00,232.280871141,27.4764513271,0.0,0.0,62.886420148,41.4019203762,149.519616947,137.84686515,10.5075,1.16525179662
 03/20  14:00:00,229.849329015,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.060882884,115.388130173,10.5075,1.16525271046
 03/20  15:00:00,228.041932271,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.909689593,98.2371968265,10.5075,1.16499276685
 03/20  16:00:00,228.801576867,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.08224115,93.4096996221,10.5075,1.16504152828
 03/20  17:00:00,229.035764472,27.4764513271,0.0,0.0,62.886420148,41.4019203762,106.151173066,94.478566297,10.5075,1.16510676864
 03/20  18:00:00,229.037340779,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,128.791204409,118.286148961,9.34,1.16505544779
 03/20  19:00:00,221.450942572,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,163.166449583,152.661594539,9.34,1.16485504431
 03/20  20:00:00,195.726867868,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,193.272885197,183.935519112,8.1725,1.16486608524
 03/20  21:00:00,138.168008728,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,182.031009509,176.196357376,4.67,1.16465213321
 03/20  22:00:00,79.6792048365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,115.418708503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929128402,0.0,2.335,1.16429128402
 03/20  24:00:00,84.9781228185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,78.2258207993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,78.1697992702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,77.5502949359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921865301,0.0,2.335,1.16421865301
 03/21  04:00:00,111.843527097,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,21.2716923513,18.9166923513,2.335,0.02
 03/21  05:00:00,111.894944681,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,21.5076620641,19.1526620641,2.335,0.02
 03/21  06:00:00,149.782077998,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,356.468669545,350.634416079,4.67,1.16425346564
 03/21  07:00:00,141.711010669,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,312.751838152,308.061838152,4.67,0.02
 03/21  08:00:00,210.295762035,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,238.812660523,229.475522153,8.1725,1.16463836955
 03/21  09:00:00,236.551931228,27.4764513271,0.0,0.0,62.886420148,41.4019203762,182.138721983,170.466463704,10.5075,1.16475827951
 03/21  10:00:00,231.855101386,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.241170219,123.713670219,10.5075,0.02
 03/21  11:00:00,266.54085209,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.7586180765,78.9402733688,10.5075,2.3108447077
 03/21  12:00:00,254.169556756,27.4764513271,0.709044071582,0.0,62.886420148,41.4019203762,62.0062577606,50.3332797397,10.5075,1.16547802087
 03/21  13:00:00,255.996385452,27.4764513271,3.18652007578,0.0,62.886420148,41.4019203762,42.4749988172,30.8020494256,10.5075,1.1654493916
 03/21  14:00:00,253.132517155,27.4764513271,4.34081017985,0.0,62.886420148,41.4019203762,32.7100356607,21.0373442774,10.5075,1.16519138328
 03/21  15:00:00,249.879115369,27.4764513271,5.09834625916,0.0,62.886420148,41.4019203762,26.3073109891,13.489646847,10.5075,2.31016414214
 03/21  16:00:00,248.688371269,27.4764513271,4.60868043801,0.0,62.886420148,41.4019203762,27.3377631851,15.6652274904,10.5075,1.16503569466
 03/21  17:00:00,246.706917302,27.4764513271,3.72686813505,0.0,62.886420148,41.4019203762,32.9035139907,21.2309021495,10.5075,1.16511184122
 03/21  18:00:00,245.181328145,27.4764513271,1.29015315642,0.0,41.9242800987,36.8599292233,47.476734519,36.9717370032,9.34,1.16499751577
 03/21  19:00:00,224.750852631,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,87.8498542988,78.4898542988,9.34,0.02
 03/21  20:00:00,192.96071076,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,123.585404743,114.248037643,8.1725,1.16486709991
 03/21  21:00:00,135.355500149,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,109.322343126,103.487723582,4.67,1.16461954376
 03/21  22:00:00,82.2882330626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,117.135861767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930935707,0.0,2.335,1.16430935707
 03/21  24:00:00,87.7408433434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,79.9153861394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,79.4034772064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992828167,0.0,2.335,1.1642828167
 03/22  03:00:00,78.9553339918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,85.2566101563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,84.7020839454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923486729,0.0,2.335,1.16423486729
 03/22  06:00:00,134.085066609,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,302.338876504,297.648876504,4.67,0.02
 03/22  07:00:00,132.76700861,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,290.719096664,286.029096664,4.67,0.02
 03/22  08:00:00,209.261553456,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,255.890339995,246.553162714,8.1725,1.16467728109
 03/22  09:00:00,234.184410531,27.4764513271,0.0,0.0,62.886420148,41.4019203762,208.268022759,196.595763891,10.5075,1.16475886754
 03/22  10:00:00,225.351968014,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.875548,157.202985425,10.5075,1.1650625745
 03/22  11:00:00,258.981436583,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.69261177,117.019826666,10.5075,1.16528510396
 03/22  12:00:00,242.595816039,27.4764513271,0.00571962928858,0.0,62.886420148,41.4019203762,106.234018527,94.5611677044,10.5075,1.16535082265
 03/22  13:00:00,241.980539195,27.4764513271,0.0077203504941,0.0,62.886420148,41.4019203762,85.7928065923,72.9746727962,10.5075,2.31063379616
 03/22  14:00:00,238.939613952,27.4764513271,0.00840091143139,0.0,62.886420148,41.4019203762,71.9573138841,60.2845970509,10.5075,1.16521683323
 03/22  15:00:00,236.186156385,27.4764513271,0.00685274540877,0.0,62.886420148,41.4019203762,60.7823823538,49.1097318259,10.5075,1.16515052795
 03/22  16:00:00,236.722536895,27.4764513271,0.00366684182698,0.0,62.886420148,41.4019203762,59.3745453081,47.7018367549,10.5075,1.16520855327
 03/22  17:00:00,237.137914001,27.4764513271,0.0237176644515,0.0,62.886420148,41.4019203762,57.5295320145,45.8569940086,10.5075,1.16503800591
 03/22  18:00:00,234.46906926,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,73.7572458879,63.2523028173,9.34,1.16494307063
 03/22  19:00:00,229.021308746,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,102.611217709,92.1063511694,9.34,1.16486654
 03/22  20:00:00,199.85057699,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,119.876260445,111.683760445,8.1725,0.02
 03/22  21:00:00,140.689291089,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,102.787727829,96.9530853541,4.67,1.16464247453
 03/22  22:00:00,82.4043795215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939819039,0.0,2.335,1.16439819039
 03/22  23:00:00,117.13125473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,87.9031597873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,80.1376564274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923322164,0.0,2.335,1.16423322164
 03/23  02:00:00,79.732438007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,79.7870326106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,86.2001825987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,85.6768545421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926534146,0.0,2.335,1.16426534146
 03/23  06:00:00,134.879864832,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,270.733486658,266.043486658,4.67,0.02
 03/23  07:00:00,133.797714053,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,254.550980653,249.860980653,4.67,0.02
 03/23  08:00:00,212.010825242,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,199.505323229,190.168126515,8.1725,1.16469671443
 03/23  09:00:00,247.46104354,27.4764513271,0.0852673456055,0.0,62.886420148,41.4019203762,112.770873473,101.098540851,10.5075,1.16483262204
 03/23  10:00:00,242.019978791,27.4764513271,0.705649799103,0.0,62.886420148,41.4019203762,72.8267837406,61.1542791224,10.5075,1.16500461824
 03/23  11:00:00,274.617332676,27.4764513271,2.28485190377,0.0,62.886420148,41.4019203762,51.1143901927,39.4414447792,10.5075,1.16544541353
 03/23  12:00:00,262.708990085,27.4764513271,4.328175966,0.0,62.886420148,41.4019203762,34.3178852565,22.6448762001,10.5075,1.16550905644
 03/23  13:00:00,261.173077159,27.4764513271,5.60300253073,0.0,62.886420148,41.4019203762,24.1043648963,11.2859192208,10.5075,2.31094567555
 03/23  14:00:00,257.598501122,27.4764513271,6.18503720539,0.0,62.886420148,41.4019203762,15.2675944629,3.59498062926,10.5075,1.1651138336
 03/23  15:00:00,252.403345838,27.4764513271,6.27787847328,0.0,62.886420148,41.4019203762,14.284895441,2.61232871177,10.5075,1.16506672924
 03/23  16:00:00,252.501067392,27.4764513271,6.52966863294,0.0,62.886420148,41.4019203762,15.7291363178,4.05651701947,10.5075,1.16511929835
 03/23  17:00:00,249.37059956,27.4764513271,5.15631741623,0.0,62.886420148,41.4019203762,24.4783817558,12.8056935764,10.5075,1.16518817936
