Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  18:00:00,243.066770686,27.4764513271,1.92611889833,0.0,41.9242800987,36.8599292233,39.5277291962,29.0226373925,9.34,1.16509180376
 03/23  19:00:00,236.857668341,27.4764513271,0.128247434377,0.0,41.9242800987,36.8599292233,65.5412271023,55.0364044864,9.34,1.16482261596
 03/23  20:00:00,207.324673572,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,81.9197295282,72.5824078293,8.1725,1.16482169893
 03/23  21:00:00,147.302768899,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,51.3413201922,46.6513201922,4.67,0.02
 03/23  22:00:00,88.7583064741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943884533,0.0,2.335,1.16443884533
 03/23  23:00:00,124.537299073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,97.1803139061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,87.839431884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923356651,0.0,2.335,1.16423356651
 03/24  02:00:00,84.5958926484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,81.4403075217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,102.937582382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927332847,0.0,2.335,1.16427332847
 03/24  05:00:00,102.324172005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,151.574724364,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.92837596,233.23837596,4.67,0.02
 03/24  07:00:00,142.963902716,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,232.849466042,227.015030559,4.67,1.1644354839
 03/24  08:00:00,210.174066172,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,208.567052911,200.374552911,8.1725,0.02
 03/24  09:00:00,234.681336004,27.4764513271,0.0,0.0,62.886420148,41.4019203762,171.999184717,160.326803403,10.5075,1.1648813148
 03/24  10:00:00,225.882681555,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.83253702,135.1601123,10.5075,1.16492472007
 03/24  11:00:00,258.225462654,27.4764513271,0.00539415059824,0.0,62.886420148,41.4019203762,123.419993479,111.74719563,10.5075,1.16529784921
 03/24  12:00:00,241.058076947,27.4764513271,0.00546163274798,0.0,62.886420148,41.4019203762,107.360502015,94.5423292843,10.5075,2.31067273115
 03/24  13:00:00,239.536236871,27.4764513271,0.00569788479677,0.0,62.886420148,41.4019203762,91.8922129326,80.2194169088,10.5075,1.16529602375
 03/24  14:00:00,236.019239422,27.4764513271,0.0,0.0,62.886420148,41.4019203762,84.7203265309,73.0475802044,10.5075,1.16524632647
 03/24  15:00:00,233.652233785,27.4764513271,0.0,0.0,62.886420148,41.4019203762,73.4368585143,61.7643965929,10.5075,1.16496192143
 03/24  16:00:00,234.490252534,27.4764513271,0.0,0.0,62.886420148,41.4019203762,70.2786753743,58.6061664813,10.5075,1.165008893
 03/24  17:00:00,228.652980204,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.576043502,90.9034712457,10.5075,1.16507225648
 03/24  18:00:00,224.096459453,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,146.18390301,135.678907731,9.34,1.1649952792
 03/24  19:00:00,213.99371642,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,183.955720726,173.450962732,9.34,1.16475799387
 03/24  20:00:00,188.726158654,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,211.687800626,202.350540782,8.1725,1.16475984345
 03/24  21:00:00,132.899139861,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,201.904208144,197.214208144,4.67,0.02
 03/24  22:00:00,79.5324238773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945901234,0.0,2.335,1.16445901234
 03/24  23:00:00,115.353765302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  24:00:00,84.7024176736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,75.3421390069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564574341,0.0,1.75125,1.16439574341
 03/25  02:00:00,83.1649358307,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,19.5386811591,17.7674311591,1.75125,0.02
 03/25  03:00:00,87.0026628018,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,36.4096237505,33.4940507326,1.75125,1.16432301796
 03/25  04:00:00,93.6226307049,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,39.760912278,37.989662278,1.75125,0.02
 03/25  05:00:00,89.1694512827,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,31.4627010929,29.6914510929,1.75125,0.02
 03/25  06:00:00,118.771729469,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,465.175270992,460.508499842,3.5025,1.16427115072
 03/25  07:00:00,117.544008259,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,431.382381339,427.859881339,3.5025,0.02
 03/25  08:00:00,180.613690805,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,392.471847764,385.469629843,5.8375,1.16471792146
 03/25  09:00:00,197.509009878,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,338.961776689,328.457129458,9.34,1.16464723141
 03/25  10:00:00,222.267555966,27.4764513271,0.0,0.0,62.886420148,41.4019203762,301.318262463,290.790762463,10.5075,0.02
 03/25  11:00:00,253.286162973,27.4764513271,0.0,0.0,62.886420148,41.4019203762,273.66520056,260.847061207,10.5075,2.31063935377
 03/25  12:00:00,233.031632914,27.4764513271,0.0,0.0,62.886420148,41.4019203762,247.940847268,236.268036254,10.5075,1.16531101386
 03/25  13:00:00,229.7277905,27.4764513271,0.0,0.0,62.886420148,41.4019203762,233.084025497,221.411233413,10.5075,1.16529208351
 03/25  14:00:00,226.285741249,27.4764513271,0.0,0.0,62.886420148,41.4019203762,214.821472182,203.148702568,10.5075,1.16526961391
 03/25  15:00:00,223.145170131,27.4764513271,0.0,0.0,62.886420148,41.4019203762,204.146198747,192.473618615,10.5075,1.16508013176
 03/25  16:00:00,223.394128522,27.4764513271,0.0,0.0,62.886420148,41.4019203762,194.878333405,183.205706838,10.5075,1.16512656694
 03/25  17:00:00,223.333075769,27.4764513271,0.0,0.0,62.886420148,41.4019203762,199.484388976,187.811732411,10.5075,1.16515656496
 03/25  18:00:00,208.86156908,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,223.047436866,213.709786554,8.1725,1.16515031121
 03/25  19:00:00,176.314525011,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,247.623735037,240.62125721,5.8375,1.16497782712
 03/25  20:00:00,165.835097079,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,263.063618426,256.06142426,5.8375,1.16469416587
 03/25  21:00:00,123.277435849,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,248.472036966,243.804955237,3.5025,1.164581729
 03/25  22:00:00,76.8958566305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,112.882887258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156729091,0.0,1.75125,1.1644229091
 03/25  24:00:00,81.7066181842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,82.9849421746,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,18.6635799221,16.8923299221,1.75125,0.02
 03/26  02:00:00,86.8540737511,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,33.248699458,30.3331224907,1.75125,1.16432696726
 03/26  03:00:00,86.9153153564,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,33.7007260522,31.9294760522,1.75125,0.02
 03/26  04:00:00,89.6560015757,8.07930342538,0.0,0.0,3.49369000822,6.81298672936,25.4671925005,23.6959425005,1.75125,0.02
 03/26  05:00:00,93.3159883798,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,42.1565019301,39.2409390224,1.75125,1.16431290773
 03/26  06:00:00,118.90750945,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,465.259488657,461.736988657,3.5025,0.02
 03/26  07:00:00,117.504814138,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,436.417465764,431.750620234,3.5025,1.1643455303
 03/26  08:00:00,153.11936453,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,377.287702631,373.765202631,3.5025,0.02
 03/26  09:00:00,125.474598344,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,359.414039062,355.891539062,3.5025,0.02
 03/26  10:00:00,160.201496107,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,322.040559737,313.870788099,7.005,1.16477163818
 03/26  11:00:00,191.992297499,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,290.19980664,282.03005541,7.005,1.16475123012
 03/26  12:00:00,199.554690213,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,253.876326562,243.371456578,9.34,1.16486998335
 03/26  13:00:00,196.921230183,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,232.102484869,221.597545016,9.34,1.16493985378
 03/26  14:00:00,193.615527899,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,209.95317448,200.59317448,9.34,0.02
 03/26  15:00:00,190.482410424,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,199.272844239,188.767889152,9.34,1.16495508695
 03/26  16:00:00,190.656988695,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,190.400565869,179.895712031,9.34,1.16485383801
 03/26  17:00:00,162.259251723,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,210.791057815,202.621191696,7.005,1.16486611833
 03/26  18:00:00,168.544664628,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,230.840919716,225.006217799,4.67,1.16470191685
 03/26  19:00:00,161.51360439,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,258.947844208,254.257844208,4.67,0.02
 03/26  20:00:00,152.216702524,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,281.69695087,275.862382169,4.67,1.16456870153
 03/26  21:00:00,137.743423834,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,256.442541939,250.608105036,4.67,1.16443690332
 03/26  22:00:00,77.0714954473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,112.938561965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,82.0718537055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552043639,0.0,1.75125,1.16427043639
 03/27  01:00:00,81.4196444685,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,9.69485815379,7.33985815379,2.335,0.02
 03/27  02:00:00,89.4974375804,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,25.3427857047,22.9877857047,2.335,0.02
 03/27  03:00:00,85.501124509,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,21.9147220385,18.4154512882,2.335,1.16427075024
 03/27  04:00:00,95.8878672025,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,35.6587796294,33.3037796294,2.335,0.02
 03/27  05:00:00,95.8732581034,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,37.6879050711,35.3329050711,2.335,0.02
 03/27  06:00:00,133.30949297,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,430.579423203,425.889423203,4.67,0.02
 03/27  07:00:00,132.013652798,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,391.754827187,385.920396929,4.67,1.16443025774
 03/27  08:00:00,208.402385553,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,326.419989675,317.082918536,8.1725,1.16457113943
 03/27  09:00:00,233.351661681,27.4764513271,0.0,0.0,62.886420148,41.4019203762,266.529521569,256.002021569,10.5075,0.02
 03/27  10:00:00,224.046384072,27.4764513271,0.0,0.0,62.886420148,41.4019203762,234.025490307,222.353074438,10.5075,1.16491586914
 03/27  11:00:00,255.012170033,27.4764513271,0.0,0.0,62.886420148,41.4019203762,189.987053967,178.314336721,10.5075,1.16521724649
 03/27  12:00:00,235.874639198,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.780331501,148.96176815,10.5075,2.31106335124
 03/27  13:00:00,234.123829287,27.4764513271,0.0,0.0,62.886420148,41.4019203762,136.724644998,125.051660856,10.5075,1.16548414139
 03/27  14:00:00,231.9331582,27.4764513271,0.0,0.0,62.886420148,41.4019203762,119.393659048,107.720983872,10.5075,1.16517517624
 03/27  15:00:00,230.103511988,27.4764513271,0.0056053891532,0.0,62.886420148,41.4019203762,102.306469514,90.6338264903,10.5075,1.16514302369
 03/27  16:00:00,231.492161834,27.4764513271,0.0,0.0,62.886420148,41.4019203762,92.4923319963,80.8196468854,10.5075,1.16518511096
 03/27  17:00:00,231.773467278,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.3618982422,79.6893977161,10.5075,1.16500052619
 03/27  18:00:00,228.55214749,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,109.459958779,98.9550188191,9.34,1.16493996029
 03/27  19:00:00,223.04607812,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,136.187626156,125.682703553,9.34,1.16492260274
 03/27  20:00:00,197.063694051,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,159.653481268,150.31624724,8.1725,1.16473402873
 03/27  21:00:00,139.347886314,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,150.640800989,144.806214708,4.67,1.16458628084
 03/27  22:00:00,81.137459668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,115.968874813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,85.545871692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921703188,0.0,2.335,1.16421703188
 03/28  01:00:00,78.3623145908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,78.1126254452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,81.8110000291,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,10.6708211726,7.17160816289,2.335,1.16421300967
 03/28  04:00:00,112.276820231,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,23.7171414678,21.3621414678,2.335,0.02
 03/28  05:00:00,108.3056013,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.8294659585,17.4744659585,2.335,0.02
 03/28  06:00:00,150.009374766,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,382.519383088,377.829383088,4.67,0.02
 03/28  07:00:00,141.682590493,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,350.314500971,344.480016199,4.67,1.16448477158
 03/28  08:00:00,209.090805651,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,290.506328864,281.169204744,8.1725,1.16462411987
 03/28  09:00:00,235.538410681,27.4764513271,0.0,0.0,62.886420148,41.4019203762,222.749399252,212.221899252,10.5075,0.02
 03/28  10:00:00,230.792524071,27.4764513271,0.0,0.0,62.886420148,41.4019203762,166.111822542,154.439355897,10.5075,1.16496664538
 03/28  11:00:00,265.667188075,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.274274479,110.456316895,10.5075,2.31045758365
 03/28  12:00:00,252.105670752,27.4764513271,0.0366297918413,0.0,62.886420148,41.4019203762,87.783725843,76.1109583144,10.5075,1.16526752866
 03/28  13:00:00,252.874458925,27.4764513271,1.24534087699,0.0,62.886420148,41.4019203762,60.9687469803,49.2960183557,10.5075,1.16522862465
 03/28  14:00:00,250.121146485,27.4764513271,2.42793916169,0.0,62.886420148,41.4019203762,50.7097005861,39.0369826428,10.5075,1.16521794327
 03/28  15:00:00,245.084330071,27.4764513271,2.28282442898,0.0,62.886420148,41.4019203762,46.7466078816,35.074157852,10.5075,1.16495002962
 03/28  16:00:00,242.684621514,27.4764513271,1.28678587193,0.0,62.886420148,41.4019203762,51.7117497069,40.0392631366,10.5075,1.1649865703
 03/28  17:00:00,239.921025103,27.4764513271,0.42774638264,0.0,62.886420148,41.4019203762,61.9311257646,50.2585863794,10.5075,1.16503938516
 03/28  18:00:00,234.214950584,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,88.8116905851,78.3067131154,9.34,1.16497746964
 03/28  19:00:00,220.087106251,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,122.026823736,111.522054915,9.34,1.16476882149
 03/28  20:00:00,194.303024328,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,130.408832544,121.071563391,8.1725,1.16476915345
 03/28  21:00:00,136.631988267,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,106.892939708,101.058319331,4.67,1.16462037672
 03/28  22:00:00,82.4706750287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,117.453884511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,88.0708024741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925085487,0.0,2.335,1.16425085487
 03/29  01:00:00,80.5258631813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  02:00:00,80.1577100314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,79.7087155593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924633563,0.0,2.335,1.16424633563
 03/29  04:00:00,86.081188522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,85.4498681387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,135.200493799,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,267.819188678,263.129188678,4.67,0.02
 03/29  07:00:00,134.68510265,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,233.426117337,227.591600476,4.67,1.16451686136
 03/29  08:00:00,213.932882505,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,185.851637499,176.51448207,8.1725,1.16465542831
 03/29  09:00:00,245.788324092,27.4764513271,0.0,0.0,62.886420148,41.4019203762,119.73232322,109.20482322,10.5075,0.02
 03/29  10:00:00,238.294451559,27.4764513271,0.0,0.0,62.886420148,41.4019203762,88.5123093542,76.8398143797,10.5075,1.16499497445
 03/29  11:00:00,269.61537278,27.4764513271,0.291601854231,0.0,62.886420148,41.4019203762,69.772428385,56.9544201612,10.5075,2.31050822384
 03/29  12:00:00,254.859452258,27.4764513271,0.877616569094,0.0,62.886420148,41.4019203762,57.7406140059,46.0678237248,10.5075,1.16529028114
 03/29  13:00:00,251.629800102,27.4764513271,1.18066906371,0.0,62.886420148,41.4019203762,49.2957715222,37.6230217476,10.5075,1.16524977464
 03/29  14:00:00,248.012818293,27.4764513271,1.85875569384,0.0,62.886420148,41.4019203762,41.6854554578,30.0127179056,10.5075,1.16523755222
 03/29  15:00:00,245.588079333,27.4764513271,2.89139991041,0.0,62.886420148,41.4019203762,32.5910495125,20.9185810546,10.5075,1.16496845787
 03/29  16:00:00,242.71930192,27.4764513271,1.65752722605,0.0,62.886420148,41.4019203762,39.7611803124,28.0886769207,10.5075,1.16500339169
 03/29  17:00:00,237.95959251,27.4764513271,0.156006461373,0.0,62.886420148,41.4019203762,57.2477795151,45.5752250063,10.5075,1.16505450881
 03/29  18:00:00,232.436084444,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,86.3652148352,75.8602236844,9.34,1.1649911508
 03/29  19:00:00,226.650006272,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,115.956979661,105.452198264,9.34,1.16478139701
 03/29  20:00:00,198.175846851,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,133.563705186,124.226424919,8.1725,1.16478026629
 03/29  21:00:00,140.211554263,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,112.327474187,106.492843731,4.67,1.16463045628
 03/29  22:00:00,82.070997063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,116.966650121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,87.635274679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926079791,0.0,2.335,1.16426079791
 03/30  01:00:00,80.5575580698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,80.4118997992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,80.4022284927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925575227,0.0,2.335,1.16425575227
 03/30  04:00:00,87.0792015612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,86.5577420292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,135.727152253,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,246.173172909,240.338954628,4.67,1.16421828061
 03/30  07:00:00,136.268487438,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,231.494884714,226.804884714,4.67,0.02
 03/30  08:00:00,213.364717559,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,195.629092069,186.291930219,8.1725,1.16466184953
 03/30  09:00:00,243.270605691,27.4764513271,0.0,0.0,62.886420148,41.4019203762,144.627886919,134.100386919,10.5075,0.02
 03/30  10:00:00,235.442718298,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.241845227,111.569345351,10.5075,1.16499987627
 03/30  11:00:00,266.003297119,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.885647218,97.0676352744,10.5075,2.31051194326
 03/30  12:00:00,248.795487838,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.90185691,90.2290673941,10.5075,1.16528951612
 03/30  13:00:00,245.714768305,27.4764513271,0.0,0.0,62.886420148,41.4019203762,93.1282810583,81.4555336607,10.5075,1.16524739751
 03/30  14:00:00,240.49160774,27.4764513271,0.0,0.0,62.886420148,41.4019203762,90.1183107793,78.4455771865,10.5075,1.16523359285
 03/30  15:00:00,237.25665598,27.4764513271,0.0,0.0,62.886420148,41.4019203762,79.9476996976,68.2752362914,10.5075,1.16496340622
 03/30  16:00:00,236.730284809,27.4764513271,0.0,0.0,62.886420148,41.4019203762,76.7964444671,65.1239477959,10.5075,1.16499667114
 03/30  17:00:00,234.491553721,27.4764513271,0.0,0.0,62.886420148,41.4019203762,82.481943318,70.809397229,10.5075,1.16504608897
 03/30  18:00:00,230.297050563,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,100.39621711,89.8912358285,9.34,1.16498128121
 03/30  19:00:00,222.854070382,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,138.040735174,127.535964775,9.34,1.16477039839
 03/30  20:00:00,196.755929445,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,167.115774189,157.778506388,8.1725,1.16476780103
 03/30  21:00:00,139.315637618,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,146.93442048,141.099803509,4.67,1.16461697071
 03/30  22:00:00,81.2932492253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,116.190969759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,85.917347969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924729714,0.0,2.335,1.16424729714
 03/31  01:00:00,78.8051937006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,78.1997836074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,77.9078653346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924169654,0.0,2.335,1.16424169654
 03/31  04:00:00,108.255839407,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.2723155666,12.9173155666,2.335,0.02
 03/31  05:00:00,112.172042792,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.0033407753,23.6483407753,2.335,0.02
 03/31  06:00:00,150.076798569,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,366.947664377,362.257664377,4.67,0.02
 03/31  07:00:00,141.693145836,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,330.476382409,324.641872234,4.67,1.16451017468
 03/31  08:00:00,209.521366942,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,266.795350824,257.45820595,8.1725,1.16464487397
 03/31  09:00:00,234.379915174,27.4764513271,0.0,0.0,62.886420148,41.4019203762,212.804505341,202.277005341,10.5075,0.02
 03/31  10:00:00,225.033980729,27.4764513271,0.0,0.0,62.886420148,41.4019203762,185.090428346,173.41794766,10.5075,1.16498068657
 03/31  11:00:00,256.807849012,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.986308105,139.168340544,10.5075,2.31046756104
 03/31  12:00:00,240.257395173,27.4764513271,0.0,0.0,62.886420148,41.4019203762,125.023490919,113.350726269,10.5075,1.16526465028
 03/31  13:00:00,239.77182827,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.591938951,95.9192180418,10.5075,1.16522090921
 03/31  14:00:00,237.555960911,27.4764513271,0.0,0.0,62.886420148,41.4019203762,92.9536403228,81.2809348454,10.5075,1.16520547732
 03/31  15:00:00,235.260217575,27.4764513271,0.0,0.0,62.886420148,41.4019203762,80.4083729734,68.7357056042,10.5075,1.16516736921
 03/31  16:00:00,235.822580979,27.4764513271,0.0,0.0,62.886420148,41.4019203762,77.4483588375,65.7758932328,10.5075,1.16496560472
 03/31  17:00:00,235.765014176,27.4764513271,0.0,0.0,62.886420148,41.4019203762,80.2673720646,68.5948587556,10.5075,1.16501330899
 03/31  18:00:00,232.599739228,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,97.4319453613,86.9269983199,9.34,1.16494704135
 03/31  19:00:00,219.809588287,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,124.550190664,114.04526671,9.34,1.16492395388
 03/31  20:00:00,191.647000975,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,147.994359751,138.657128985,8.1725,1.16473076594
 03/31  21:00:00,135.173255847,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,129.70637254,123.871793621,4.67,1.16457891936
 03/31  22:00:00,81.7937043756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,116.789276168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,86.965987096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927724906,0.0,2.335,1.16427724906
 04/01  01:00:00,77.4880312593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,77.2778120313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,77.1950204563,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556514294,0.0,1.75125,1.16431514294
 04/01  04:00:00,84.3428410368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,84.5449082612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,119.384706699,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,310.669657026,306.002826213,3.5025,1.16433081335
 04/01  07:00:00,125.497367745,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,277.163791863,273.641291863,3.5025,0.02
 04/01  08:00:00,188.739991157,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,243.148838715,236.146643257,5.8375,1.16469545836
 04/01  09:00:00,208.009205974,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,203.724150263,193.219385984,9.34,1.16476427859
 04/01  10:00:00,232.791139331,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.623775055,151.951286136,10.5075,1.16498891875
 04/01  11:00:00,264.750884008,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.517363242,118.84451023,10.5075,1.1653530115
 04/01  12:00:00,248.032489915,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.551108287,100.878223446,10.5075,1.16538484158
 04/01  13:00:00,246.14221743,27.4764513271,0.0,0.0,62.886420148,41.4019203762,97.4601589896,85.7873044322,10.5075,1.16535455739
 04/01  14:00:00,242.929007408,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.1547424023,73.4821695131,10.5075,1.16507288921
 04/01  15:00:00,240.093614978,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.2622517264,63.5896280772,10.5075,1.16512364921
 04/01  16:00:00,240.73628784,27.4764513271,0.0,0.0,62.886420148,41.4019203762,70.4020152338,58.7293568491,10.5075,1.16515838462
 04/01  17:00:00,240.712636339,27.4764513271,0.0,0.0,62.886420148,41.4019203762,69.8919120352,57.0742707235,10.5075,2.31014131174
 04/01  18:00:00,222.212690132,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,95.545602355,86.2081810505,8.1725,1.16492130452
 04/01  19:00:00,185.786758297,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,125.21067764,119.35317764,5.8375,0.02
 04/01  20:00:00,173.232335068,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,140.442016917,133.439827869,5.8375,1.16468904844
 04/01  21:00:00,129.999384283,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,104.136028179,99.468959161,3.5025,1.16456901849
 04/01  22:00:00,84.6260724751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,118.228715009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565489358,0.0,1.75125,1.16440489358
 04/01  24:00:00,88.8118163234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,81.1905975622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,80.5637993574,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551461601,0.0,1.75125,1.16426461601
 04/02  03:00:00,80.1657390948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,86.6248450182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,85.6510083246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549826957,0.0,1.75125,1.16424826957
 04/02  06:00:00,117.925092947,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,330.667460912,327.144960912,3.5025,0.02
 04/02  07:00:00,121.133044671,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,308.352167868,304.829667868,3.5025,0.02
 04/02  08:00:00,156.63517432,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,265.220217603,260.553269813,3.5025,1.16444778963
 04/02  09:00:00,129.18938007,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,249.65763606,246.13513606,3.5025,0.02
 04/02  10:00:00,162.970153865,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,219.201595494,211.031785146,7.005,1.16481034893
 04/02  11:00:00,193.591529974,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,200.163989953,191.994295158,7.005,1.16469479501
 04/02  12:00:00,201.293068626,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,173.608930998,163.104129459,9.34,1.16480153958
 04/02  13:00:00,199.150837942,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,157.854752755,147.349892609,9.34,1.16486014593
 04/02  14:00:00,196.354538418,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,144.396340647,135.036340647,9.34,0.02
 04/02  15:00:00,193.409216768,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,139.369599039,128.864733996,9.34,1.16486504261
 04/02  16:00:00,193.408745768,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,137.201963065,126.6970083,9.34,1.16495476512
 04/02  17:00:00,163.641432067,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,166.73358759,158.56383151,7.005,1.16475608027
 04/02  18:00:00,169.450132591,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,188.820290681,182.985630824,4.67,1.16465985701
 04/02  19:00:00,162.352074334,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,211.827899477,207.137899477,4.67,0.02
 04/02  20:00:00,153.206142258,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,233.107842469,227.273262842,4.67,1.16457962709
 04/02  21:00:00,138.632359609,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,203.233073592,198.543073592,4.67,0.02
 04/02  22:00:00,78.0530424129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563356873,0.0,1.75125,1.16438356873
 04/02  23:00:00,113.356476055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,82.4343564207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,77.80433226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925238724,0.0,2.335,1.16425238724
 04/03  02:00:00,81.5141268439,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,10.1909931462,7.83599314619,2.335,0.02
 04/03  03:00:00,89.5658751173,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.6918765822,24.3368765822,2.335,0.02
 04/03  04:00:00,92.1473880859,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,23.2072345415,19.7079772711,2.335,1.16425727046
 04/03  05:00:00,95.4926993193,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,38.0177889321,35.6627889321,2.335,0.02
 04/03  06:00:00,129.901895962,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,411.478113301,406.788113301,4.67,0.02
 04/03  07:00:00,131.980028871,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,365.835316875,360.000806867,4.67,1.16451000842
 04/03  08:00:00,208.317289588,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,305.282255274,297.089755274,8.1725,0.02
 04/03  09:00:00,232.698218371,27.4764513271,0.0,0.0,62.886420148,41.4019203762,262.734999038,251.062623364,10.5075,1.16487567365
 04/03  10:00:00,223.394426368,27.4764513271,0.0,0.0,62.886420148,41.4019203762,233.961344228,222.288883344,10.5075,1.16496088456
 04/03  11:00:00,254.504940382,27.4764513271,0.0,0.0,62.886420148,41.4019203762,198.62603133,186.953221035,10.5075,1.16531029424
 04/03  12:00:00,235.180042972,27.4764513271,0.0,0.0,62.886420148,41.4019203762,171.992804036,159.174658244,10.5075,2.31064579254
 04/03  13:00:00,232.367025578,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.685127382,140.012368962,10.5075,1.16525841968
 04/03  14:00:00,228.859853189,27.4764513271,0.0,0.0,62.886420148,41.4019203762,136.994277041,125.321582978,10.5075,1.16519406264
 04/03  15:00:00,226.482343097,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.938196106,110.265565,10.5075,1.16513110621
 04/03  16:00:00,227.047659059,27.4764513271,0.0,0.0,62.886420148,41.4019203762,116.498255818,104.825590501,10.5075,1.16516531726
 04/03  17:00:00,227.0427783,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.615298156,105.942822442,10.5075,1.16497571413
 04/03  18:00:00,224.973597144,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,134.061098502,123.556213751,9.34,1.16488475109
 04/03  19:00:00,221.761448649,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,163.256751839,152.75192673,9.34,1.16482510881
 04/03  20:00:00,196.383999812,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,183.360225554,174.022917086,8.1725,1.16480846746
 04/03  21:00:00,138.894082511,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,165.183460265,160.493460265,4.67,0.02
 04/03  22:00:00,80.8518857254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942131837,0.0,2.335,1.16442131837
 04/03  23:00:00,116.008646318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,85.9768450209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,78.7382898683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928438949,0.0,2.335,1.16428438949
 04/04  02:00:00,78.2031974932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,77.8671211091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,108.219558078,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.1124130286,13.6131437301,2.335,1.16426929852
 04/04  05:00:00,112.111158904,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,27.157195108,24.802195108,2.335,0.02
 04/04  06:00:00,146.647062502,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,375.49471642,370.80471642,4.67,0.02
 04/04  07:00:00,141.589931474,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,337.130406073,331.295897682,4.67,1.16450839077
 04/04  08:00:00,209.144129047,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,279.148965807,270.956465807,8.1725,0.02
 04/04  09:00:00,233.885569131,27.4764513271,0.0,0.0,62.886420148,41.4019203762,234.19701498,222.524695456,10.5075,1.16481952334
 04/04  10:00:00,224.744679596,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.266111451,191.593552588,10.5075,1.16505886234
 04/04  11:00:00,255.995868067,27.4764513271,0.0,0.0,62.886420148,41.4019203762,169.915274489,158.242584273,10.5075,1.16519021569
 04/04  12:00:00,239.406657426,27.4764513271,0.0,0.0,62.886420148,41.4019203762,138.424221941,126.751210226,10.5075,1.16551171502
 04/04  13:00:00,239.658825414,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.76213262,104.943740089,10.5075,2.31089253166
 04/04  14:00:00,238.854725851,27.4764513271,0.0061410508923,0.0,62.886420148,41.4019203762,96.5513203648,84.8787535619,10.5075,1.16506680287
 04/04  15:00:00,236.612429267,27.4764513271,0.0064186542898,0.0,62.886420148,41.4019203762,83.5486478165,71.8761455913,10.5075,1.16500222515
 04/04  16:00:00,237.859181372,27.4764513271,0.0,0.0,62.886420148,41.4019203762,76.7276924231,65.0551576114,10.5075,1.16503481163
 04/04  17:00:00,238.968426168,27.4764513271,0.0,0.0,62.886420148,41.4019203762,74.5673634827,62.8947801878,10.5075,1.16508329491
 04/04  18:00:00,235.268838189,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,92.7665537563,82.2615828673,9.34,1.16497088894
 04/04  19:00:00,224.491052551,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,117.595882172,107.091004385,9.34,1.16487778701
 04/04  20:00:00,196.883646384,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,138.216464786,130.023964786,8.1725,0.02
 04/04  21:00:00,140.238822926,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,124.67002203,118.835380642,4.67,1.16464138768
 04/04  22:00:00,88.3625296166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938821978,0.0,2.335,1.16438821978
 04/04  23:00:00,122.622919155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,93.1217170654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,85.225639262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,84.063025313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929119693,0.0,2.335,1.16429119693
 04/05  03:00:00,83.0175739128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,88.4812154669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,87.030080754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924511597,0.0,2.335,1.16424511597
 04/05  06:00:00,131.809691526,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,323.341437339,318.651437339,4.67,0.02
 04/05  07:00:00,136.929587702,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,287.367764807,282.677764807,4.67,0.02
 04/05  08:00:00,214.545376056,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,247.100393629,237.763239626,8.1725,1.1646540033
 04/05  09:00:00,241.337386571,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.23130637,198.558948478,10.5075,1.16485789255
 04/05  10:00:00,233.091283508,27.4764513271,0.0,0.0,62.886420148,41.4019203762,183.195350494,171.522934661,10.5075,1.16491583328
 04/05  11:00:00,264.381260205,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.460263729,144.787440056,10.5075,1.16532367353
 04/05  12:00:00,247.258514585,27.4764513271,0.0,0.0,62.886420148,41.4019203762,140.856720318,129.183856271,10.5075,1.16536404666
 04/05  13:00:00,248.316575578,27.4764513271,0.0,0.0,62.886420148,41.4019203762,116.727408442,103.909315843,10.5075,2.31059259916
 04/05  14:00:00,247.789091398,27.4764513271,0.00569910139686,0.0,62.886420148,41.4019203762,97.0135756412,85.3409098527,10.5075,1.16516578852
 04/05  15:00:00,247.457814901,27.4764513271,0.00665457281502,0.0,62.886420148,41.4019203762,77.6459384434,65.9733586445,10.5075,1.16507979886
 04/05  16:00:00,249.865832101,27.4764513271,0.00384558751191,0.0,62.886420148,41.4019203762,71.2928999945,59.6202855904,10.5075,1.1651144041
 04/05  17:00:00,249.187511512,27.4764513271,0.0,0.0,62.886420148,41.4019203762,77.9168665932,66.2442016965,10.5075,1.16516489668
 04/05  18:00:00,244.346408756,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,94.9893636829,84.4843326149,9.34,1.165031068
 04/05  19:00:00,241.76406756,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,116.701383592,107.341383592,9.34,0.02
 04/05  20:00:00,212.120883393,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,138.845502015,129.508118628,8.1725,1.1648833871
 04/05  21:00:00,151.93943332,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,118.062995527,112.228373072,4.67,1.16462245467
 04/05  22:00:00,96.2291505902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,129.976666236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930581313,0.0,2.335,1.16430581313
 04/05  24:00:00,100.663135346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,92.5404187435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,91.7609745517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927209844,0.0,2.335,1.16427209844
 04/06  03:00:00,91.2166256532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,97.4049983171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,96.6822259504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921765145,0.0,2.335,1.16421765145
 04/06  06:00:00,141.746174982,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,233.374978047,228.684978047,4.67,0.02
 04/06  07:00:00,148.044549144,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,216.380340243,211.690340243,4.67,0.02
 04/06  08:00:00,224.421276578,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,192.622282656,183.285150945,8.1725,1.16463171095
 04/06  09:00:00,252.165628298,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.439106874,149.766738178,10.5075,1.16486869643
 04/06  10:00:00,244.896160276,27.4764513271,0.0,0.0,62.886420148,41.4019203762,148.664227194,136.991765631,10.5075,1.16496156361
 04/06  11:00:00,274.779713185,27.4764513271,0.0,0.0,62.886420148,41.4019203762,132.157382111,120.484730085,10.5075,1.16515202505
 04/06  12:00:00,259.736333795,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.520190326,111.847202163,10.5075,1.16548816275
 04/06  13:00:00,260.509620142,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.53137367,102.858439747,10.5075,1.16543392348
 04/06  14:00:00,257.362247901,27.4764513271,0.0,0.0,62.886420148,41.4019203762,108.790191486,97.117533088,10.5075,1.165158398
 04/06  15:00:00,253.162586779,27.4764513271,0.0,0.0,62.886420148,41.4019203762,108.46218087,96.7895503893,10.5075,1.16513048074
 04/06  16:00:00,252.634436163,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.451662014,99.779010814,10.5075,1.1651512005
 04/06  17:00:00,252.056701934,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.880333773,103.06266535,10.5075,2.31016842252
 04/06  18:00:00,247.762771504,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,119.49929079,110.13929079,9.34,0.02
 04/06  19:00:00,247.382492169,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,127.715354241,117.210460954,9.34,1.16489328702
 04/06  20:00:00,219.812565872,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,132.263021008,122.925641303,8.1725,1.16487970532
 04/06  21:00:00,158.434255352,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,103.685825834,97.8512479854,4.67,1.16457784893
 04/06  22:00:00,102.839895736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,135.902559375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928497941,0.0,2.335,1.16428497941
 04/06  24:00:00,106.895976388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,98.124622366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,96.439298565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,95.2013921634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927353608,0.0,2.335,1.16427353608
 04/07  04:00:00,116.578960119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,115.748460353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,160.402598833,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,227.024953423,221.190721231,4.67,1.16423219125
 04/07  07:00:00,159.489434722,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,211.459424369,206.769424369,4.67,0.02
 04/07  08:00:00,226.903294215,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,181.123938671,171.786783138,8.1725,1.16465553205
 04/07  09:00:00,256.656223723,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.669425731,136.141925731,10.5075,0.02
 04/07  10:00:00,248.009457439,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.591129717,127.918584305,10.5075,1.16504541176
 04/07  11:00:00,276.865956835,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.233949371,104.41589796,10.5075,2.31055141142
 04/07  12:00:00,261.453314627,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.4794258039,79.8066388196,10.5075,1.16528698423
 04/07  13:00:00,258.40997602,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.7662838212,64.0935526371,10.5075,1.16523118404
 04/07  14:00:00,253.556888598,27.4764513271,0.00762460634574,0.0,62.886420148,41.4019203762,60.3564117284,48.683707775,10.5075,1.16520395339
 04/07  15:00:00,246.815144457,27.4764513271,0.00397034415928,0.0,62.886420148,41.4019203762,52.5044935456,40.8321142169,10.5075,1.16487932872
 04/07  16:00:00,244.082837188,27.4764513271,0.0,0.0,62.886420148,41.4019203762,58.3889559055,46.7165123538,10.5075,1.16494355176
 04/07  17:00:00,244.103761879,27.4764513271,0.0,0.0,62.886420148,41.4019203762,57.7292486123,46.0567700842,10.5075,1.16497852809
 04/07  18:00:00,240.398918598,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,70.6038953216,60.0989939312,9.34,1.16490139041
 04/07  19:00:00,227.284160538,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,98.5712523206,88.0663847519,9.34,1.16486756871
 04/07  20:00:00,198.409547818,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,125.247024418,115.909675955,8.1725,1.16484846334
 04/07  21:00:00,141.975341555,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,111.518421687,106.828421687,4.67,0.02
 04/07  22:00:00,90.2071013791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946568957,0.0,2.335,1.16446568957
 04/07  23:00:00,124.097863551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,94.6595251815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927141346,0.0,2.335,1.16427141346
 04/08  01:00:00,84.9089192549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,84.6506460936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,84.5216366696,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155602098,0.0,1.75125,1.1643102098
 04/08  04:00:00,91.2976087562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,90.855276544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,124.336627771,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,253.379861974,248.713037518,3.5025,1.16432445598
 04/08  07:00:00,130.418568777,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,230.068068473,226.545568473,3.5025,0.02
 04/08  08:00:00,195.454434259,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,187.277286775,180.275118139,5.8375,1.1646686365
 04/08  09:00:00,220.703064456,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,138.631226701,128.126574908,9.34,1.16465179353
 04/08  10:00:00,247.219476098,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.337936469,91.8104364691,10.5075,0.02
 04/08  11:00:00,277.721657671,27.4764513271,0.00817155467892,0.0,62.886420148,41.4019203762,81.1321026663,68.3140637562,10.5075,2.31053891007
 04/08  12:00:00,264.676144911,27.4764513271,0.0087514931409,0.0,62.886420148,41.4019203762,64.9458730342,53.273148406,10.5075,1.16522462821
 04/08  13:00:00,263.013660535,27.4764513271,0.00785571867171,0.0,62.886420148,41.4019203762,55.1635588651,43.4909908738,10.5075,1.1650679913
 04/08  14:00:00,258.843842001,27.4764513271,0.0431398251322,0.0,62.886420148,41.4019203762,45.7043821231,34.0317451236,10.5075,1.16513699954
 04/08  15:00:00,253.184191007,27.4764513271,0.229949849886,0.0,62.886420148,41.4019203762,41.4964214596,29.823750492,10.5075,1.16517096754
 04/08  16:00:00,251.556661203,27.4764513271,0.338631843901,0.0,62.886420148,41.4019203762,39.8349537737,28.1622648518,10.5075,1.16518892194
 04/08  17:00:00,249.416403775,27.4764513271,0.0662618466822,0.0,62.886420148,41.4019203762,46.5160228865,34.8435653304,10.5075,1.16495755611
 04/08  18:00:00,230.459120034,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,74.8288214543,65.4913946316,8.1725,1.16492682277
 04/08  19:00:00,196.235682994,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,106.299992221,99.2975613326,5.8375,1.16493088851
 04/08  20:00:00,181.959263546,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,131.248247727,124.245973391,5.8375,1.16477433583
 04/08  21:00:00,136.933751325,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,110.055210832,106.532710832,3.5025,0.02
 04/08  22:00:00,92.7755308142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577924437,0.0,1.75125,1.16452924437
 04/08  23:00:00,126.341499229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,96.523911395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565242398,0.0,1.75125,1.16440242398
 04/09  01:00:00,87.7476541527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  02:00:00,86.0221666915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,84.507019112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554526831,0.0,1.75125,1.16429526831
 04/09  04:00:00,90.2985453407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,89.7665397644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
