Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  06:00:00,124.236679855,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,280.811541509,276.144700864,3.5025,1.16434064572
 04/09  07:00:00,131.182958058,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,259.81942917,256.29692917,3.5025,0.02
 04/09  08:00:00,166.110154365,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,233.910076278,229.243209492,3.5025,1.16436678654
 04/09  09:00:00,141.059012509,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,226.978580409,223.456080409,3.5025,0.02
 04/09  10:00:00,175.468399897,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,202.26319529,194.093429649,7.005,1.16476564056
 04/09  11:00:00,206.152888017,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,185.363240406,177.193500388,7.005,1.16474001799
 04/09  12:00:00,217.544277799,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,148.287725898,138.927725898,9.34,0.02
 04/09  13:00:00,220.825640743,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,117.170429989,106.665557321,9.34,1.16487266743
 04/09  14:00:00,222.496068478,27.4764513271,0.00794931169001,0.0,41.9242800987,36.8599292233,88.4698616065,77.9649931742,9.34,1.16486843225
 04/09  15:00:00,221.840426674,27.4764513271,0.0088989748938,0.0,41.9242800987,36.8599292233,71.8169160751,61.3120118113,9.34,1.16490426379
 04/09  16:00:00,222.060586883,27.4764513271,0.00372202190928,0.0,41.9242800987,36.8599292233,64.6048573207,54.1000582287,9.34,1.16479909198
 04/09  17:00:00,191.025306611,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,71.515181158,63.3454153924,7.005,1.16476576565
 04/09  18:00:00,194.36016344,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,81.8117249297,77.1217249297,4.67,0.02
 04/09  19:00:00,185.626379645,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,115.199870932,109.365230436,4.67,1.16464049654
 04/09  20:00:00,171.965869729,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,133.593002342,128.903002342,4.67,0.02
 04/09  21:00:00,154.293917119,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,99.8282153777,93.9937177542,4.67,1.16449762345
 04/09  22:00:00,95.2565159281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,128.003177163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551254197,0.0,1.75125,1.16426254197
 04/09  24:00:00,98.9153534375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/10  01:00:00,92.6788674847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,91.0480952287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929269069,0.0,2.335,1.16429269069
 04/10  03:00:00,89.5722999377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  04:00:00,95.2994876547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,94.4890660259,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923627045,0.0,2.335,1.16423627045
 04/10  06:00:00,139.9440243,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,243.785859957,239.095859957,4.67,0.02
 04/10  07:00:00,147.328343871,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,214.359551084,209.669551084,4.67,0.02
 04/10  08:00:00,228.420436055,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,166.96793639,157.630793569,8.1725,1.16464282124
 04/10  09:00:00,265.276186454,27.4764513271,0.0,0.0,62.886420148,41.4019203762,104.809924901,93.1375544864,10.5075,1.16487041479
 04/10  10:00:00,262.267174202,27.4764513271,0.00989723648775,0.0,62.886420148,41.4019203762,69.2677379875,57.5952829063,10.5075,1.16495508116
 04/10  11:00:00,292.702572748,27.4764513271,0.914252059788,0.0,62.886420148,41.4019203762,43.0028134055,31.3301775394,10.5075,1.16513586614
 04/10  12:00:00,285.328677766,27.4764513271,3.25046947073,0.0,62.886420148,41.4019203762,21.3564043576,9.68344315872,10.5075,1.16546119886
 04/10  13:00:00,286.779961905,27.4764513271,5.03667712426,0.0,62.886420148,41.4019203762,11.6728997791,0.0,10.5075,1.16539977914
 04/10  14:00:00,281.67703896,27.4764513271,5.719064344,0.0,62.886420148,41.4019203762,11.6726192749,0.0,10.5075,1.16511927493
 04/10  15:00:00,277.658708926,27.4764513271,6.55025093908,0.0,62.886420148,41.4019203762,11.6725843178,0.0,10.5075,1.1650843178
 04/10  16:00:00,277.391288652,27.4764513271,7.02190002783,0.0,62.886420148,41.4019203762,11.6725976275,0.0,10.5075,1.16509762753
 04/10  17:00:00,275.080673246,27.4764513271,7.22530699905,0.0,62.886420148,41.4019203762,11.6726266683,0.0,10.5075,1.16512666835
 04/10  18:00:00,266.6064995,27.4764513271,5.48394219449,0.0,41.9242800987,36.8599292233,11.5715118898,1.06646731211,9.34,1.16504457772
 04/10  19:00:00,255.298076046,27.4764513271,1.3072602168,0.0,41.9242800987,36.8599292233,32.9836349369,22.4787204319,9.34,1.16491450499
 04/10  20:00:00,222.503178301,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,63.0957760382,53.7584758334,8.1725,1.16480020484
 04/10  21:00:00,157.820548075,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,46.9883178498,41.1536807559,4.67,1.1646370939
 04/10  22:00:00,98.1148438723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,132.669842697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,104.886942696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926632518,0.0,2.335,1.16426632518
 04/11  01:00:00,96.0383496955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,95.3561169479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,94.3990735186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925429771,0.0,2.335,1.16425429771
 04/11  04:00:00,115.498021735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,113.986381164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,157.980507541,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,209.462415344,203.628204591,4.67,1.16421075342
 04/11  07:00:00,159.104981982,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,174.609404629,169.919404629,4.67,0.02
 04/11  08:00:00,233.692732022,27.4764513271,0.00352184355898,0.0,34.9369000822,32.3179380704,120.081887506,110.744760794,8.1725,1.16462671112
 04/11  09:00:00,269.262311808,27.4764513271,0.0303024136512,0.0,62.886420148,41.4019203762,74.1575814702,63.6300814702,10.5075,0.02
 04/11  10:00:00,269.128513754,27.4764513271,2.2028822672,0.0,62.886420148,41.4019203762,42.5485198809,30.8760840809,10.5075,1.16493579995
 04/11  11:00:00,304.436753422,27.4764513271,5.10390292442,0.0,62.886420148,41.4019203762,14.0435468474,2.37084560092,10.5075,1.16520124645
 04/11  12:00:00,295.820734795,27.4764513271,6.35142973198,0.0,62.886420148,41.4019203762,12.8184309682,0.0,10.5075,2.31093096815
 04/11  13:00:00,292.258942785,27.4764513271,7.36316740292,0.0,62.886420148,41.4019203762,11.6728790918,0.0,10.5075,1.16537909175
 04/11  14:00:00,286.027386723,27.4764513271,8.64565632954,0.0,62.886420148,41.4019203762,11.6725541384,0.0,10.5075,1.16505413845
 04/11  15:00:00,282.442318789,27.4764513271,10.2401075449,0.0,62.886420148,41.4019203762,11.6724976583,0.0,10.5075,1.16499765827
 04/11  16:00:00,281.367630334,27.4764513271,10.760308891,0.0,62.886420148,41.4019203762,11.672513153,0.0,10.5075,1.16501315305
 04/11  17:00:00,277.861090473,27.4764513271,10.2721825796,0.0,62.886420148,41.4019203762,11.6725442519,0.0,10.5075,1.16504425185
 04/11  18:00:00,271.207891202,27.4764513271,8.64283855807,0.0,41.9242800987,36.8599292233,10.8472118867,0.342271071461,9.34,1.16494081527
 04/11  19:00:00,253.265510731,27.4764513271,4.54520943515,0.0,41.9242800987,36.8599292233,14.0938334682,3.58896450117,9.34,1.16486896705
 04/11  20:00:00,217.889131629,27.4764513271,0.341598404796,0.0,34.9369000822,32.3179380704,37.5487406953,28.2114014265,8.1725,1.16483926885
 04/11  21:00:00,153.729918762,27.4764513271,0.00455125931707,0.0,13.9747600329,18.6919646116,26.7514872457,22.0614872457,4.67,0.02
 04/11  22:00:00,100.470283345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944857804,0.0,2.335,1.16444857804
 04/11  23:00:00,132.794472326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,105.23439261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,96.7827483297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923688578,0.0,2.335,1.16423688578
 04/12  02:00:00,96.292104948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,95.104778771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,100.155720919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926632868,0.0,2.335,1.16426632868
 04/12  05:00:00,98.3170776584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,142.084066716,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,208.293865008,203.603865008,4.67,0.02
 04/12  07:00:00,152.568308273,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,171.61259732,165.778191291,4.67,1.16440602922
 04/12  08:00:00,241.518139457,27.4764513271,0.00356711935225,0.0,34.9369000822,32.3179380704,115.818097841,107.625597841,8.1725,0.02
 04/12  09:00:00,283.600130717,27.4764513271,0.215829766224,0.0,62.886420148,41.4019203762,63.4481588597,51.7758510288,10.5075,1.16480783092
 04/12  10:00:00,287.208422125,27.4764513271,2.17242338648,0.0,62.886420148,41.4019203762,35.1466472058,23.4741169565,10.5075,1.16503024934
 04/12  11:00:00,312.731297162,27.4764513271,4.95387607344,0.0,62.886420148,41.4019203762,13.9734106962,2.30076706944,10.5075,1.16514362675
 04/12  12:00:00,307.467098554,27.4764513271,6.38945407021,0.0,62.886420148,41.4019203762,11.6729438796,0.0,10.5075,1.16544387963
 04/12  13:00:00,306.247895871,27.4764513271,7.06877043721,0.0,62.886420148,41.4019203762,12.818213469,0.0,10.5075,2.31071346896
 04/12  14:00:00,299.542432469,27.4764513271,8.36680305504,0.0,62.886420148,41.4019203762,11.672708888,0.0,10.5075,1.16520888804
 04/12  15:00:00,295.789254496,27.4764513271,9.98290304654,0.0,62.886420148,41.4019203762,11.6726115012,0.0,10.5075,1.1651115012
 04/12  16:00:00,295.81759889,27.4764513271,10.7311272667,0.0,62.886420148,41.4019203762,11.6726326777,0.0,10.5075,1.16513267773
 04/12  17:00:00,291.714286788,27.4764513271,10.0060409121,0.0,62.886420148,41.4019203762,11.672669465,0.0,10.5075,1.16516946499
 04/12  18:00:00,283.297346418,27.4764513271,7.58653054534,0.0,41.9242800987,36.8599292233,11.6861410135,1.18111576341,9.34,1.16502525013
 04/12  19:00:00,277.571921193,27.4764513271,3.00690711644,0.0,41.9242800987,36.8599292233,10.8579532098,1.49795320984,9.34,0.02
 04/12  20:00:00,247.983220367,27.4764513271,0.182270417507,0.0,34.9369000822,32.3179380704,23.5228425731,14.185474221,8.1725,1.16486835211
 04/12  21:00:00,176.618196808,27.4764513271,0.0158213822826,0.0,13.9747600329,18.6919646116,12.0052478693,6.1706476641,4.67,1.16460020519
 04/12  22:00:00,116.625499731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,145.916584435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928010825,0.0,2.335,1.16428010825
 04/12  24:00:00,117.160228425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,105.074102461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,101.360025261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924265773,0.0,2.335,1.16424265773
 04/13  03:00:00,97.9842185283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,101.251683987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,98.1663516163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,136.30497558,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,213.19394652,207.359680845,4.67,1.16426567491
 04/13  07:00:00,142.309023034,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,196.075480637,191.385480637,4.67,0.02
 04/13  08:00:00,221.23543276,27.4764513271,0.00268467522479,0.0,34.9369000822,32.3179380704,148.569453744,139.232369756,8.1725,1.16458398815
 04/13  09:00:00,251.294425234,27.4764513271,0.0125580482351,0.0,62.886420148,41.4019203762,98.6576151034,86.9853093987,10.5075,1.16480570468
 04/13  10:00:00,243.920717643,27.4764513271,0.745082331996,0.0,62.886420148,41.4019203762,67.2120831357,55.5396990927,10.5075,1.16488404295
 04/13  11:00:00,275.002300269,27.4764513271,2.50922078245,0.0,62.886420148,41.4019203762,47.8235543427,36.1507234878,10.5075,1.16533085493
 04/13  12:00:00,259.367693556,27.4764513271,3.47543328516,0.0,62.886420148,41.4019203762,38.8547188693,27.1818447318,10.5075,1.16537413749
 04/13  13:00:00,259.108747825,27.4764513271,4.9310099468,0.0,62.886420148,41.4019203762,28.5047836293,16.8319763972,10.5075,1.1653072321
 04/13  14:00:00,254.824432624,27.4764513271,5.37478628406,0.0,62.886420148,41.4019203762,24.0115343278,12.3390115265,10.5075,1.16502280127
 04/13  15:00:00,248.23851078,27.4764513271,4.5052511142,0.0,62.886420148,41.4019203762,24.0891878686,12.4167055763,10.5075,1.16498229226
 04/13  16:00:00,244.290409236,27.4764513271,2.71623021046,0.0,62.886420148,41.4019203762,31.2540123249,19.5815223391,10.5075,1.16498998586
 04/13  17:00:00,238.403000613,27.4764513271,0.514059309412,0.0,62.886420148,41.4019203762,47.3190865238,35.6465733278,10.5075,1.165013196
 04/13  18:00:00,233.268719966,27.4764513271,0.00535037990619,0.0,41.9242800987,36.8599292233,73.4402108975,62.9352848434,9.34,1.16492605406
 04/13  19:00:00,224.43829733,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,98.8916418648,88.3867595682,9.34,1.16488229662
 04/13  20:00:00,199.46384419,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,117.616373995,108.279020922,8.1725,1.16485307343
 04/13  21:00:00,140.580914102,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,93.3500051653,88.6600051653,4.67,0.02
 04/13  22:00:00,82.4986009804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944469814,0.0,2.335,1.16444469814
 04/13  23:00:00,117.272376071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,87.7925487219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926996568,0.0,2.335,1.16426996568
 04/14  01:00:00,80.3075193152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,79.6839793826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,79.1805952904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,101.474468812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925578896,0.0,2.335,1.16425578896
 04/14  05:00:00,101.389006384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,144.233570023,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,270.504863641,265.814863641,4.67,0.02
 04/14  07:00:00,142.934673926,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,244.193011897,238.3585276,4.67,1.16448429687
 04/14  08:00:00,210.800715603,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,199.188562695,190.996062695,8.1725,0.02
 04/14  09:00:00,235.261663215,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.907380653,157.235064203,10.5075,1.16481645029
 04/14  10:00:00,225.668440001,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.972183739,142.299686514,10.5075,1.16499722503
 04/14  11:00:00,257.257081546,27.4764513271,0.00585119680473,0.0,62.886420148,41.4019203762,132.236992477,120.56417563,10.5075,1.16531684757
 04/14  12:00:00,239.785236345,27.4764513271,0.00631803771521,0.0,62.886420148,41.4019203762,117.58267114,104.764577017,10.5075,2.31059412388
 04/14  13:00:00,237.60199744,27.4764513271,0.00598482244784,0.0,62.886420148,41.4019203762,103.913117098,92.2404146759,10.5075,1.16520242202
 04/14  14:00:00,233.827209965,27.4764513271,0.00261443455257,0.0,62.886420148,41.4019203762,97.1161226838,85.4435029781,10.5075,1.16511970571
 04/14  15:00:00,230.176784238,27.4764513271,0.0,0.0,62.886420148,41.4019203762,90.8669927272,79.1944541035,10.5075,1.16503862377
 04/14  16:00:00,231.174129434,27.4764513271,0.0,0.0,62.886420148,41.4019203762,83.9768735585,72.3043215267,10.5075,1.16505203175
 04/14  17:00:00,231.262553192,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.5548994928,73.8823185469,10.5075,1.16508094591
 04/14  18:00:00,230.417664935,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,93.3694329817,82.8644798728,9.34,1.1649531089
 04/14  19:00:00,216.850560788,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,108.731586785,98.2267414091,9.34,1.16484537545
 04/14  20:00:00,193.916563609,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,122.058463572,113.865963572,8.1725,0.02
 04/14  21:00:00,138.303974671,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,102.679073605,96.8444050144,4.67,1.16466859016
 04/14  22:00:00,86.6642941808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,121.791883848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993345745,0.0,2.335,1.1643345745
 04/14  24:00:00,93.9409313725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,84.6526835048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557828685,0.0,1.75125,1.16432828685
 04/15  02:00:00,85.4061064016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,86.94684762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,95.9373910264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552078314,0.0,1.75125,1.16427078314
 04/15  05:00:00,97.271752748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,128.124650424,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,172.318828721,168.796328721,3.5025,0.02
 04/15  07:00:00,140.033378522,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,151.080026735,146.412933411,3.5025,1.16459332405
 04/15  08:00:00,205.840002071,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,114.307823828,108.450323828,5.8375,0.02
 04/15  09:00:00,228.97341883,27.4764513271,0.359024997469,0.0,41.9242800987,36.8599292233,76.3529955308,65.8482858124,9.34,1.16470971841
 04/15  10:00:00,257.551168314,27.4764513271,4.07749997677,0.0,62.886420148,41.4019203762,41.6613884071,29.9889998717,10.5075,1.16488853535
 04/15  11:00:00,289.463268043,27.4764513271,6.07291966371,0.0,62.886420148,41.4019203762,18.5905013072,6.91787931111,10.5075,1.16512199606
 04/15  12:00:00,278.444681515,27.4764513271,7.62222339631,0.0,62.886420148,41.4019203762,11.6728676572,0.0,10.5075,1.16536765719
 04/15  13:00:00,277.364108025,27.4764513271,8.85628276509,0.0,62.886420148,41.4019203762,12.8180459376,0.0,10.5075,2.31054593764
 04/15  14:00:00,274.289147081,27.4764513271,10.3308848379,0.0,62.886420148,41.4019203762,11.6725960936,0.0,10.5075,1.16509609365
 04/15  15:00:00,272.301681855,27.4764513271,11.7407034142,0.0,62.886420148,41.4019203762,11.6726082878,0.0,10.5075,1.1651082878
 04/15  16:00:00,274.079975835,27.4764513271,12.8140940518,0.0,62.886420148,41.4019203762,11.6726049684,0.0,10.5075,1.16510496845
 04/15  17:00:00,273.577938913,27.4764513271,12.8147041197,0.0,62.886420148,41.4019203762,11.6725861522,0.0,10.5075,1.16508615216
 04/15  18:00:00,249.158675096,27.4764513271,8.09054454795,0.0,34.9369000822,32.3179380704,10.8583431434,1.52082373969,8.1725,1.16501940367
 04/15  19:00:00,208.002404471,27.4764513271,3.61403981327,0.0,20.9621400493,23.2339557645,18.7258236794,12.8683236794,5.8375,0.02
 04/15  20:00:00,191.27470335,27.4764513271,0.972945747807,0.0,20.9621400493,23.2339557645,38.9650730242,31.9628011738,5.8375,1.1647718504
 04/15  21:00:00,140.940066513,27.4764513271,0.00199253509938,0.0,6.98738001645,14.1499734587,24.9890306082,20.3218961985,3.5025,1.16463440974
 04/15  22:00:00,94.8886932318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,128.425326548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570799469,0.0,1.75125,1.16445799469
 04/15  24:00:00,100.414584525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,89.3309557941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,87.4294395267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555831361,0.0,1.75125,1.16430831361
 04/16  03:00:00,85.7363944532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,90.4055687112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,87.0235902183,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553183568,0.0,1.75125,1.16428183568
 04/16  06:00:00,115.315863224,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,199.614493754,196.091993754,3.5025,0.02
 04/16  07:00:00,121.385368631,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,198.254067173,193.587235816,3.5025,1.16433135689
 04/16  08:00:00,161.392284452,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,155.548479071,152.025979071,3.5025,0.02
 04/16  09:00:00,138.972815713,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,125.755998587,122.233498587,3.5025,0.02
 04/16  10:00:00,179.86580734,27.4764513271,0.404837421417,0.0,27.9495200658,27.7759469175,82.5844325817,74.4146631913,7.005,1.16476939042
 04/16  11:00:00,216.545515833,27.4764513271,2.75997701032,0.0,27.9495200658,27.7759469175,50.6742698707,42.5044376902,7.005,1.16483218048
 04/16  12:00:00,234.916256271,27.4764513271,5.63131362158,0.0,41.9242800987,36.8599292233,26.089851288,15.5849206516,9.34,1.16493063639
 04/16  13:00:00,233.044935829,27.4764513271,6.30437027694,0.0,41.9242800987,36.8599292233,16.8084866195,6.30371425746,9.34,1.16477236207
 04/16  14:00:00,229.725222118,27.4764513271,7.22104970232,0.0,41.9242800987,36.8599292233,9.76590911272,0.405909112723,9.34,0.02
 04/16  15:00:00,226.725505861,27.4764513271,8.38876059809,0.0,41.9242800987,36.8599292233,10.5047535353,0.0,9.34,1.16475353531
 04/16  16:00:00,226.538748777,27.4764513271,8.81736646719,0.0,41.9242800987,36.8599292233,10.5048165772,0.0,9.34,1.16481657723
 04/16  17:00:00,193.597380383,27.4764513271,6.72745676061,0.0,27.9495200658,27.7759469175,8.60712123896,0.437338221501,7.005,1.16478301746
 04/16  18:00:00,196.236387061,27.4764513271,3.70354450659,0.0,13.9747600329,18.6919646116,20.2282263827,15.5382263827,4.67,0.02
 04/16  19:00:00,178.804092022,27.4764513271,0.640222341218,0.0,13.9747600329,18.6919646116,54.9878751433,49.1531998375,4.67,1.1646753058
 04/16  20:00:00,163.884710055,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,95.1763800781,89.3418612902,4.67,1.16451878794
 04/16  21:00:00,144.959784309,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,73.9043817787,69.2143817787,4.67,0.02
 04/16  22:00:00,84.9546456824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560939019,0.0,1.75125,1.16435939019
 04/16  23:00:00,121.217927623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,92.2848473885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,84.8759576019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992531206,0.0,2.335,1.1642531206
 04/17  02:00:00,83.5790982928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,83.0260070421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,89.3590962833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,88.7709310357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927183579,0.0,2.335,1.16427183579
 04/17  06:00:00,133.394783193,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,164.382601438,159.692601438,4.67,0.02
 04/17  07:00:00,142.543673414,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,147.539875082,142.849875082,4.67,0.02
 04/17  08:00:00,222.502908392,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,119.988174815,110.651017529,8.1725,1.16465728665
 04/17  09:00:00,256.391832588,27.4764513271,0.74556335516,0.0,62.886420148,41.4019203762,74.0089569472,62.33662286,10.5075,1.16483408723
 04/17  10:00:00,254.381854929,27.4764513271,4.24435031041,0.0,62.886420148,41.4019203762,43.7218911866,32.0495220148,10.5075,1.16486917188
 04/17  11:00:00,285.628789355,27.4764513271,5.84066542436,0.0,62.886420148,41.4019203762,27.5154725575,15.8427307458,10.5075,1.16524181169
 04/17  12:00:00,272.898669232,27.4764513271,6.69934032248,0.0,62.886420148,41.4019203762,14.803259091,3.13050193528,10.5075,1.16525715575
 04/17  13:00:00,270.497845854,27.4764513271,7.68532383003,0.0,62.886420148,41.4019203762,11.6726863974,0.0,10.5075,1.16518639743
 04/17  14:00:00,268.886427736,27.4764513271,9.48124164163,0.0,62.886420148,41.4019203762,12.8176781245,0.0,10.5075,2.31017812451
 04/17  15:00:00,270.335185445,27.4764513271,12.6813407298,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  16:00:00,267.955094292,27.4764513271,12.5027993293,0.0,62.886420148,41.4019203762,11.6726350215,0.0,10.5075,1.1651350215
 04/17  17:00:00,263.007031423,27.4764513271,10.9245247453,0.0,62.886420148,41.4019203762,11.67264992,0.0,10.5075,1.16514991998
 04/17  18:00:00,254.568756001,27.4764513271,7.46053877276,0.0,41.9242800987,36.8599292233,14.3268938282,3.82183797906,9.34,1.16505584915
 04/17  19:00:00,243.039334262,27.4764513271,3.28940355438,0.0,41.9242800987,36.8599292233,34.8103530025,24.3055306,9.34,1.16482240254
 04/17  20:00:00,214.636443236,27.4764513271,1.10063059632,0.0,34.9369000822,32.3179380704,46.1099289222,36.7726388334,8.1725,1.16479008883
 04/17  21:00:00,151.593995032,27.4764513271,0.0488481638012,0.0,13.9747600329,18.6919646116,26.4476981178,20.6130797087,4.67,1.16461840912
 04/17  22:00:00,92.8343459307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  23:00:00,124.324776552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,94.6490792993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924703143,0.0,2.335,1.16424703143
 04/18  01:00:00,84.7365782001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,83.063500476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,81.50927615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923049522,0.0,2.335,1.16423049522
 04/18  04:00:00,103.451443431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,103.043228544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,147.78934935,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,186.517321552,181.827321552,4.67,0.02
 04/18  07:00:00,153.432373527,27.4764513271,0.00309367905213,0.0,13.9747600329,18.6919646116,144.572155404,138.737677355,4.67,1.16447804931
 04/18  08:00:00,223.96289528,27.4764513271,0.0046070133465,0.0,34.9369000822,32.3179380704,109.304123568,99.9670423241,8.1725,1.16458124395
 04/18  09:00:00,258.884902826,27.4764513271,2.34334855844,0.0,62.886420148,41.4019203762,62.6930073036,52.1655073036,10.5075,0.02
 04/18  10:00:00,255.264441961,27.4764513271,5.4933530059,0.0,62.886420148,41.4019203762,37.4358296786,25.7634578353,10.5075,1.16487184324
 04/18  11:00:00,287.223285207,27.4764513271,6.6921694884,0.0,62.886420148,41.4019203762,20.7115370199,9.03891821807,10.5075,1.16511880181
 04/18  12:00:00,274.968280006,27.4764513271,7.48565298051,0.0,62.886420148,41.4019203762,12.8182138477,0.0,10.5075,2.3107138477
 04/18  13:00:00,274.977518996,27.4764513271,9.21127992664,0.0,62.886420148,41.4019203762,11.6727505334,0.0,10.5075,1.16525053338
 04/18  14:00:00,272.979008516,27.4764513271,10.8563735338,0.0,62.886420148,41.4019203762,11.6726607884,0.0,10.5075,1.16516078841
 04/18  15:00:00,268.776928681,27.4764513271,11.3041013865,0.0,62.886420148,41.4019203762,11.6725724834,0.0,10.5075,1.16507248335
 04/18  16:00:00,270.167598265,27.4764513271,12.0915908746,0.0,62.886420148,41.4019203762,11.6725777133,0.0,10.5075,1.16507771334
 04/18  17:00:00,267.840400414,27.4764513271,11.6299133195,0.0,62.886420148,41.4019203762,11.6725983023,0.0,10.5075,1.1650983023
 04/18  18:00:00,252.180895888,27.4764513271,5.55988437352,0.0,41.9242800987,36.8599292233,18.2589166128,7.75395022714,9.34,1.16496638569
 04/18  19:00:00,231.260429348,27.4764513271,0.783248709985,0.0,41.9242800987,36.8599292233,43.8761199489,33.3712699754,9.34,1.16484997349
 04/18  20:00:00,204.257127006,27.4764513271,0.0874050316526,0.0,34.9369000822,32.3179380704,60.0040896481,51.8115896481,8.1725,0.02
 04/18  21:00:00,143.483069645,27.4764513271,0.00605686701012,0.0,13.9747600329,18.6919646116,41.7446566525,35.9100594666,4.67,1.16459718589
 04/18  22:00:00,90.0265135051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,124.199407418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933179331,0.0,2.335,1.16433179331
 04/18  24:00:00,96.6315704688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,88.4473879001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,88.9520486277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923113481,0.0,2.335,1.16423113481
 04/19  03:00:00,89.9852779925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,96.6758345244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,94.6827014634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924486824,0.0,2.335,1.16424486824
 04/19  06:00:00,135.228011498,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,195.788962578,191.098962578,4.67,0.02
 04/19  07:00:00,141.800473388,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,195.083614902,190.393614902,4.67,0.02
 04/19  08:00:00,216.341387164,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,170.313514174,160.976361739,8.1725,1.16465243535
 04/19  09:00:00,241.037041254,27.4764513271,0.0037201353816,0.0,62.886420148,41.4019203762,143.532535884,131.860304493,10.5075,1.1647313903
 04/19  10:00:00,230.694501474,27.4764513271,0.00597230330863,0.0,62.886420148,41.4019203762,127.222986348,115.550515195,10.5075,1.16497115265
 04/19  11:00:00,262.652966126,27.4764513271,0.00706911099563,0.0,62.886420148,41.4019203762,105.401921687,93.7292929418,10.5075,1.16512874475
 04/19  12:00:00,246.284446628,27.4764513271,0.00742182533277,0.0,62.886420148,41.4019203762,87.7167693122,76.0438408767,10.5075,1.16542843544
 04/19  13:00:00,243.661507944,27.4764513271,0.00700795472505,0.0,62.886420148,41.4019203762,75.4989894145,63.8261396797,10.5075,1.16534973481
 04/19  14:00:00,240.028797578,27.4764513271,0.00303085141922,0.0,62.886420148,41.4019203762,66.3943551726,54.7217978044,10.5075,1.16505736815
 04/19  15:00:00,235.382000579,27.4764513271,0.0,0.0,62.886420148,41.4019203762,63.3116763763,51.6391707307,10.5075,1.16500564564
 04/19  16:00:00,233.905466078,27.4764513271,0.0,0.0,62.886420148,41.4019203762,69.628064127,57.9555629169,10.5075,1.16500121005
 04/19  17:00:00,230.950174973,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.5379805235,75.865468442,10.5075,1.16501208152
 04/19  18:00:00,225.506758711,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,121.500806232,110.995891791,9.34,1.16491444081
 04/19  19:00:00,218.067851968,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,154.969127013,144.464266736,9.34,1.16486027705
 04/19  20:00:00,196.460793534,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,170.002175499,160.664855011,8.1725,1.16482048888
 04/19  21:00:00,139.347069976,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,140.620827906,135.930827906,4.67,0.02
 04/19  22:00:00,81.4007847839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945978972,0.0,2.335,1.16445978972
 04/19  23:00:00,116.258449933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,86.1147177186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923098816,0.0,2.335,1.16423098816
 04/20  01:00:00,78.9032277899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,78.6185493472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,78.5118026274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,84.9696268458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921283322,0.0,2.335,1.16421283322
 04/20  05:00:00,88.2700880039,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,7.86139367874,5.50639367874,2.335,0.02
 04/20  06:00:00,127.026740957,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,321.886637348,317.196637348,4.67,0.02
 04/20  07:00:00,133.439538829,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,283.022980916,277.188547429,4.67,1.16443348712
 04/20  08:00:00,210.923402476,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,229.626250709,221.433750709,8.1725,0.02
 04/20  09:00:00,238.358304186,27.4764513271,0.0,0.0,62.886420148,41.4019203762,186.899779219,175.227470327,10.5075,1.16480889199
 04/20  10:00:00,230.458109929,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.929832461,150.257415029,10.5075,1.16491743189
 04/20  11:00:00,262.957174855,27.4764513271,0.0,0.0,62.886420148,41.4019203762,133.329814749,121.657094948,10.5075,1.16521980094
 04/20  12:00:00,246.392298209,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.963199853,101.290490464,10.5075,1.16520938913
 04/20  13:00:00,243.459526502,27.4764513271,0.0,0.0,62.886420148,41.4019203762,103.994637408,91.1763637657,10.5075,2.31077364241
 04/20  14:00:00,239.069006064,27.4764513271,0.0,0.0,62.886420148,41.4019203762,93.4970188781,81.8243010412,10.5075,1.16521783689
 04/20  15:00:00,235.284640681,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.3725586974,73.6999519995,10.5075,1.16510669788
 04/20  16:00:00,235.367681534,27.4764513271,0.0,0.0,62.886420148,41.4019203762,84.4155395225,72.7429279579,10.5075,1.16511156468
 04/20  17:00:00,234.985353687,27.4764513271,0.0,0.0,62.886420148,41.4019203762,88.4298824841,76.7572507847,10.5075,1.16513169946
 04/20  18:00:00,228.407361612,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,121.808120373,111.303145478,9.34,1.16497489464
 04/20  19:00:00,218.624222329,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,152.411459843,143.051459843,9.34,0.02
 04/20  20:00:00,196.728572929,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,172.182306289,162.844999513,8.1725,1.16480677664
 04/20  21:00:00,139.432467166,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,148.638929869,142.80440015,4.67,1.16452971891
 04/20  22:00:00,81.5838136392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,116.666256117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992880228,0.0,2.335,1.1642880228
 04/20  24:00:00,86.7773494884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,79.6066420696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,79.0055163802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923447293,0.0,2.335,1.16423447293
 04/21  03:00:00,78.6350768427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,100.815887634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,108.557932871,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.5215383116,10.1665383116,2.335,0.02
 04/21  06:00:00,144.127999642,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,308.111834265,302.277598589,4.67,1.16423567661
 04/21  07:00:00,143.250920144,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,255.121642502,250.431642502,4.67,0.02
 04/21  08:00:00,213.6683019,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,195.362628961,186.025506138,8.1725,1.16462282322
 04/21  09:00:00,244.107313249,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.006040425,122.333854961,10.5075,1.16468546404
 04/21  10:00:00,236.467284922,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.336542996,89.8090429965,10.5075,0.02
 04/21  11:00:00,268.743346748,27.4764513271,0.15152711374,0.0,62.886420148,41.4019203762,75.9408301017,63.1228813087,10.5075,2.31044879301
 04/21  12:00:00,254.819766547,27.4764513271,1.01453583691,0.0,62.886420148,41.4019203762,57.9969070768,46.3242148832,10.5075,1.16519219366
 04/21  13:00:00,254.228966985,27.4764513271,2.64586254013,0.0,62.886420148,41.4019203762,42.4392724188,30.7663791825,10.5075,1.16539323631
 04/21  14:00:00,252.06326426,27.4764513271,4.0718890183,0.0,62.886420148,41.4019203762,30.8268693752,19.1543132419,10.5075,1.16505613333
 04/21  15:00:00,248.869927716,27.4764513271,4.75241661675,0.0,62.886420148,41.4019203762,23.7595779735,12.08709646,10.5075,1.16498151346
 04/21  16:00:00,249.751023761,27.4764513271,5.24058923143,0.0,62.886420148,41.4019203762,21.4246585992,9.75218178055,10.5075,1.16497681869
 04/21  17:00:00,251.053409157,27.4764513271,5.91499618066,0.0,62.886420148,41.4019203762,21.6397455681,9.96725825899,10.5075,1.16498730914
 04/21  18:00:00,246.079321334,27.4764513271,3.23487348536,0.0,41.9242800987,36.8599292233,34.2521079159,23.7472409595,9.34,1.16486695641
 04/21  19:00:00,226.628017218,27.4764513271,0.240987759501,0.0,41.9242800987,36.8599292233,64.6492998603,54.1445211765,9.34,1.16477868379
 04/21  20:00:00,199.555970229,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,87.6988275931,78.3615960151,8.1725,1.16473157805
 04/21  21:00:00,141.02775146,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,59.4218670799,54.7318670799,4.67,0.02
 04/21  22:00:00,87.1282964982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943766853,0.0,2.335,1.16443766853
 04/21  23:00:00,120.689475882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,91.506479599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,80.8369384147,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558284534,0.0,1.75125,1.16433284534
 04/22  02:00:00,80.7071851686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,80.243658341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,86.1900016088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553553975,0.0,1.75125,1.16428553975
 04/22  05:00:00,84.9478834904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,115.047404791,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,211.942520837,208.420020837,3.5025,0.02
 04/22  07:00:00,120.916730454,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,204.771147592,200.104106521,3.5025,1.16454107077
 04/22  08:00:00,186.036536806,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,175.033048915,169.175548915,5.8375,0.02
 04/22  09:00:00,208.071157181,27.4764513271,0.00306044529076,0.0,41.9242800987,36.8599292233,130.02550071,119.520780995,9.34,1.16471971578
 04/22  10:00:00,236.645829232,27.4764513271,0.0120416202771,0.0,62.886420148,41.4019203762,91.2009265801,79.5284936731,10.5075,1.16493290698
 04/22  11:00:00,270.649959566,27.4764513271,0.660066234652,0.0,62.886420148,41.4019203762,62.7676131961,51.0949657293,10.5075,1.16514746682
 04/22  12:00:00,259.16040233,27.4764513271,2.86804870064,0.0,62.886420148,41.4019203762,43.1647825186,31.4919086095,10.5075,1.16537390911
 04/22  13:00:00,259.003799342,27.4764513271,4.78501574879,0.0,62.886420148,41.4019203762,30.6402448008,17.8222284582,10.5075,2.31051634259
 04/22  14:00:00,258.067270224,27.4764513271,6.3620878046,0.0,62.886420148,41.4019203762,16.536107447,4.86354447743,10.5075,1.16506296953
 04/22  15:00:00,256.060665266,27.4764513271,7.18961251343,0.0,62.886420148,41.4019203762,11.6725606879,0.0,10.5075,1.16506068785
 04/22  16:00:00,258.993828619,27.4764513271,8.18966077213,0.0,62.886420148,41.4019203762,11.6725432344,0.0,10.5075,1.16504323442
 04/22  17:00:00,261.530543137,27.4764513271,9.26020997009,0.0,62.886420148,41.4019203762,11.6725106163,0.0,10.5075,1.16501061631
 04/22  18:00:00,242.047664965,27.4764513271,6.1279270758,0.0,34.9369000822,32.3179380704,13.7653676074,4.42793659025,8.1725,1.16493101713
 04/22  19:00:00,199.626489027,27.4764513271,1.91671603125,0.0,20.9621400493,23.2339557645,39.6878900954,33.8303900954,5.8375,0.02
 04/22  20:00:00,184.170915004,27.4764513271,0.0261058245263,0.0,20.9621400493,23.2339557645,61.3365014597,54.3343263794,5.8375,1.16467508031
 04/22  21:00:00,135.353112569,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,43.7083867367,39.0413585684,3.5025,1.16452816823
 04/22  22:00:00,87.7770430748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  23:00:00,120.688379347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569663374,0.0,1.75125,1.16444663374
 04/22  24:00:00,91.2082777074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,81.4636148881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,80.6876358831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551907316,0.0,1.75125,1.16426907316
 04/23  03:00:00,80.0825603611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,86.5407164096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,86.4357173608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555792656,0.0,1.75125,1.16430792656
 04/23  06:00:00,117.74456233,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,193.274956101,189.752456101,3.5025,0.02
 04/23  07:00:00,129.695410817,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,164.531280331,161.008780331,3.5025,0.02
 04/23  08:00:00,173.157962189,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,121.973540433,117.30661222,3.5025,1.16442821276
 04/23  09:00:00,153.46209406,27.4764513271,0.0154637191766,0.0,6.98738001645,14.1499734587,89.1540316727,85.6315316727,3.5025,0.02
 04/23  10:00:00,192.516915761,27.4764513271,1.79019726114,0.0,27.9495200658,27.7759469175,56.1766710492,48.0069435176,7.005,1.1647275316
 04/23  11:00:00,226.73487723,27.4764513271,3.16337915462,0.0,27.9495200658,27.7759469175,31.2953899939,23.1257200585,7.005,1.16466993539
 04/23  12:00:00,247.551898725,27.4764513271,5.93478404886,0.0,41.9242800987,36.8599292233,11.8392742626,1.33452105406,9.34,1.16475320859
 04/23  13:00:00,247.883862091,27.4764513271,7.36702555569,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  14:00:00,244.840218892,27.4764513271,9.07098245528,0.0,41.9242800987,36.8599292233,10.5047312521,0.0,9.34,1.16473125209
 04/23  15:00:00,239.357074032,27.4764513271,10.6114610574,0.0,41.9242800987,36.8599292233,10.5047365399,0.0,9.34,1.1647365399
 04/23  16:00:00,238.15432925,27.4764513271,11.6066251303,0.0,41.9242800987,36.8599292233,10.504792558,0.0,9.34,1.16479255799
 04/23  17:00:00,204.653649947,27.4764513271,9.99566971611,0.0,27.9495200658,27.7759469175,8.16973498706,0.0,7.005,1.16473498706
 04/23  18:00:00,203.189655916,27.4764513271,5.28310619886,0.0,13.9747600329,18.6919646116,7.45514416016,2.76514416016,4.67,0.02
 04/23  19:00:00,188.699917449,27.4764513271,2.0607323306,0.0,13.9747600329,18.6919646116,31.7206575981,25.8862312443,4.67,1.16442635375
 04/23  20:00:00,173.472330113,27.4764513271,0.00497910434888,0.0,13.9747600329,18.6919646116,61.610503023,56.920503023,4.67,0.02
 04/23  21:00:00,154.087265848,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,39.438107414,33.6036755528,4.67,1.16443186128
 04/23  22:00:00,93.5690258386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,125.382033714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551291958,0.0,1.75125,1.16426291958
 04/23  24:00:00,97.8913635781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,90.9111677516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,88.3868709652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992784523,0.0,2.335,1.1642784523
 04/24  03:00:00,85.7131421214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,91.0549944656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,90.0840719091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,131.801169829,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,196.745321577,190.911057172,4.67,1.16426440438
 04/24  07:00:00,142.315404942,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,176.426889139,171.736889139,4.67,0.02
 04/24  08:00:00,223.192226853,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,142.536965869,133.199809047,8.1725,1.16465682235
 04/24  09:00:00,254.156640093,27.4764513271,0.00701925113392,0.0,62.886420148,41.4019203762,105.841936907,94.1697231242,10.5075,1.16471378328
 04/24  10:00:00,245.702140537,27.4764513271,0.00936080318168,0.0,62.886420148,41.4019203762,86.2331119108,75.7056119108,10.5075,0.02
 04/24  11:00:00,275.683015664,27.4764513271,0.00887194545446,0.0,62.886420148,41.4019203762,72.6219591139,59.8039821147,10.5075,2.31047699921
 04/24  12:00:00,261.30581775,27.4764513271,0.222154536298,0.0,62.886420148,41.4019203762,56.3630933448,44.6903969544,10.5075,1.16519639037
 04/24  13:00:00,261.648234975,27.4764513271,1.49845943143,0.0,62.886420148,41.4019203762,38.8217513193,27.1488620678,10.5075,1.16538925148
 04/24  14:00:00,261.116422437,27.4764513271,3.75808094849,0.0,62.886420148,41.4019203762,24.6850734034,13.0125250857,10.5075,1.16504831773
 04/24  15:00:00,258.5662752,27.4764513271,5.34175315299,0.0,62.886420148,41.4019203762,14.1894516841,2.51698367519,10.5075,1.1649680089
 04/24  16:00:00,256.204117562,27.4764513271,5.3397635487,0.0,62.886420148,41.4019203762,14.5914957126,2.91903869634,10.5075,1.16495701627
 04/24  17:00:00,252.195340661,27.4764513271,4.67980500178,0.0,62.886420148,41.4019203762,21.1199466302,9.44748555874,10.5075,1.16496107146
 04/24  18:00:00,244.44883444,27.4764513271,1.64184500859,0.0,41.9242800987,36.8599292233,37.2225415093,26.7174958464,9.34,1.16504566293
 04/24  19:00:00,234.055852304,27.4764513271,0.0575234896374,0.0,41.9242800987,36.8599292233,66.3728366285,55.8680948164,9.34,1.16474181208
 04/24  20:00:00,206.614563356,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,91.4408756509,82.5188714517,8.1725,0.749504199185
 04/24  21:00:00,146.014963036,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,70.3464118419,65.2414557844,4.67,0.434956057434
 04/24  22:00:00,87.8370985282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939353944,0.0,2.335,1.16439353944
 04/24  23:00:00,120.863604744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,91.4154353158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,83.3994828417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,82.5277589867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928828491,0.0,2.335,1.16428828491
 04/25  03:00:00,81.9252502508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,103.917825074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,103.431792851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923140393,0.0,2.335,1.16423140393
 04/25  06:00:00,142.208619725,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.757662178,233.067662178,4.67,0.02
 04/25  07:00:00,145.756345847,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,217.089135598,212.399135598,4.67,0.02
 04/25  08:00:00,213.761485689,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,191.604622901,182.267476925,8.1725,1.16464597603
 04/25  09:00:00,241.920351659,27.4764513271,0.0,0.0,62.886420148,41.4019203762,151.225466755,139.553208409,10.5075,1.16475834634
 04/25  10:00:00,234.831689524,27.4764513271,0.0025156270804,0.0,62.886420148,41.4019203762,128.520879988,116.848397837,10.5075,1.16498215066
 04/25  11:00:00,265.157044827,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.686401701,104.013778207,10.5075,1.16512349376
 04/25  12:00:00,248.184550654,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.531453868,95.8585486244,10.5075,1.1654052437
 04/25  13:00:00,247.008489637,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.5951228202,83.9223083649,10.5075,1.1653144553
 04/25  14:00:00,242.912573329,27.4764513271,0.0,0.0,62.886420148,41.4019203762,89.4799752961,77.8074615142,10.5075,1.16501378184
