Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  15:00:00,238.943845915,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.0900123349,73.4175620294,10.5075,1.16495030546
 04/25  16:00:00,239.054287726,27.4764513271,0.0,0.0,62.886420148,41.4019203762,82.4261134978,70.7536800657,10.5075,1.16493343204
 04/25  17:00:00,238.0530819,27.4764513271,0.0,0.0,62.886420148,41.4019203762,88.4012410243,76.728809461,10.5075,1.16493156329
 04/25  18:00:00,235.425884187,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,99.6516626443,89.1466298953,9.34,1.16503274898
 04/25  19:00:00,222.656119026,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,114.004479928,103.499722077,9.34,1.1647578514
 04/25  20:00:00,198.04261879,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,134.006330282,124.669123104,8.1725,1.16470717786
 04/25  21:00:00,141.425880413,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,113.322295568,108.632295568,4.67,0.02
 04/25  22:00:00,89.4210340725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994358558,0.0,2.335,1.1644358558
 04/25  23:00:00,123.725705308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,94.499571575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,86.8875709253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926875418,0.0,2.335,1.16426875418
 04/26  02:00:00,86.0145072787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,85.0024070977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,90.6073301899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922247973,0.0,2.335,1.16422247973
 04/26  05:00:00,89.5593426316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,127.811347975,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,305.175127232,300.485127232,4.67,0.02
 04/26  07:00:00,140.671420965,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,264.311159316,258.476749674,4.67,1.16440964165
 04/26  08:00:00,219.420737501,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,222.426390134,214.233890134,8.1725,0.02
 04/26  09:00:00,247.665709615,27.4764513271,0.0,0.0,62.886420148,41.4019203762,181.200478507,169.528205057,10.5075,1.16477344997
 04/26  10:00:00,238.977638464,27.4764513271,0.0,0.0,62.886420148,41.4019203762,162.93521722,151.262756346,10.5075,1.16496087394
 04/26  11:00:00,267.396232823,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.140703547,149.467898621,10.5075,1.16530492596
 04/26  12:00:00,249.607121616,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.24189945,148.569099902,10.5075,1.16529954828
 04/26  13:00:00,248.47315899,27.4764513271,0.0,0.0,62.886420148,41.4019203762,140.418144574,128.745433869,10.5075,1.16521070542
 04/26  14:00:00,248.00390206,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.583002397,107.765328264,10.5075,2.31017413358
 04/26  15:00:00,248.530877479,27.4764513271,0.0,0.0,62.886420148,41.4019203762,98.3453240993,87.8178240993,10.5075,0.02
 04/26  16:00:00,249.445760754,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.2366741991,83.5640698926,10.5075,1.16510430651
 04/26  17:00:00,248.0773589,27.4764513271,0.0,0.0,62.886420148,41.4019203762,98.102313743,86.4297136363,10.5075,1.16510010674
 04/26  18:00:00,243.760842269,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,109.419589696,98.9145999116,9.34,1.16498978436
 04/26  19:00:00,236.850301743,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,136.195713378,125.690969696,9.34,1.16474368209
 04/26  20:00:00,212.699045125,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,156.29862158,146.961426745,8.1725,1.16469483428
 04/26  21:00:00,152.685045301,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,130.182913475,125.492913475,4.67,0.02
 04/26  22:00:00,96.6946324232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944799925,0.0,2.335,1.16444799925
 04/26  23:00:00,130.242279037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,100.042817247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927346197,0.0,2.335,1.16427346197
 04/27  01:00:00,91.1166126373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  02:00:00,88.9410889409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,87.3968278114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,92.8681940158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925063541,0.0,2.335,1.16425063541
 04/27  05:00:00,91.362558918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,129.702478705,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,292.169072453,287.479072453,4.67,0.02
 04/27  07:00:00,142.8933702,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,250.890269879,245.055808401,4.67,1.16446147785
 04/27  08:00:00,222.433137196,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,195.931335134,187.738835134,8.1725,0.02
 04/27  09:00:00,254.686148124,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.271764098,133.599446418,10.5075,1.16481767983
 04/27  10:00:00,247.873596419,27.4764513271,0.0,0.0,62.886420148,41.4019203762,113.94492944,102.272519526,10.5075,1.16490991433
 04/27  11:00:00,279.407637312,27.4764513271,0.0153201591174,0.0,62.886420148,41.4019203762,81.6550404146,69.982349224,10.5075,1.1651911906
 04/27  12:00:00,270.305094591,27.4764513271,0.362122342385,0.0,62.886420148,41.4019203762,53.245640246,41.5729750249,10.5075,1.16516522113
 04/27  13:00:00,273.083297055,27.4764513271,2.94058206057,0.0,62.886420148,41.4019203762,29.1277081297,16.3095760704,10.5075,2.3106320593
 04/27  14:00:00,267.119172414,27.4764513271,5.08518830142,0.0,62.886420148,41.4019203762,16.415429308,4.74280148071,10.5075,1.16512782728
 04/27  15:00:00,263.18880546,27.4764513271,6.48657133329,0.0,62.886420148,41.4019203762,11.6725042967,0.0,10.5075,1.16500429671
 04/27  16:00:00,263.77539215,27.4764513271,7.26355726622,0.0,62.886420148,41.4019203762,11.6724942934,0.0,10.5075,1.16499429336
 04/27  17:00:00,261.315771824,27.4764513271,7.42258438013,0.0,62.886420148,41.4019203762,11.67249925,0.0,10.5075,1.16499925002
 04/27  18:00:00,255.019651947,27.4764513271,5.33163562367,0.0,41.9242800987,36.8599292233,13.1431425973,3.7831425973,9.34,0.02
 04/27  19:00:00,243.916606548,27.4764513271,1.29039591151,0.0,41.9242800987,36.8599292233,37.8162843619,27.3114057113,9.34,1.16487865063
 04/27  20:00:00,212.974011233,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,62.9620829778,53.6247551787,8.1725,1.16482779913
 04/27  21:00:00,148.936498151,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,46.4825803047,40.647937076,4.67,1.16464322871
 04/27  22:00:00,88.7808230955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,121.483634966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,91.7292482939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927074862,0.0,2.335,1.16427074862
 04/28  01:00:00,83.177056844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,82.14786972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,81.3622509688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924747455,0.0,2.335,1.16424747455
 04/28  04:00:00,103.315873632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,103.148175211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,142.804854246,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,201.563916224,196.873916224,4.67,0.02
 04/28  07:00:00,148.587254734,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,174.482005318,168.6475234,4.67,1.16448191777
 04/28  08:00:00,221.448949943,27.4764513271,0.00331252075218,0.0,34.9369000822,32.3179380704,126.029443892,116.692378245,8.1725,1.16456564664
 04/28  09:00:00,253.583684654,27.4764513271,0.769855221068,0.0,62.886420148,41.4019203762,74.7416120697,64.2141120697,10.5075,0.02
 04/28  10:00:00,248.876942495,27.4764513271,3.97207324064,0.0,62.886420148,41.4019203762,49.2632059851,37.5908776769,10.5075,1.16482830821
 04/28  11:00:00,282.811509645,27.4764513271,5.95704682495,0.0,62.886420148,41.4019203762,29.3167604778,17.6439495643,10.5075,1.16531091353
 04/28  12:00:00,271.127865056,27.4764513271,6.98846575654,0.0,62.886420148,41.4019203762,16.5679005409,3.74990889027,10.5075,2.31049165059
 04/28  13:00:00,270.309932634,27.4764513271,8.18525906225,0.0,62.886420148,41.4019203762,11.6728874765,0.0,10.5075,1.16538747654
 04/28  14:00:00,268.616165811,27.4764513271,9.90040591172,0.0,62.886420148,41.4019203762,11.6725004611,0.0,10.5075,1.16500046109
 04/28  15:00:00,263.339432556,27.4764513271,10.3435463865,0.0,62.886420148,41.4019203762,11.672393802,0.0,10.5075,1.16489380199
 04/28  16:00:00,257.798103212,27.4764513271,8.93918525179,0.0,62.886420148,41.4019203762,11.6726010851,0.0,10.5075,1.16510108509
 04/28  17:00:00,246.966192375,27.4764513271,4.04748496106,0.0,62.886420148,41.4019203762,19.8156625079,8.1430587918,10.5075,1.16510371605
 04/28  18:00:00,241.418784879,27.4764513271,0.957937353382,0.0,41.9242800987,36.8599292233,35.8585211488,25.3535874535,9.34,1.16493369522
 04/28  19:00:00,227.964032339,27.4764513271,0.213697561279,0.0,41.9242800987,36.8599292233,48.8516113206,39.4916113206,9.34,0.02
 04/28  20:00:00,200.816283879,27.4764513271,0.0281085583785,0.0,34.9369000822,32.3179380704,72.7441488613,63.4068950722,8.1725,1.1647537891
 04/28  21:00:00,140.646981538,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,55.3210874916,49.4864822379,4.67,1.16460525366
 04/28  22:00:00,87.1727703313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,120.380872779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930231063,0.0,2.335,1.16430231063
 04/28  24:00:00,90.9658869177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,80.0126843952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,79.4920152285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558101077,0.0,1.75125,1.16433101077
 04/29  03:00:00,79.4504092209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,87.7676791956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,89.3644145862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551680358,0.0,1.75125,1.16426680358
 04/29  06:00:00,118.693617083,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,169.076521427,165.554021427,3.5025,0.02
 04/29  07:00:00,136.191015137,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,141.489424433,137.966924433,3.5025,0.02
 04/29  08:00:00,204.649513222,27.4764513271,0.00493806827032,0.0,20.9621400493,23.2339557645,106.248414277,99.2462448429,5.8375,1.16466943436
 04/29  09:00:00,231.283184001,27.4764513271,0.502649545393,0.0,41.9242800987,36.8599292233,68.8168930512,58.3122877727,9.34,1.16460527844
 04/29  10:00:00,260.402398769,27.4764513271,3.66220247289,0.0,62.886420148,41.4019203762,39.878015188,28.2056024072,10.5075,1.16491278079
 04/29  11:00:00,291.40553545,27.4764513271,5.65280633107,0.0,62.886420148,41.4019203762,21.0763930475,9.4036964774,10.5075,1.16519657012
 04/29  12:00:00,276.888338944,27.4764513271,6.27389954065,0.0,62.886420148,41.4019203762,12.6833297184,1.01066010544,10.5075,1.165169613
 04/29  13:00:00,273.381568366,27.4764513271,7.11736105612,0.0,62.886420148,41.4019203762,11.6728590505,0.0,10.5075,1.16535905048
 04/29  14:00:00,268.486487485,27.4764513271,8.14489133563,0.0,62.886420148,41.4019203762,11.6725004773,0.0,10.5075,1.16500047727
 04/29  15:00:00,263.437918726,27.4764513271,8.62880593986,0.0,62.886420148,41.4019203762,11.6724906687,0.0,10.5075,1.16499066865
 04/29  16:00:00,260.614641075,27.4764513271,8.14662578571,0.0,62.886420148,41.4019203762,11.6724659847,0.0,10.5075,1.16496598473
 04/29  17:00:00,256.000627957,27.4764513271,6.4545050897,0.0,62.886420148,41.4019203762,11.6724264559,0.0,10.5075,1.16492645586
 04/29  18:00:00,233.588863618,27.4764513271,2.37543231153,0.0,34.9369000822,32.3179380704,33.2593504947,23.9217870266,8.1725,1.16506346805
 04/29  19:00:00,195.290953814,27.4764513271,0.0246058571665,0.0,20.9621400493,23.2339557645,61.0516571041,54.0493739576,5.8375,1.16478314659
 04/29  20:00:00,185.285281285,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,76.1978708513,70.3403708513,5.8375,0.02
 04/29  21:00:00,139.636282081,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,49.2368716036,44.5697811283,3.5025,1.16459047535
 04/29  22:00:00,93.5234429057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566633728,0.0,1.75125,1.16441633728
 04/29  23:00:00,124.79691524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,96.5796251237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,88.1402926439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552462298,0.0,1.75125,1.16427462298
 04/30  02:00:00,86.6925214241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,85.7005359684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,91.8394025347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549822139,0.0,1.75125,1.16424822139
 04/30  05:00:00,90.8966406901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,116.595364588,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,273.843362775,270.320862775,3.5025,0.02
 04/30  07:00:00,127.252318861,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,274.649821716,269.982995959,3.5025,1.1643257573
 04/30  08:00:00,161.800244586,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,241.156780109,237.634280109,3.5025,0.02
 04/30  09:00:00,136.374885609,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,223.521391378,218.854443638,3.5025,1.16444774073
 04/30  10:00:00,171.945959701,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,182.660312841,175.635312841,7.005,0.02
 04/30  11:00:00,204.902642668,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,150.932871164,142.763097315,7.005,1.16477384934
 04/30  12:00:00,217.75379909,27.4764513271,0.00450750762348,0.0,41.9242800987,36.8599292233,115.445054708,104.940231988,9.34,1.16482272041
 04/30  13:00:00,220.275258767,27.4764513271,0.00940471549255,0.0,41.9242800987,36.8599292233,90.9634493845,80.4586223534,9.34,1.16482703105
 04/30  14:00:00,220.263714044,27.4764513271,0.135638982155,0.0,41.9242800987,36.8599292233,66.017900461,56.657900461,9.34,0.02
 04/30  15:00:00,216.66679102,27.4764513271,0.564222290172,0.0,41.9242800987,36.8599292233,56.623899838,46.1191181003,9.34,1.16478173764
 04/30  16:00:00,213.617054362,27.4764513271,0.26954020902,0.0,41.9242800987,36.8599292233,58.0488252355,47.5440102397,9.34,1.16481499575
 04/30  17:00:00,180.787498573,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,78.4873670568,70.3176114548,7.005,1.16475560198
 04/30  18:00:00,184.262637938,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,96.0413401456,91.3513401456,4.67,0.02
 04/30  19:00:00,173.555656814,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,102.821589547,96.9869623382,4.67,1.16462720912
 04/30  20:00:00,170.764785226,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,100.853542636,95.0189607859,4.67,1.16458184974
 04/30  21:00:00,153.97189619,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,52.3372667956,47.6472667956,4.67,0.02
 04/30  22:00:00,92.5437667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,123.630505452,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553937014,0.0,1.75125,1.16428937014
 04/30  24:00:00,91.9858343233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,83.6398083885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,83.458025137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923665702,0.0,2.335,1.16423665702
 05/01  03:00:00,83.630356612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,89.8223288229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,88.8169432419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924292035,0.0,2.335,1.16424292035
 05/01  06:00:00,127.303233763,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,238.602888572,233.912888572,4.67,0.02
 05/01  07:00:00,138.733057184,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,209.135027828,204.445027828,4.67,0.02
 05/01  08:00:00,216.054408557,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,171.769069134,162.431934682,8.1725,1.16463445164
 05/01  09:00:00,243.832068599,27.4764513271,0.00250645115147,0.0,62.886420148,41.4019203762,134.281453523,122.609277512,10.5075,1.16467601101
 05/01  10:00:00,235.748856717,27.4764513271,0.00766224045672,0.0,62.886420148,41.4019203762,112.533138514,100.860754969,10.5075,1.16488354499
 05/01  11:00:00,265.986082785,27.4764513271,0.00947062504433,0.0,62.886420148,41.4019203762,92.1644901366,80.4917200324,10.5075,1.16527010422
 05/01  12:00:00,248.655941021,27.4764513271,0.00848751068244,0.0,62.886420148,41.4019203762,77.0532294811,65.3804579124,10.5075,1.16527156871
 05/01  13:00:00,247.338715541,27.4764513271,0.00930985745705,0.0,62.886420148,41.4019203762,58.561279451,46.8886107754,10.5075,1.16516867566
 05/01  14:00:00,243.608731719,27.4764513271,0.00714516390497,0.0,62.886420148,41.4019203762,47.9236106639,36.2510154468,10.5075,1.16509521706
 05/01  15:00:00,240.366845047,27.4764513271,0.444189477048,0.0,62.886420148,41.4019203762,37.4807320903,25.8082307379,10.5075,1.16500135237
 05/01  16:00:00,241.28678355,27.4764513271,0.776626985438,0.0,62.886420148,41.4019203762,33.7439849583,22.0715096841,10.5075,1.16497527422
 05/01  17:00:00,240.317444121,27.4764513271,0.425113428705,0.0,62.886420148,41.4019203762,39.1768274872,27.5043635246,10.5075,1.16496396269
 05/01  18:00:00,237.657024593,27.4764513271,0.0626749766162,0.0,41.9242800987,36.8599292233,52.7224924228,42.2176667042,9.34,1.16482571862
 05/01  19:00:00,226.773190151,27.4764513271,0.0115562823631,0.0,41.9242800987,36.8599292233,76.4730133684,65.9682933277,9.34,1.1647200407
 05/01  20:00:00,204.268711689,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,97.371112684,89.178612684,8.1725,0.02
 05/01  21:00:00,145.459693327,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,75.0193935278,69.1847644051,4.67,1.16462912275
 05/01  22:00:00,88.4194443527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935399945,0.0,2.335,1.16435399945
 05/01  23:00:00,122.200385552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,93.9540031188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,85.9869976592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,85.5384045563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924596144,0.0,2.335,1.16424596144
 05/02  03:00:00,84.6981468211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,106.411471238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,105.540892528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925153309,0.0,2.335,1.16425153309
 05/02  06:00:00,143.922942135,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,223.005515794,218.315515794,4.67,0.02
 05/02  07:00:00,148.394493208,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,192.618529567,187.928529567,4.67,0.02
 05/02  08:00:00,218.961336397,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,151.664124251,142.326983622,8.1725,1.16464062935
 05/02  09:00:00,248.441781179,27.4764513271,0.00555303034884,0.0,62.886420148,41.4019203762,108.828782034,97.156601996,10.5075,1.16468003817
 05/02  10:00:00,238.793608991,27.4764513271,0.0100480475201,0.0,62.886420148,41.4019203762,88.9253481952,77.2529633724,10.5075,1.16488482284
 05/02  11:00:00,268.685586451,27.4764513271,0.0154889796995,0.0,62.886420148,41.4019203762,70.0631236591,58.3903557654,10.5075,1.16526789366
 05/02  12:00:00,253.485529828,27.4764513271,0.136174575774,0.0,62.886420148,41.4019203762,54.8217221939,43.1489552559,10.5075,1.16526693802
 05/02  13:00:00,252.476526996,27.4764513271,0.884634943519,0.0,62.886420148,41.4019203762,39.3798740057,27.7072120386,10.5075,1.16516196714
 05/02  14:00:00,251.510600823,27.4764513271,2.33618633268,0.0,62.886420148,41.4019203762,26.0125006942,14.3399142378,10.5075,1.16508645633
 05/02  15:00:00,250.761487466,27.4764513271,3.2116049838,0.0,62.886420148,41.4019203762,15.462081148,3.78959050958,10.5075,1.16499063841
 05/02  16:00:00,253.251295142,27.4764513271,3.40622963578,0.0,62.886420148,41.4019203762,12.0821339177,0.409671517637,10.5075,1.1649624001
 05/02  17:00:00,252.247207402,27.4764513271,2.65205991732,0.0,62.886420148,41.4019203762,17.1588656545,5.48641677923,10.5075,1.16494887529
 05/02  18:00:00,247.615579783,27.4764513271,0.920146316152,0.0,41.9242800987,36.8599292233,27.3812325424,16.8762175043,9.34,1.16501503803
 05/02  19:00:00,230.062442687,27.4764513271,0.0930394715036,0.0,41.9242800987,36.8599292233,48.1028056698,37.5981044949,9.34,1.16470117492
 05/02  20:00:00,205.768698042,27.4764513271,0.0164984930498,0.0,34.9369000822,32.3179380704,75.0699560176,66.8774560176,8.1725,0.02
 05/02  21:00:00,146.841928046,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,56.9316300842,51.0970215206,4.67,1.1646085635
 05/02  22:00:00,95.3140841511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,127.727138988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933300372,0.0,2.335,1.16433300372
 05/02  24:00:00,99.7477801939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,91.190638911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,90.5118782637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922406845,0.0,2.335,1.16422406845
 05/03  03:00:00,89.9926333437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,96.1559136242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,95.1728311015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922906946,0.0,2.335,1.16422906946
 05/03  06:00:00,133.746933912,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,183.946617994,179.256617994,4.67,0.02
 05/03  07:00:00,148.96300262,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,165.254107826,160.564107826,4.67,0.02
 05/03  08:00:00,230.46954468,27.4764513271,0.00314246867438,0.0,34.9369000822,32.3179380704,125.162821124,115.825672449,8.1725,1.16464867511
 05/03  09:00:00,263.865111251,27.4764513271,0.0137782150718,0.0,62.886420148,41.4019203762,81.2854312147,69.6131090798,10.5075,1.16482213493
 05/03  10:00:00,256.471565552,27.4764513271,0.228585140728,0.0,62.886420148,41.4019203762,57.9743782311,46.302023456,10.5075,1.16485477517
 05/03  11:00:00,285.959936678,27.4764513271,2.0284439804,0.0,62.886420148,41.4019203762,33.7668370205,22.0941026637,10.5075,1.16523435674
 05/03  12:00:00,274.633565517,27.4764513271,4.14041653511,0.0,62.886420148,41.4019203762,18.988569315,7.31583820586,10.5075,1.1652311091
 05/03  13:00:00,274.379760252,27.4764513271,5.97848364611,0.0,62.886420148,41.4019203762,11.6728989174,0.0,10.5075,1.16539891742
 05/03  14:00:00,272.051261525,27.4764513271,7.71602263603,0.0,62.886420148,41.4019203762,11.6725461349,0.0,10.5075,1.16504613489
 05/03  15:00:00,272.025478469,27.4764513271,9.33801063169,0.0,62.886420148,41.4019203762,11.6724484198,0.0,10.5075,1.16494841976
 05/03  16:00:00,276.236911806,27.4764513271,10.6520507626,0.0,62.886420148,41.4019203762,11.6724180579,0.0,10.5075,1.16491805789
 05/03  17:00:00,275.695998862,27.4764513271,10.7905022733,0.0,62.886420148,41.4019203762,11.6724023279,0.0,10.5075,1.16490232786
 05/03  18:00:00,269.608587743,27.4764513271,8.78623884694,0.0,41.9242800987,36.8599292233,10.8498618316,0.344895657512,9.34,1.1649661741
 05/03  19:00:00,255.098715211,27.4764513271,2.85897665778,0.0,41.9242800987,36.8599292233,13.9134431931,3.40861547882,9.34,1.16482771429
 05/03  20:00:00,225.555763056,27.4764513271,0.141995358547,0.0,34.9369000822,32.3179380704,31.7157849565,23.5232849565,8.1725,0.02
 05/03  21:00:00,162.302918998,27.4764513271,0.048825079102,0.0,13.9747600329,18.6919646116,17.1163971838,11.2817717389,4.67,1.16462544492
 05/03  22:00:00,105.333375515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,135.910292699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928019699,0.0,2.335,1.16428019699
 05/03  24:00:00,107.985157498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,97.8748422068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,96.1563015269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924091634,0.0,2.335,1.16424091634
 05/04  03:00:00,95.2690919877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,100.439438329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,98.9726168192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924158625,0.0,2.335,1.16424158625
 05/04  06:00:00,137.448726325,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,145.02115062,140.33115062,4.67,0.02
 05/04  07:00:00,156.208824578,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,133.968629669,129.278629669,4.67,0.02
 05/04  08:00:00,237.858400812,27.4764513271,0.003474985095,0.0,34.9369000822,32.3179380704,105.707968127,96.3708758661,8.1725,1.16459226067
 05/04  09:00:00,271.39462891,27.4764513271,0.0219527963897,0.0,62.886420148,41.4019203762,73.618837353,61.9465740587,10.5075,1.16476329431
 05/04  10:00:00,272.059136738,27.4764513271,0.619681853432,0.0,62.886420148,41.4019203762,40.8607619052,30.3332619052,10.5075,0.02
 05/04  11:00:00,306.203464819,27.4764513271,4.26351543071,0.0,62.886420148,41.4019203762,14.5740805252,1.75610140761,10.5075,2.31047911761
 05/04  12:00:00,302.309379154,27.4764513271,7.22303418014,0.0,62.886420148,41.4019203762,11.6726636907,0.0,10.5075,1.16516369068
 05/04  13:00:00,305.54208563,27.4764513271,9.75480525796,0.0,62.886420148,41.4019203762,11.6728284943,0.0,10.5075,1.16532849433
 05/04  14:00:00,301.772181926,27.4764513271,11.617771259,0.0,62.886420148,41.4019203762,11.6724747248,0.0,10.5075,1.16497472484
 05/04  15:00:00,297.500246508,27.4764513271,14.0730362836,0.0,62.886420148,41.4019203762,11.672374853,0.0,10.5075,1.16487485297
 05/04  16:00:00,295.892558859,27.4764513271,15.5538712943,0.0,62.886420148,41.4019203762,11.6725621083,0.0,10.5075,1.16506210827
 05/04  17:00:00,293.362864523,27.4764513271,16.1124648436,0.0,62.886420148,41.4019203762,11.6725477143,0.0,10.5075,1.16504771427
 05/04  18:00:00,282.911526287,27.4764513271,12.7881514875,0.0,41.9242800987,36.8599292233,11.3613119647,0.85642620931,9.34,1.1648857554
 05/04  19:00:00,270.963480877,27.4764513271,9.22172396078,0.0,41.9242800987,36.8599292233,11.8280617307,1.32331614314,9.34,1.16474558759
 05/04  20:00:00,239.466390177,27.4764513271,4.57223709714,0.0,34.9369000822,32.3179380704,9.82348094075,1.63098094075,8.1725,0.02
 05/04  21:00:00,179.042071183,27.4764513271,1.19805293463,0.0,13.9747600329,18.6919646116,5.83460905529,0.0,4.67,1.16460905529
 05/04  22:00:00,122.492327787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,152.272988994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927691347,0.0,2.335,1.16427691347
 05/04  24:00:00,128.70761752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,116.543206581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,114.124055375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922605582,0.0,2.335,1.16422605582
 05/05  03:00:00,111.65661457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,134.237552187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,133.390477599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,170.679262658,27.4764513271,0.00105143168961,0.0,13.9747600329,18.6919646116,82.9636017577,77.1293393952,4.67,1.1642623625
 05/05  07:00:00,181.051750187,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,99.9203926918,95.2303926918,4.67,0.02
 05/05  08:00:00,250.75834101,27.4764513271,0.00723689585324,0.0,34.9369000822,32.3179380704,72.614086176,63.2769462628,8.1725,1.16463991321
 05/05  09:00:00,286.463075084,27.4764513271,1.14981567213,0.0,62.886420148,41.4019203762,30.9306783138,19.2585056956,10.5075,1.16467261816
 05/05  10:00:00,288.699689226,27.4764513271,5.13502768589,0.0,62.886420148,41.4019203762,10.987135195,0.459635195049,10.5075,0.02
 05/05  11:00:00,313.324454514,27.4764513271,7.40342471866,0.0,62.886420148,41.4019203762,12.8177890214,0.0,10.5075,2.31028902139
 05/05  12:00:00,307.531831419,27.4764513271,9.92092329462,0.0,62.886420148,41.4019203762,11.6728421328,0.0,10.5075,1.16534213285
 05/05  13:00:00,310.257808777,27.4764513271,13.08435568,0.0,62.886420148,41.4019203762,11.6727271303,0.0,10.5075,1.1652271303
 05/05  14:00:00,305.278572675,27.4764513271,16.4137915451,0.0,62.886420148,41.4019203762,11.6726056418,0.0,10.5075,1.1651056418
 05/05  15:00:00,304.156395437,27.4764513271,22.2866213731,0.0,62.886420148,41.4019203762,11.6724855876,0.0,10.5075,1.16498558761
 05/05  16:00:00,301.856115085,27.4764513271,25.0388743396,0.0,62.886420148,41.4019203762,11.6724544502,0.0,10.5075,1.16495445017
 05/05  17:00:00,288.447402283,27.4764513271,19.8589776891,0.0,62.886420148,41.4019203762,11.6724378811,0.0,10.5075,1.16493788109
 05/05  18:00:00,276.730168082,27.4764513271,13.9847168457,0.0,41.9242800987,36.8599292233,11.4440867283,0.939107863336,9.34,1.16497886495
 05/05  19:00:00,255.659277576,27.4764513271,10.1957993574,0.0,41.9242800987,36.8599292233,10.4298272442,1.06982724419,9.34,0.02
 05/05  20:00:00,228.443518555,27.4764513271,6.71206253035,0.0,34.9369000822,32.3179380704,10.5082360854,1.17094778412,8.1725,1.16478830128
 05/05  21:00:00,161.314751311,27.4764513271,1.76562569144,0.0,13.9747600329,18.6919646116,5.83462960069,0.0,4.67,1.16462960069
 05/05  22:00:00,112.375269655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,144.46826419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932321951,0.0,2.335,1.16432321951
 05/05  24:00:00,120.602732295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,107.41876492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,105.80496399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559462359,0.0,1.75125,1.16434462359
 05/06  03:00:00,103.883771889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,107.401135596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,104.480923866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552521904,0.0,1.75125,1.16427521904
 05/06  06:00:00,124.352088221,27.4764513271,0.00584025138309,0.0,6.98738001645,14.1499734587,79.7268545157,76.2043545157,3.5025,0.02
 05/06  07:00:00,134.110963583,27.4764513271,0.0378742907805,0.0,6.98738001645,14.1499734587,83.326973916,79.804473916,3.5025,0.02
 05/06  08:00:00,207.249188838,27.4764513271,2.28666363694,0.0,20.9621400493,23.2339557645,47.3837048595,40.3815452963,5.8375,1.16465956324
 05/06  09:00:00,235.990672136,27.4764513271,6.67703232183,0.0,41.9242800987,36.8599292233,15.5017625003,4.99710357679,9.34,1.1646589235
 05/06  10:00:00,267.037795857,27.4764513271,10.9969518036,0.0,62.886420148,41.4019203762,11.6723689725,0.0,10.5075,1.16486897253
 05/06  11:00:00,302.284546724,27.4764513271,15.2202253578,0.0,62.886420148,41.4019203762,11.6726307629,0.0,10.5075,1.16513076294
 05/06  12:00:00,294.853466409,27.4764513271,17.9353199835,0.0,62.886420148,41.4019203762,11.6725878139,0.0,10.5075,1.16508781395
 05/06  13:00:00,295.960657786,27.4764513271,20.313066231,0.0,62.886420148,41.4019203762,11.6727570551,0.0,10.5075,1.16525705511
 05/06  14:00:00,293.82090331,27.4764513271,22.2378206726,0.0,62.886420148,41.4019203762,11.6726192801,0.0,10.5075,1.16511928009
 05/06  15:00:00,292.308883511,27.4764513271,24.2369215911,0.0,62.886420148,41.4019203762,11.6725901352,0.0,10.5075,1.16509013516
 05/06  16:00:00,295.049528012,27.4764513271,26.4412723219,0.0,62.886420148,41.4019203762,11.6725465345,0.0,10.5075,1.16504653448
 05/06  17:00:00,290.220090724,27.4764513271,23.7373658476,0.0,62.886420148,41.4019203762,11.6724884691,0.0,10.5075,1.16498846914
 05/06  18:00:00,264.623880527,27.4764513271,17.2386473969,0.0,34.9369000822,32.3179380704,10.0190701067,0.681681017344,8.1725,1.16488908938
 05/06  19:00:00,215.967309057,27.4764513271,9.82096271068,0.0,20.9621400493,23.2339557645,8.1503887717,1.14801403238,5.8375,1.16487473931
 05/06  20:00:00,194.733400798,27.4764513271,4.8129330046,0.0,20.9621400493,23.2339557645,11.0344295011,5.17692950109,5.8375,0.02
 05/06  21:00:00,137.967262638,27.4764513271,0.271093464798,0.0,6.98738001645,14.1499734587,8.57944790898,3.91241915514,3.5025,1.16452875384
 05/06  22:00:00,89.7378190093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,122.979444923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561461074,0.0,1.75125,1.16436461074
 05/06  24:00:00,95.8436172431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,85.0186570986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,85.2721131512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554840201,0.0,1.75125,1.16429840201
 05/07  03:00:00,85.855725242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,92.4308654698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,90.6647894007,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550497565,0.0,1.75125,1.16425497565
 05/07  06:00:00,119.147361772,27.4764513271,0.00431859378769,0.0,6.98738001645,14.1499734587,96.9887175909,93.4662175909,3.5025,0.02
 05/07  07:00:00,134.42092776,27.4764513271,0.0416855662155,0.0,6.98738001645,14.1499734587,84.275016539,80.752516539,3.5025,0.02
 05/07  08:00:00,180.078175731,27.4764513271,1.46448849275,0.0,6.98738001645,14.1499734587,49.8231835679,45.1562767424,3.5025,1.16440682552
 05/07  09:00:00,160.486264315,27.4764513271,2.37619822971,0.0,6.98738001645,14.1499734587,25.1256434795,21.6031434795,3.5025,0.02
 05/07  10:00:00,200.237618612,27.4764513271,5.93958286113,0.0,27.9495200658,27.7759469175,10.3018174514,2.13220775526,7.005,1.16460969616
 05/07  11:00:00,231.853148831,27.4764513271,7.64604591484,0.0,27.9495200658,27.7759469175,8.16968331817,0.0,7.005,1.16468331817
 05/07  12:00:00,253.286235705,27.4764513271,11.9545976546,0.0,41.9242800987,36.8599292233,10.5047346126,0.0,9.34,1.16473461258
 05/07  13:00:00,255.575881668,27.4764513271,14.5076518008,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  14:00:00,251.67559655,27.4764513271,16.5836996118,0.0,41.9242800987,36.8599292233,10.5046850979,0.0,9.34,1.16468509793
 05/07  15:00:00,247.286175387,27.4764513271,17.8161933053,0.0,41.9242800987,36.8599292233,10.5048402909,0.0,9.34,1.16484029094
 05/07  16:00:00,247.374874419,27.4764513271,18.6506358523,0.0,41.9242800987,36.8599292233,10.5048725648,0.0,9.34,1.16487256481
 05/07  17:00:00,216.531834857,27.4764513271,17.7344593371,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  18:00:00,217.212074155,27.4764513271,12.8173149682,0.0,13.9747600329,18.6919646116,6.68370155176,0.849099324711,4.67,1.16460222705
 05/07  19:00:00,199.914588065,27.4764513271,9.10747348297,0.0,13.9747600329,18.6919646116,7.10161156506,1.26702284629,4.67,1.16458871878
 05/07  20:00:00,185.503381439,27.4764513271,6.13277131737,0.0,13.9747600329,18.6919646116,7.85063481929,3.16063481929,4.67,0.02
 05/07  21:00:00,157.188060273,27.4764513271,2.21735622625,0.0,13.9747600329,18.6919646116,6.28333744142,0.448855155619,4.67,1.1644822858
 05/07  22:00:00,91.0047921492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,124.740902308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  24:00:00,98.573608637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155774094,0.0,1.75125,1.1643274094
 05/08  01:00:00,90.0706981659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,88.4702191453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,86.6758017065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927063392,0.0,2.335,1.16427063392
 05/08  04:00:00,91.5352463298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,90.110940345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,131.115539846,27.4764513271,0.00568347102051,0.0,13.9747600329,18.6919646116,108.195287787,102.361076581,4.67,1.16421120539
 05/08  07:00:00,143.653417472,27.4764513271,0.00415786581788,0.0,13.9747600329,18.6919646116,109.321709673,104.631709673,4.67,0.02
 05/08  08:00:00,228.450946967,27.4764513271,0.00584773409035,0.0,34.9369000822,32.3179380704,85.1202271272,75.7831718621,8.1725,1.16455526507
 05/08  09:00:00,262.705092751,27.4764513271,0.506286934339,0.0,62.886420148,41.4019203762,54.0146352767,43.4871352767,10.5075,0.02
 05/08  10:00:00,255.725772602,27.4764513271,2.37154210225,0.0,62.886420148,41.4019203762,37.048055174,25.3755665359,10.5075,1.16498863811
 05/08  11:00:00,290.011990355,27.4764513271,5.66577497051,0.0,62.886420148,41.4019203762,17.4999536262,5.82721816887,10.5075,1.16523545734
 05/08  12:00:00,282.992295753,27.4764513271,9.1767850968,0.0,62.886420148,41.4019203762,11.6726840631,0.0,10.5075,1.16518406306
 05/08  13:00:00,283.766945965,27.4764513271,11.5062783554,0.0,62.886420148,41.4019203762,12.8180839715,0.0,10.5075,2.31058397146
 05/08  14:00:00,285.1930459,27.4764513271,14.9912530975,0.0,62.886420148,41.4019203762,11.6725725087,0.0,10.5075,1.16507250874
 05/08  15:00:00,286.784441837,27.4764513271,19.2235060519,0.0,62.886420148,41.4019203762,11.6724287434,0.0,10.5075,1.16492874337
 05/08  16:00:00,287.096528721,27.4764513271,20.7324740713,0.0,62.886420148,41.4019203762,11.6723946068,0.0,10.5075,1.16489460681
 05/08  17:00:00,285.142679271,27.4764513271,21.3510207909,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  18:00:00,280.231404368,27.4764513271,19.1126274979,0.0,41.9242800987,36.8599292233,10.5049988315,0.0,9.34,1.16499883153
 05/08  19:00:00,265.060351278,27.4764513271,13.5647719702,0.0,41.9242800987,36.8599292233,12.0534187443,1.54868343748,9.34,1.1647353068
 05/08  20:00:00,232.290673431,27.4764513271,9.29596685998,0.0,34.9369000822,32.3179380704,11.277827165,1.94049269598,8.1725,1.16483446906
 05/08  21:00:00,163.82190489,27.4764513271,4.75803688839,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  22:00:00,99.6232468927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943754536,0.0,2.335,1.16443754536
 05/08  23:00:00,132.657671572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,106.19705097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922353359,0.0,2.335,1.16422353359
 05/09  01:00:00,95.3224304634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,94.1140346485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,93.5449660963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,115.51916798,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925837253,0.0,2.335,1.16425837253
 05/09  05:00:00,111.468802552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,152.785182227,27.4764513271,0.000633065142932,0.0,13.9747600329,18.6919646116,125.569456587,120.879456587,4.67,0.02
 05/09  07:00:00,157.751194915,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,144.337664434,138.503278449,4.67,1.16438598485
 05/09  08:00:00,225.459708931,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,120.608544976,112.416044976,8.1725,0.02
 05/09  09:00:00,255.510983443,27.4764513271,0.0159063385613,0.0,62.886420148,41.4019203762,87.189312413,75.5171610603,10.5075,1.1646513527
 05/09  10:00:00,247.203705541,27.4764513271,0.0138660977093,0.0,62.886420148,41.4019203762,68.5699387027,56.897467297,10.5075,1.16497140569
 05/09  11:00:00,277.392432386,27.4764513271,0.0526173182962,0.0,62.886420148,41.4019203762,50.6529702135,38.9801976326,10.5075,1.16527258082
 05/09  12:00:00,265.860004216,27.4764513271,0.961678294709,0.0,62.886420148,41.4019203762,33.0518454629,21.3791088632,10.5075,1.16523659967
 05/09  13:00:00,269.159909623,27.4764513271,3.4345838016,0.0,62.886420148,41.4019203762,16.4092093993,4.73658879315,10.5075,1.16512060611
 05/09  14:00:00,268.550602307,27.4764513271,5.60456257767,0.0,62.886420148,41.4019203762,11.6725703504,0.0,10.5075,1.16507035041
 05/09  15:00:00,268.025371942,27.4764513271,8.42562831525,0.0,62.886420148,41.4019203762,11.6724787586,0.0,10.5075,1.16497875859
 05/09  16:00:00,270.754222328,27.4764513271,10.0963394509,0.0,62.886420148,41.4019203762,11.6724315886,0.0,10.5075,1.16493158864
 05/09  17:00:00,271.98397709,27.4764513271,10.4427608167,0.0,62.886420148,41.4019203762,11.6723988496,0.0,10.5075,1.16489884957
 05/09  18:00:00,267.075686461,27.4764513271,9.12387022772,0.0,41.9242800987,36.8599292233,10.5049666396,0.0,9.34,1.16496663958
 05/09  19:00:00,246.462865317,27.4764513271,4.78075079775,0.0,41.9242800987,36.8599292233,11.9178076743,1.41296086368,9.34,1.16484681063
 05/09  20:00:00,217.740895006,27.4764513271,1.01671135804,0.0,34.9369000822,32.3179380704,25.6954674675,16.358201562,8.1725,1.16476590555
 05/09  21:00:00,155.26811981,27.4764513271,0.118510402408,0.0,13.9747600329,18.6919646116,8.70501266375,4.01501266375,4.67,0.02
 05/09  22:00:00,103.227272511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993613261,0.0,2.335,1.1643613261
 05/09  23:00:00,135.661077438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,109.10538375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,98.8547178781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927811604,0.0,2.335,1.16427811604
 05/10  02:00:00,97.1538669188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,96.1978643036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,102.805806844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,98.4907855887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921593224,0.0,2.335,1.16421593224
 05/10  06:00:00,141.479368916,27.4764513271,0.00453752565025,0.0,13.9747600329,18.6919646116,104.422374643,99.7323746432,4.67,0.02
 05/10  07:00:00,163.248417451,27.4764513271,0.00896050240247,0.0,13.9747600329,18.6919646116,94.0451907948,89.3551907948,4.67,0.02
 05/10  08:00:00,249.961474634,27.4764513271,0.404695984455,0.0,34.9369000822,32.3179380704,54.9772623303,45.6401456069,8.1725,1.16461672339
 05/10  09:00:00,291.441246957,27.4764513271,4.60419471503,0.0,62.886420148,41.4019203762,16.9464633809,5.2742236386,10.5075,1.16473974226
 05/10  10:00:00,287.97748331,27.4764513271,7.58406959601,0.0,62.886420148,41.4019203762,11.672422312,0.0,10.5075,1.16492231203
 05/10  11:00:00,309.769066394,27.4764513271,11.0667451332,0.0,62.886420148,41.4019203762,11.6727772736,0.0,10.5075,1.1652772736
 05/10  12:00:00,300.528936219,27.4764513271,13.6051986391,0.0,62.886420148,41.4019203762,11.6727567292,0.0,10.5075,1.16525672919
 05/10  13:00:00,301.283013576,27.4764513271,17.3230742158,0.0,62.886420148,41.4019203762,11.6726350425,0.0,10.5075,1.1651350425
 05/10  14:00:00,300.350939188,27.4764513271,22.2660491483,0.0,62.886420148,41.4019203762,11.6725431029,0.0,10.5075,1.16504310292
 05/10  15:00:00,299.923611578,27.4764513271,27.6220258989,0.0,62.886420148,41.4019203762,11.6724314963,0.0,10.5075,1.16493149634
 05/10  16:00:00,300.897171862,27.4764513271,29.4259210939,0.0,62.886420148,41.4019203762,11.6723858234,0.0,10.5075,1.16488582342
 05/10  17:00:00,299.389590049,27.4764513271,29.4499603521,0.0,62.886420148,41.4019203762,11.6725743798,0.0,10.5075,1.16507437976
 05/10  18:00:00,289.268510852,27.4764513271,22.8309362672,0.0,41.9242800987,36.8599292233,10.5049017506,0.0,9.34,1.16490175064
 05/10  19:00:00,274.47815712,27.4764513271,16.7972999564,0.0,41.9242800987,36.8599292233,11.8569142345,1.35216273295,9.34,1.16475150156
 05/10  20:00:00,238.360114514,27.4764513271,11.2411279087,0.0,34.9369000822,32.3179380704,9.97277450847,1.78027450847,8.1725,0.02
 05/10  21:00:00,167.130451545,27.4764513271,7.64718201111,0.0,13.9747600329,18.6919646116,5.8346057614,0.0,4.67,1.1646057614
 05/10  22:00:00,99.1723575731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,129.772100883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927018896,0.0,2.335,1.16427018896
 05/10  24:00:00,103.982250495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,94.4336689077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,92.6739813941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928520537,0.0,2.335,1.16428520537
 05/11  03:00:00,92.1513106197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,98.2401518307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,92.1725028235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,133.80659868,27.4764513271,0.00522040285099,0.0,13.9747600329,18.6919646116,77.7977630494,71.9635019222,4.67,1.16426112726
 05/11  07:00:00,147.882127843,27.4764513271,0.0030967658919,0.0,13.9747600329,18.6919646116,80.687141978,75.997141978,4.67,0.02
 05/11  08:00:00,237.238299089,27.4764513271,3.60736994284,0.0,34.9369000822,32.3179380704,42.7086456952,33.3715359876,8.1725,1.16460970761
 05/11  09:00:00,274.185071146,27.4764513271,8.2012791546,0.0,62.886420148,41.4019203762,12.9640733932,2.43657339321,10.5075,0.02
 05/11  10:00:00,267.371084208,27.4764513271,11.3928978929,0.0,62.886420148,41.4019203762,11.6724683976,0.0,10.5075,1.16496839763
 05/11  11:00:00,301.619495463,27.4764513271,14.6170925438,0.0,62.886420148,41.4019203762,11.6726486193,0.0,10.5075,1.16514861925
 05/11  12:00:00,296.794706144,27.4764513271,18.329628311,0.0,62.886420148,41.4019203762,12.8180888559,0.0,10.5075,2.31058885586
 05/11  13:00:00,297.787503332,27.4764513271,21.2396256107,0.0,62.886420148,41.4019203762,11.6726163938,0.0,10.5075,1.16511639375
 05/11  14:00:00,296.756185228,27.4764513271,24.3324792928,0.0,62.886420148,41.4019203762,11.6724831324,0.0,10.5075,1.16498313238
 05/11  15:00:00,297.343955795,27.4764513271,28.6132348927,0.0,62.886420148,41.4019203762,11.6723517284,0.0,10.5075,1.16485172839
 05/11  16:00:00,296.196459456,27.4764513271,27.6322553047,0.0,62.886420148,41.4019203762,11.6725232806,0.0,10.5075,1.16502328065
 05/11  17:00:00,290.732820257,27.4764513271,23.8400180872,0.0,62.886420148,41.4019203762,11.6724967525,0.0,10.5075,1.16499675253
 05/11  18:00:00,282.140384917,27.4764513271,19.649023004,0.0,41.9242800987,36.8599292233,11.1837808172,0.678976180843,9.34,1.1648046364
 05/11  19:00:00,270.343063843,27.4764513271,15.5464374319,0.0,41.9242800987,36.8599292233,10.2730430308,0.913043030759,9.34,0.02
 05/11  20:00:00,238.168845266,27.4764513271,11.6857589586,0.0,34.9369000822,32.3179380704,10.095962417,0.758687734559,8.1725,1.16477468244
 05/11  21:00:00,168.528749408,27.4764513271,8.98655027451,0.0,13.9747600329,18.6919646116,5.83457134523,0.0,4.67,1.16457134523
 05/11  22:00:00,97.9811222563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,130.474579365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,105.200482163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926364991,0.0,2.335,1.16426364991
