Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  01:00:00,94.0730924294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,92.8276454602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,89.7798525483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923040407,0.0,2.335,1.16423040407
 05/12  04:00:00,114.282597012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,107.679581177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,146.965511113,27.4764513271,0.000590893498206,0.0,13.9747600329,18.6919646116,107.215297584,102.525297584,4.67,0.02
 05/12  07:00:00,149.07246309,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,133.768997335,127.934617068,4.67,1.16438026744
 05/12  08:00:00,214.195095787,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,126.111207416,117.918707416,8.1725,0.02
 05/12  09:00:00,239.699438585,27.4764513271,0.00816780525955,0.0,62.886420148,41.4019203762,106.82145288,95.1492101719,10.5075,1.1647427077
 05/12  10:00:00,230.702778266,27.4764513271,0.00284961990899,0.0,62.886420148,41.4019203762,94.926919866,83.2545640463,10.5075,1.1648558197
 05/12  11:00:00,262.982096673,27.4764513271,0.0285160091734,0.0,62.886420148,41.4019203762,75.6199246395,63.9473340903,10.5075,1.1650905492
 05/12  12:00:00,247.116132115,27.4764513271,0.0722784867811,0.0,62.886420148,41.4019203762,62.5309685661,50.8581668976,10.5075,1.16530166854
 05/12  13:00:00,245.224480984,27.4764513271,0.104688635539,0.0,62.886420148,41.4019203762,51.8488192517,40.1761401272,10.5075,1.16517912451
 05/12  14:00:00,242.708621145,27.4764513271,0.576595099258,0.0,62.886420148,41.4019203762,42.3231488147,30.6505262513,10.5075,1.1651225634
 05/12  15:00:00,239.652720988,27.4764513271,0.939418376669,0.0,62.886420148,41.4019203762,33.9299708669,22.2574461468,10.5075,1.16502472008
 05/12  16:00:00,241.360153368,27.4764513271,1.5997614535,0.0,62.886420148,41.4019203762,29.3144882665,17.6420173271,10.5075,1.16497093942
 05/12  17:00:00,244.010217821,27.4764513271,2.85204887209,0.0,62.886420148,41.4019203762,26.1963994642,14.5239679407,10.5075,1.1649315235
 05/12  18:00:00,240.6150501,27.4764513271,1.22671390694,0.0,41.9242800987,36.8599292233,35.2252402983,24.7202481848,9.34,1.1649921135
 05/12  19:00:00,220.644887182,27.4764513271,0.111881508581,0.0,41.9242800987,36.8599292233,57.5102526894,47.0055586442,9.34,1.16469404521
 05/12  20:00:00,196.209634242,27.4764513271,0.0244928744663,0.0,34.9369000822,32.3179380704,89.7527074611,80.415427006,8.1725,1.16478045507
 05/12  21:00:00,136.59829405,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,76.7892560405,72.0992560405,4.67,0.02
 05/12  22:00:00,83.7485128857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937435411,0.0,2.335,1.16437435411
 05/12  23:00:00,118.174276647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,89.2831952749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,78.8609269397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560174738,0.0,1.75125,1.16435174738
 05/13  02:00:00,78.4749664249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,78.2954872923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  04:00:00,84.7251572835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553807456,0.0,1.75125,1.16428807456
 05/13  05:00:00,80.611451863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,110.900262209,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,219.351951406,215.829451406,3.5025,0.02
 05/13  07:00:00,120.395269986,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,199.530106772,194.863102168,3.5025,1.16450460368
 05/13  08:00:00,186.342760921,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,159.615947483,153.758447483,5.8375,0.02
 05/13  09:00:00,207.162452568,27.4764513271,0.00516422047912,0.0,41.9242800987,36.8599292233,120.295564235,109.790879126,9.34,1.16468510897
 05/13  10:00:00,234.345750965,27.4764513271,0.0180793291756,0.0,62.886420148,41.4019203762,92.7214924414,81.0489988447,10.5075,1.1649935967
 05/13  11:00:00,265.956577515,27.4764513271,0.0173132689905,0.0,62.886420148,41.4019203762,72.1213441477,60.4486534302,10.5075,1.1651907175
 05/13  12:00:00,250.203082425,27.4764513271,0.112859371959,0.0,62.886420148,41.4019203762,57.262355356,45.5897417812,10.5075,1.16511357488
 05/13  13:00:00,250.48488771,27.4764513271,1.46483833654,0.0,62.886420148,41.4019203762,38.7036602299,27.0309008928,10.5075,1.1652593371
 05/13  14:00:00,248.276884442,27.4764513271,2.71937984647,0.0,62.886420148,41.4019203762,28.2480972919,16.5756751331,10.5075,1.16492215872
 05/13  15:00:00,246.176134651,27.4764513271,3.88807420331,0.0,62.886420148,41.4019203762,19.4021681656,7.72956174586,10.5075,1.16510641974
 05/13  16:00:00,247.91641502,27.4764513271,4.82746105425,0.0,62.886420148,41.4019203762,12.7566327252,1.0840815959,10.5075,1.16505112935
 05/13  17:00:00,246.809188952,27.4764513271,4.32436626738,0.0,62.886420148,41.4019203762,16.6230327747,4.95055101245,10.5075,1.16498176227
 05/13  18:00:00,227.918279759,27.4764513271,1.32410532443,0.0,34.9369000822,32.3179380704,35.4428823552,26.1055067612,8.1725,1.16487559393
 05/13  19:00:00,186.094943773,27.4764513271,0.0620901999357,0.0,20.9621400493,23.2339557645,58.3308966854,51.3286126737,5.8375,1.16478401176
 05/13  20:00:00,176.385188198,27.4764513271,0.00357799272595,0.0,20.9621400493,23.2339557645,84.7110737167,78.8535737167,5.8375,0.02
 05/13  21:00:00,129.899666403,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,66.7072026165,62.0401292327,3.5025,1.16457338376
 05/13  22:00:00,83.1861748199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,116.704502408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568277796,0.0,1.75125,1.16443277796
 05/13  24:00:00,88.7621368732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,80.8095401609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555476148,0.0,1.75125,1.16430476148
 05/14  02:00:00,79.8567750911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,79.2319379446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,85.4254570572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551264599,0.0,1.75125,1.16426264599
 05/14  05:00:00,81.270164226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,111.525022474,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,207.091951343,203.569451343,3.5025,0.02
 05/14  07:00:00,122.948867914,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,182.462343174,177.795505521,3.5025,1.16433765308
 05/14  08:00:00,164.665348839,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,137.687295562,134.164795562,3.5025,0.02
 05/14  09:00:00,142.753129033,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,112.474594205,108.952094205,3.5025,0.02
 05/14  10:00:00,181.545444313,27.4764513271,0.00932336872352,0.0,27.9495200658,27.7759469175,82.3556022487,74.1858643266,7.005,1.16473792209
 05/14  11:00:00,217.764599835,27.4764513271,0.813185484006,0.0,27.9495200658,27.7759469175,58.2960572741,50.1264242308,7.005,1.16463304336
 05/14  12:00:00,238.26848205,27.4764513271,3.6579317079,0.0,41.9242800987,36.8599292233,34.174728977,23.6698992993,9.34,1.16482967765
 05/14  13:00:00,241.4103262,27.4764513271,4.99105472285,0.0,41.9242800987,36.8599292233,16.041475222,6.68147522204,9.34,0.02
 05/14  14:00:00,242.464782046,27.4764513271,6.49203473436,0.0,41.9242800987,36.8599292233,10.504766219,0.0,9.34,1.16476621899
 05/14  15:00:00,240.686266543,27.4764513271,7.92960415522,0.0,41.9242800987,36.8599292233,10.5047282341,0.0,9.34,1.16472823411
 05/14  16:00:00,241.604352757,27.4764513271,8.60757090497,0.0,41.9242800987,36.8599292233,10.5047377144,0.0,9.34,1.16473771437
 05/14  17:00:00,210.095942407,27.4764513271,7.24632856683,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,211.24364774,27.4764513271,4.60086406059,0.0,13.9747600329,18.6919646116,6.40624457407,0.571603294007,4.67,1.16464128007
 05/14  19:00:00,197.941535832,27.4764513271,2.56262928854,0.0,13.9747600329,18.6919646116,17.1886688111,11.3540546535,4.67,1.16461415764
 05/14  20:00:00,186.297752523,27.4764513271,0.508759325147,0.0,13.9747600329,18.6919646116,33.6017678151,28.9117678151,4.67,0.02
 05/14  21:00:00,165.264781712,27.4764513271,0.0318885629699,0.0,13.9747600329,18.6919646116,11.6266411075,5.79214265252,4.67,1.16449845502
 05/14  22:00:00,105.984406369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,139.078069527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,113.79626551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551248555,0.0,1.75125,1.16426248555
 05/15  01:00:00,106.708349567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,106.118594616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,105.102366946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921209941,0.0,2.335,1.16421209941
 05/15  04:00:00,110.673009387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,104.423183698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,146.548152724,27.4764513271,0.00595173388682,0.0,13.9747600329,18.6919646116,104.562670594,98.7284563094,4.67,1.1642142849
 05/15  07:00:00,168.211514656,27.4764513271,0.00823953461111,0.0,13.9747600329,18.6919646116,98.6657294623,93.9757294623,4.67,0.02
 05/15  08:00:00,252.664106736,27.4764513271,0.297011917858,0.0,34.9369000822,32.3179380704,57.9023394922,48.5653005291,8.1725,1.16453896317
 05/15  09:00:00,292.37764309,27.4764513271,4.53656775755,0.0,62.886420148,41.4019203762,15.1557457436,4.62824574356,10.5075,0.02
 05/15  10:00:00,285.889799322,27.4764513271,7.19867174327,0.0,62.886420148,41.4019203762,11.6724485283,0.0,10.5075,1.16494852832
 05/15  11:00:00,309.678025074,27.4764513271,10.8482093488,0.0,62.886420148,41.4019203762,11.6726735833,0.0,10.5075,1.16517358334
 05/15  12:00:00,303.442685026,27.4764513271,15.6497885534,0.0,62.886420148,41.4019203762,11.6726062082,0.0,10.5075,1.16510620819
 05/15  13:00:00,304.064278524,27.4764513271,20.5197928315,0.0,62.886420148,41.4019203762,12.817873053,0.0,10.5075,2.31037305304
 05/15  14:00:00,296.65263697,27.4764513271,21.8836935649,0.0,62.886420148,41.4019203762,11.6724471155,0.0,10.5075,1.16494711553
 05/15  15:00:00,296.99976261,27.4764513271,27.9213867683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,296.568584524,27.4764513271,27.6015899916,0.0,62.886420148,41.4019203762,11.6725195375,0.0,10.5075,1.16501953747
 05/15  17:00:00,288.309567345,27.4764513271,20.6635293283,0.0,62.886420148,41.4019203762,11.6724733829,0.0,10.5075,1.16497338286
 05/15  18:00:00,277.993049987,27.4764513271,14.3757143605,0.0,41.9242800987,36.8599292233,11.4649577039,0.960130461327,9.34,1.16482724258
 05/15  19:00:00,268.696383787,27.4764513271,10.4071009206,0.0,41.9242800987,36.8599292233,11.7837303634,1.27900546436,9.34,1.16472489906
 05/15  20:00:00,239.187142396,27.4764513271,6.89956649629,0.0,34.9369000822,32.3179380704,10.4687941773,1.13148987023,8.1725,1.16480430705
 05/15  21:00:00,166.573780329,27.4764513271,1.17405584378,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/15  22:00:00,107.280804853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939668447,0.0,2.335,1.16439668447
 05/15  23:00:00,140.614447015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,116.08451422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,103.489142046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499240664,0.0,2.335,1.164240664
 05/16  02:00:00,100.724331384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,99.0540374676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,124.057557086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,119.990013468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924419722,0.0,2.335,1.16424419722
 05/16  06:00:00,163.822302821,27.4764513271,0.00675945602836,0.0,13.9747600329,18.6919646116,70.2234157899,65.5334157899,4.67,0.02
 05/16  07:00:00,173.163466598,27.4764513271,0.00865369258264,0.0,13.9747600329,18.6919646116,73.8183060245,67.9839320182,4.67,1.16437400633
 05/16  08:00:00,243.455619562,27.4764513271,1.50294320754,0.0,34.9369000822,32.3179380704,47.0881000347,38.8956000347,8.1725,0.02
 05/16  09:00:00,285.632251429,27.4764513271,6.34682718145,0.0,62.886420148,41.4019203762,15.4660960385,3.79385472355,10.5075,1.16474131496
 05/16  10:00:00,281.503063917,27.4764513271,10.1556155604,0.0,62.886420148,41.4019203762,11.672405888,0.0,10.5075,1.16490588805
 05/16  11:00:00,308.337847233,27.4764513271,13.1286679355,0.0,62.886420148,41.4019203762,11.6727398121,0.0,10.5075,1.16523981211
 05/16  12:00:00,298.64976602,27.4764513271,15.8294374681,0.0,62.886420148,41.4019203762,11.672704788,0.0,10.5075,1.16520478795
 05/16  13:00:00,295.279540553,27.4764513271,17.7433197858,0.0,62.886420148,41.4019203762,11.6728357103,0.0,10.5075,1.16533571027
 05/16  14:00:00,290.653900777,27.4764513271,18.6503233952,0.0,62.886420148,41.4019203762,11.6724659791,0.0,10.5075,1.16496597915
 05/16  15:00:00,289.782652679,27.4764513271,20.7086955092,0.0,62.886420148,41.4019203762,11.6723425304,0.0,10.5075,1.16484253043
 05/16  16:00:00,289.286880011,27.4764513271,21.0573515544,0.0,62.886420148,41.4019203762,11.6724968343,0.0,10.5075,1.16499683427
 05/16  17:00:00,284.488238962,27.4764513271,19.8375337186,0.0,62.886420148,41.4019203762,11.6724555602,0.0,10.5075,1.16495556022
 05/16  18:00:00,278.077193191,27.4764513271,17.092055106,0.0,41.9242800987,36.8599292233,10.8349529076,0.329981455736,9.34,1.16497145184
 05/16  19:00:00,256.70128203,27.4764513271,13.3791825132,0.0,41.9242800987,36.8599292233,10.2524892261,0.892489226123,9.34,0.02
 05/16  20:00:00,224.747323561,27.4764513271,9.48041662533,0.0,34.9369000822,32.3179380704,10.8691009056,1.53183681806,8.1725,1.16476408752
 05/16  21:00:00,155.403159815,27.4764513271,4.81010070703,0.0,13.9747600329,18.6919646116,5.83458926951,0.0,4.67,1.16458926951
 05/16  22:00:00,96.2809613328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,130.180218833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927757601,0.0,2.335,1.16427757601
 05/16  24:00:00,106.378828813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,98.2261297288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,100.029372872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,100.683090388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924506097,0.0,2.335,1.16424506097
 05/17  04:00:00,108.087548526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,103.230851312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,145.731505465,27.4764513271,0.00689815817761,0.0,13.9747600329,18.6919646116,53.2336468994,47.3994008671,4.67,1.16424603237
 05/17  07:00:00,161.332198868,27.4764513271,0.0857071754831,0.0,13.9747600329,18.6919646116,62.4271887291,57.7371887291,4.67,0.02
 05/17  08:00:00,235.806568304,27.4764513271,2.14852196807,0.0,34.9369000822,32.3179380704,47.72635467,38.3892890222,8.1725,1.16456564784
 05/17  09:00:00,262.482237122,27.4764513271,4.81782561583,0.0,62.886420148,41.4019203762,32.5852445609,22.0577445609,10.5075,0.02
 05/17  10:00:00,249.577094957,27.4764513271,5.21491022567,0.0,62.886420148,41.4019203762,28.4956230632,16.8231547169,10.5075,1.1649683463
 05/17  11:00:00,278.908852503,27.4764513271,5.60912165982,0.0,62.886420148,41.4019203762,21.4217768015,9.74908972997,10.5075,1.16518707153
 05/17  12:00:00,265.919761736,27.4764513271,7.60073025086,0.0,62.886420148,41.4019203762,13.9263241012,2.25370904335,10.5075,1.16511505781
 05/17  13:00:00,267.37450791,27.4764513271,9.92009426738,0.0,62.886420148,41.4019203762,12.8178752151,0.0,10.5075,2.31037521509
 05/17  14:00:00,265.303110019,27.4764513271,11.0837845389,0.0,62.886420148,41.4019203762,11.6724425047,0.0,10.5075,1.16494250472
 05/17  15:00:00,263.189094743,27.4764513271,12.2012743716,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  16:00:00,264.769130503,27.4764513271,12.8228897599,0.0,62.886420148,41.4019203762,11.6725100176,0.0,10.5075,1.16501001757
 05/17  17:00:00,264.738697141,27.4764513271,12.8108770717,0.0,62.886420148,41.4019203762,11.6724594525,0.0,10.5075,1.16495945249
 05/17  18:00:00,263.434239505,27.4764513271,11.6844071803,0.0,41.9242800987,36.8599292233,10.5048095386,0.0,9.34,1.16480953865
 05/17  19:00:00,248.794434401,27.4764513271,7.69169672856,0.0,41.9242800987,36.8599292233,13.9716384606,3.46693502244,9.34,1.16470343816
 05/17  20:00:00,212.724947245,27.4764513271,1.02730077778,0.0,34.9369000822,32.3179380704,37.95107267,28.6137943792,8.1725,1.16477829083
 05/17  21:00:00,148.716637263,27.4764513271,0.115354897593,0.0,13.9747600329,18.6919646116,24.289591333,19.599591333,4.67,0.02
 05/17  22:00:00,89.5410066683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936961691,0.0,2.335,1.16436961691
 05/17  23:00:00,121.497843942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,93.6028255367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,84.481677993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928199356,0.0,2.335,1.16428199356
 05/18  02:00:00,83.9221388604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,83.7591733505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,90.5068157611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,87.9126390097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921496685,0.0,2.335,1.16421496684
 05/18  06:00:00,129.198827254,27.4764513271,0.000672434259813,0.0,13.9747600329,18.6919646116,131.693465221,127.003465221,4.67,0.02
 05/18  07:00:00,138.729612258,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,145.792416563,141.102416563,4.67,0.02
 05/18  08:00:00,219.28637605,27.4764513271,0.00296831132567,0.0,34.9369000822,32.3179380704,120.686290562,111.349192793,8.1725,1.16459776913
 05/18  09:00:00,249.042138065,27.4764513271,0.0179710169312,0.0,62.886420148,41.4019203762,88.3622648283,76.6900634957,10.5075,1.16470133259
 05/18  10:00:00,241.766542092,27.4764513271,0.0732519818766,0.0,62.886420148,41.4019203762,66.8824120896,55.2100502526,10.5075,1.16486183704
 05/18  11:00:00,275.899622137,27.4764513271,1.42182360342,0.0,62.886420148,41.4019203762,42.6874921497,31.0148033249,10.5075,1.16518882475
 05/18  12:00:00,264.445670383,27.4764513271,3.34644695995,0.0,62.886420148,41.4019203762,29.8442098071,18.1715606358,10.5075,1.16514917127
 05/18  13:00:00,262.061223218,27.4764513271,4.23970311569,0.0,62.886420148,41.4019203762,22.0599343682,10.3871600665,10.5075,1.16527430166
 05/18  14:00:00,257.452484151,27.4764513271,4.62553379831,0.0,62.886420148,41.4019203762,15.8519487094,4.17932079253,10.5075,1.16512791691
 05/18  15:00:00,255.625120537,27.4764513271,5.95538523315,0.0,62.886420148,41.4019203762,11.6724829267,0.0,10.5075,1.16498292669
 05/18  16:00:00,257.789769102,27.4764513271,7.09914523558,0.0,62.886420148,41.4019203762,11.6724232681,0.0,10.5075,1.16492326807
 05/18  17:00:00,255.386971811,27.4764513271,5.8486237498,0.0,62.886420148,41.4019203762,11.6723775654,0.0,10.5075,1.1648775654
 05/18  18:00:00,246.771624819,27.4764513271,2.07902519838,0.0,41.9242800987,36.8599292233,22.8162161326,12.3113272105,9.34,1.16488892211
 05/18  19:00:00,235.566848671,27.4764513271,0.23929656867,0.0,41.9242800987,36.8599292233,41.9598800762,32.5998800762,9.34,0.02
 05/18  20:00:00,210.8849681,27.4764513271,0.0892392284869,0.0,34.9369000822,32.3179380704,66.6043585438,57.2671799197,8.1725,1.16467862408
 05/18  21:00:00,149.224841693,27.4764513271,0.00455065088516,0.0,13.9747600329,18.6919646116,49.05195308,43.2174523255,4.67,1.16450075445
 05/18  22:00:00,90.6245643694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,123.246947114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,95.1685317022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925845813,0.0,2.335,1.16425845813
 05/19  01:00:00,86.853237766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,85.8050295253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,85.1058106917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922038201,0.0,2.335,1.16422038201
 05/19  04:00:00,106.986955146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,102.698880931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,144.683011124,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,206.739384663,202.049384663,4.67,0.02
 05/19  07:00:00,149.961343823,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,180.633403122,174.798976468,4.67,1.16442665351
 05/19  08:00:00,219.953007417,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,145.573498992,137.380998992,8.1725,0.02
 05/19  09:00:00,249.586699748,27.4764513271,0.0103180197422,0.0,62.886420148,41.4019203762,110.735799682,99.0635295889,10.5075,1.16477009327
 05/19  10:00:00,242.029441664,27.4764513271,0.0154591836959,0.0,62.886420148,41.4019203762,89.2844877406,77.6121236176,10.5075,1.16486412294
 05/19  11:00:00,273.16468896,27.4764513271,0.0153696572379,0.0,62.886420148,41.4019203762,67.8645498422,56.1919727495,10.5075,1.16507709262
 05/19  12:00:00,259.407610814,27.4764513271,0.163108336582,0.0,62.886420148,41.4019203762,48.7389689355,37.0662020615,10.5075,1.16526687399
 05/19  13:00:00,261.011164509,27.4764513271,1.82274997069,0.0,62.886420148,41.4019203762,29.0082687361,17.3356390526,10.5075,1.16512968349
 05/19  14:00:00,258.563895527,27.4764513271,3.12948348505,0.0,62.886420148,41.4019203762,18.5170214941,6.84446369922,10.5075,1.16505779486
 05/19  15:00:00,254.838450524,27.4764513271,3.52945994794,0.0,62.886420148,41.4019203762,12.0081942336,0.33574839575,10.5075,1.16494583787
 05/19  16:00:00,257.201092308,27.4764513271,4.56627573017,0.0,62.886420148,41.4019203762,11.6723770127,0.0,10.5075,1.1648770127
 05/19  17:00:00,256.503709669,27.4764513271,4.32036222157,0.0,62.886420148,41.4019203762,11.6725369352,0.0,10.5075,1.16503693518
 05/19  18:00:00,247.862961938,27.4764513271,1.05938071951,0.0,41.9242800987,36.8599292233,24.4039677965,13.8991019725,9.34,1.16486582395
 05/19  19:00:00,227.332956923,27.4764513271,0.130774732983,0.0,41.9242800987,36.8599292233,44.4898413677,33.9851131383,9.34,1.16472822939
 05/19  20:00:00,210.421506106,27.4764513271,0.0773501000354,0.0,34.9369000822,32.3179380704,59.1084058065,50.9159058065,8.1725,0.02
 05/19  21:00:00,152.5830564,27.4764513271,0.00406819449008,0.0,13.9747600329,18.6919646116,39.7288755725,33.894268253,4.67,1.16460731948
 05/19  22:00:00,101.36829793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,133.308595436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931905721,0.0,2.335,1.16431905721
 05/19  24:00:00,106.033359633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,94.1948830751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,92.4330673079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557605918,0.0,1.75125,1.16432605918
 05/20  03:00:00,91.2368526803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,97.1376691409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,92.5055192001,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551694611,0.0,1.75125,1.16426694611
 05/20  06:00:00,122.079811862,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,166.0270794,162.5045794,3.5025,0.02
 05/20  07:00:00,137.63960815,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,158.061233951,153.394388851,3.5025,1.16434510071
 05/20  08:00:00,205.332796008,27.4764513271,0.00525500770905,0.0,20.9621400493,23.2339557645,123.466266543,117.608766543,5.8375,0.02
 05/20  09:00:00,233.512702618,27.4764513271,0.0158152365006,0.0,41.9242800987,36.8599292233,83.5561347518,73.0515495818,9.34,1.16458516996
 05/20  10:00:00,262.69051448,27.4764513271,0.216925849605,0.0,62.886420148,41.4019203762,50.9288410945,39.256367222,10.5075,1.1649738725
 05/20  11:00:00,297.468116729,27.4764513271,2.72815918286,0.0,62.886420148,41.4019203762,19.4799179111,7.80722650712,10.5075,1.16519140395
 05/20  12:00:00,287.606338826,27.4764513271,6.11174623393,0.0,62.886420148,41.4019203762,11.6726156856,0.0,10.5075,1.16511568561
 05/20  13:00:00,284.880539053,27.4764513271,8.43431834169,0.0,62.886420148,41.4019203762,11.672745136,0.0,10.5075,1.16524513603
 05/20  14:00:00,279.629043901,27.4764513271,10.188216674,0.0,62.886420148,41.4019203762,11.6725811104,0.0,10.5075,1.16508111041
 05/20  15:00:00,275.149417132,27.4764513271,11.5828941133,0.0,62.886420148,41.4019203762,11.6725210563,0.0,10.5075,1.16502105633
 05/20  16:00:00,274.93375262,27.4764513271,12.7685699072,0.0,62.886420148,41.4019203762,11.6724472649,0.0,10.5075,1.16494726493
 05/20  17:00:00,271.724809628,27.4764513271,12.6643759015,0.0,62.886420148,41.4019203762,11.6723596677,0.0,10.5075,1.16485966771
 05/20  18:00:00,252.250063185,27.4764513271,10.1095012846,0.0,34.9369000822,32.3179380704,9.60996226094,0.27252573228,8.1725,1.16493652866
 05/20  19:00:00,205.786198613,27.4764513271,4.76473832668,0.0,20.9621400493,23.2339557645,8.5326266355,2.6751266355,5.8375,0.02
 05/20  20:00:00,199.920198785,27.4764513271,0.696222828537,0.0,20.9621400493,23.2339557645,22.8222671264,15.8201215717,5.8375,1.1646455547
 05/20  21:00:00,150.949887966,27.4764513271,0.0969114278514,0.0,6.98738001645,14.1499734587,5.67023850033,1.00315169804,3.5025,1.16458680229
 05/20  22:00:00,104.080271345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,133.84214736,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559465954,0.0,1.75125,1.16434465954
 05/20  24:00:00,107.076278726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,96.6926975482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,96.0896030478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554996805,0.0,1.75125,1.16429996805
 05/21  03:00:00,94.1616008148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,99.8387571871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,95.9479603369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154846222,0.0,1.75125,1.1642346222
 05/21  06:00:00,128.1929315,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,128.528973608,125.006473608,3.5025,0.02
 05/21  07:00:00,151.431254024,27.4764513271,0.00369090207727,0.0,6.98738001645,14.1499734587,112.203238299,108.680738299,3.5025,0.02
 05/21  08:00:00,193.526278181,27.4764513271,0.0196758910409,0.0,6.98738001645,14.1499734587,82.6246521966,77.9578172792,3.5025,1.16433491738
 05/21  09:00:00,177.340200141,27.4764513271,0.0343388757668,0.0,6.98738001645,14.1499734587,58.3077052854,54.7852052854,3.5025,0.02
 05/21  10:00:00,214.276400471,27.4764513271,1.62821702822,0.0,27.9495200658,27.7759469175,32.4672707067,24.2976466798,7.005,1.16462402689
 05/21  11:00:00,241.556807403,27.4764513271,2.94693373078,0.0,27.9495200658,27.7759469175,16.9807942509,9.95579425093,7.005,0.02
 05/21  12:00:00,257.49897813,27.4764513271,5.54467611557,0.0,41.9242800987,36.8599292233,10.5048629637,0.0,9.34,1.16486296368
 05/21  13:00:00,256.131521783,27.4764513271,8.31105435129,0.0,41.9242800987,36.8599292233,10.504733473,0.0,9.34,1.16473347299
 05/21  14:00:00,248.685941568,27.4764513271,10.0460394214,0.0,41.9242800987,36.8599292233,10.5048115396,0.0,9.34,1.1648115396
 05/21  15:00:00,246.850927286,27.4764513271,11.9848117084,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,245.739573071,27.4764513271,12.3080025971,0.0,41.9242800987,36.8599292233,10.5048067697,0.0,9.34,1.16480676966
 05/21  17:00:00,215.587309145,27.4764513271,11.9741940892,0.0,27.9495200658,27.7759469175,8.16971769355,0.0,7.005,1.16471769355
 05/21  18:00:00,216.587428484,27.4764513271,9.55454771582,0.0,13.9747600329,18.6919646116,6.60781726777,0.773266469456,4.67,1.16455079831
 05/21  19:00:00,192.932187343,27.4764513271,6.09802865471,0.0,13.9747600329,18.6919646116,6.55249533042,1.86249533042,4.67,0.02
 05/21  20:00:00,181.307533045,27.4764513271,1.36986460837,0.0,13.9747600329,18.6919646116,24.1528396972,18.3183172971,4.67,1.16452240002
 05/21  21:00:00,160.368162839,27.4764513271,0.114329299631,0.0,13.9747600329,18.6919646116,7.89744084307,3.20744084307,4.67,0.02
 05/21  22:00:00,102.284812104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558169444,0.0,1.75125,1.16433169444
 05/21  23:00:00,134.811253703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,108.502311297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,100.368087317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,99.2105955722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927420287,0.0,2.335,1.16427420287
 05/22  03:00:00,97.3091791633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,101.865530869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,96.0380289964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926693079,0.0,2.335,1.16426693079
 05/22  06:00:00,139.064061058,27.4764513271,0.00473410920466,0.0,13.9747600329,18.6919646116,111.209798087,106.519798087,4.67,0.02
 05/22  07:00:00,158.58187398,27.4764513271,0.0124022584422,0.0,13.9747600329,18.6919646116,92.9671651603,88.2771651603,4.67,0.02
 05/22  08:00:00,242.120275068,27.4764513271,2.41415069586,0.0,34.9369000822,32.3179380704,49.027677762,39.6906026168,8.1725,1.16457514523
 05/22  09:00:00,275.13309735,27.4764513271,6.63117262239,0.0,62.886420148,41.4019203762,20.0385399292,8.36627402252,10.5075,1.16476590665
 05/22  10:00:00,266.243553829,27.4764513271,9.73194781372,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,301.588415188,27.4764513271,13.8837592577,0.0,62.886420148,41.4019203762,12.8178090431,0.0,10.5075,2.31030904308
 05/22  12:00:00,297.322670623,27.4764513271,18.3310513094,0.0,62.886420148,41.4019203762,11.6727814811,0.0,10.5075,1.16528148106
 05/22  13:00:00,300.429034578,27.4764513271,22.085397311,0.0,62.886420148,41.4019203762,11.6726311789,0.0,10.5075,1.16513117892
 05/22  14:00:00,298.360299614,27.4764513271,24.6548576502,0.0,62.886420148,41.4019203762,11.6724771655,0.0,10.5075,1.16497716551
 05/22  15:00:00,299.509859198,27.4764513271,30.5014792006,0.0,62.886420148,41.4019203762,11.6723248018,0.0,10.5075,1.16482480184
 05/22  16:00:00,300.039969094,27.4764513271,31.0954534019,0.0,62.886420148,41.4019203762,11.6724662475,0.0,10.5075,1.16496624747
 05/22  17:00:00,295.926524418,27.4764513271,27.7647029134,0.0,62.886420148,41.4019203762,11.6724151279,0.0,10.5075,1.16491512794
 05/22  18:00:00,288.450026135,27.4764513271,22.4904972629,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  19:00:00,270.065000786,27.4764513271,16.6034711257,0.0,41.9242800987,36.8599292233,12.062031731,1.55727988809,9.34,1.16475184292
 05/22  20:00:00,233.679478052,27.4764513271,10.2823275852,0.0,34.9369000822,32.3179380704,10.7725718968,1.43541864249,8.1725,1.16465325432
 05/22  21:00:00,160.270819308,27.4764513271,4.17630891337,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,95.7070176824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942888637,0.0,2.335,1.16442888637
 05/22  23:00:00,129.261205364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,104.149158622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,93.8764850289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927576323,0.0,2.335,1.16427576323
 05/23  02:00:00,92.2824834254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,90.1337453748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,114.678869369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921605663,0.0,2.335,1.16421605663
 05/23  05:00:00,110.38433873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,155.346366277,27.4764513271,0.00703506458737,0.0,13.9747600329,18.6919646116,66.9520469276,62.2620469276,4.67,0.02
 05/23  07:00:00,164.854443557,27.4764513271,0.867567884609,0.0,13.9747600329,18.6919646116,61.3699501995,55.5355223522,4.67,1.16442784734
 05/23  08:00:00,241.854116908,27.4764513271,5.21659709088,0.0,34.9369000822,32.3179380704,29.4222069702,21.2297069702,8.1725,0.02
 05/23  09:00:00,282.939480066,27.4764513271,11.4967863157,0.0,62.886420148,41.4019203762,11.6722155837,0.0,10.5075,1.1647155837
 05/23  10:00:00,277.911203445,27.4764513271,15.3141855162,0.0,62.886420148,41.4019203762,11.6723302766,0.0,10.5075,1.16483027656
 05/23  11:00:00,311.476267553,27.4764513271,19.1644158825,0.0,62.886420148,41.4019203762,11.6725856157,0.0,10.5075,1.16508561574
 05/23  12:00:00,308.487256653,27.4764513271,23.7339288714,0.0,62.886420148,41.4019203762,11.6727805251,0.0,10.5075,1.16528052512
 05/23  13:00:00,313.555499922,27.4764513271,29.3430082671,0.0,62.886420148,41.4019203762,11.6726315425,0.0,10.5075,1.16513154252
 05/23  14:00:00,312.509533067,27.4764513271,35.5313803251,0.0,62.886420148,41.4019203762,11.6725133132,0.0,10.5075,1.16501331321
 05/23  15:00:00,314.516655101,27.4764513271,42.6925948517,0.0,62.886420148,41.4019203762,11.672376199,0.0,10.5075,1.16487619895
 05/23  16:00:00,318.394110382,27.4764513271,46.199256525,0.0,62.886420148,41.4019203762,11.6725115233,0.0,10.5075,1.16501152326
 05/23  17:00:00,316.23339454,27.4764513271,44.2456011468,0.0,62.886420148,41.4019203762,11.6724546613,0.0,10.5075,1.16495466135
 05/23  18:00:00,307.275398207,27.4764513271,37.1684609957,0.0,41.9242800987,36.8599292233,10.504954842,0.0,9.34,1.16495484197
 05/23  19:00:00,271.305383232,27.4764513271,21.6741787933,0.0,41.9242800987,36.8599292233,9.94639210943,0.586392109428,9.34,0.02
 05/23  20:00:00,233.208881967,27.4764513271,13.2501986979,0.0,34.9369000822,32.3179380704,11.3437860771,2.00654910536,8.1725,1.1647369717
 05/23  21:00:00,163.302687399,27.4764513271,9.79044911954,0.0,13.9747600329,18.6919646116,5.83455201534,0.0,4.67,1.16455201534
 05/23  22:00:00,99.3849152521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,131.167433826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,106.272914697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924217388,0.0,2.335,1.16424217388
 05/24  01:00:00,95.6765338219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,95.0115673121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,92.8601196736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926617266,0.0,2.335,1.16426617266
 05/24  04:00:00,100.099114781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,97.1744456537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,142.934257895,27.4764513271,1.68816120258,0.0,13.9747600329,18.6919646116,34.3042428815,29.6142428815,4.67,0.02
 05/24  07:00:00,162.58192689,27.4764513271,3.32710787092,0.0,13.9747600329,18.6919646116,32.4000193238,26.5655533648,4.67,1.16446595897
 05/24  08:00:00,254.287267226,27.4764513271,8.97333979033,0.0,34.9369000822,32.3179380704,10.4254294108,1.08843235481,8.1725,1.164497056
 05/24  09:00:00,297.071303485,27.4764513271,16.1569840972,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,291.703081907,27.4764513271,21.4535334816,0.0,62.886420148,41.4019203762,11.6723765373,0.0,10.5075,1.16487653729
 05/24  11:00:00,327.159184899,27.4764513271,29.6876524696,0.0,62.886420148,41.4019203762,11.6725741671,0.0,10.5075,1.16507416711
 05/24  12:00:00,323.578353916,27.4764513271,34.3503578758,0.0,62.886420148,41.4019203762,11.6727489726,0.0,10.5075,1.16524897265
 05/24  13:00:00,325.700729812,27.4764513271,36.2622362401,0.0,62.886420148,41.4019203762,11.6726014735,0.0,10.5075,1.16510147353
 05/24  14:00:00,320.30669705,27.4764513271,38.8502859283,0.0,62.886420148,41.4019203762,11.6725188411,0.0,10.5075,1.16501884114
 05/24  15:00:00,315.796314336,27.4764513271,39.07139309,0.0,62.886420148,41.4019203762,11.672396947,0.0,10.5075,1.16489694699
 05/24  16:00:00,315.395744121,27.4764513271,38.5878357201,0.0,62.886420148,41.4019203762,11.6725261384,0.0,10.5075,1.1650261384
 05/24  17:00:00,312.906719624,27.4764513271,33.9268000697,0.0,62.886420148,41.4019203762,11.6724636335,0.0,10.5075,1.16496363345
 05/24  18:00:00,304.412742623,27.4764513271,25.0419727786,0.0,41.9242800987,36.8599292233,10.5047835962,0.0,9.34,1.16478359619
 05/24  19:00:00,292.384481773,27.4764513271,16.9736647939,0.0,41.9242800987,36.8599292233,10.5048051921,0.0,9.34,1.16480519214
 05/24  20:00:00,270.459324335,27.4764513271,12.3396622761,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/24  21:00:00,196.110421468,27.4764513271,8.48576464842,0.0,13.9747600329,18.6919646116,5.83457384533,0.0,4.67,1.16457384533
 05/24  22:00:00,127.926409841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,156.602037612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929502865,0.0,2.335,1.16429502865
 05/24  24:00:00,135.34155493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,122.596095903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,120.872456767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923148943,0.0,2.335,1.16423148943
 05/25  03:00:00,119.742920768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,125.349171195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,118.759204715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,159.307741817,27.4764513271,0.00552408774069,0.0,13.9747600329,18.6919646116,46.116718097,40.2824632072,4.67,1.16425488984
 05/25  07:00:00,178.007946336,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,70.6651321232,65.9751321232,4.67,0.02
 05/25  08:00:00,253.008319018,27.4764513271,0.0604028989667,0.0,34.9369000822,32.3179380704,56.4024335233,47.0653530113,8.1725,1.16458051196
 05/25  09:00:00,281.608249403,27.4764513271,0.36666799902,0.0,62.886420148,41.4019203762,32.9797601612,22.4522601612,10.5075,0.02
 05/25  10:00:00,278.265134525,27.4764513271,1.92479902828,0.0,62.886420148,41.4019203762,19.3810152013,7.70862001487,10.5075,1.16489518646
 05/25  11:00:00,307.419675501,27.4764513271,4.71258685069,0.0,62.886420148,41.4019203762,11.6725352217,0.0,10.5075,1.16503522168
 05/25  12:00:00,300.040006559,27.4764513271,6.62657804338,0.0,62.886420148,41.4019203762,11.6726900877,0.0,10.5075,1.16519008767
 05/25  13:00:00,305.415776901,27.4764513271,9.08701142716,0.0,62.886420148,41.4019203762,12.8179637932,0.0,10.5075,2.3104637932
 05/25  14:00:00,304.194661237,27.4764513271,10.4967993017,0.0,62.886420148,41.4019203762,11.6724644054,0.0,10.5075,1.16496440544
 05/25  15:00:00,303.939009685,27.4764513271,12.1005645198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  16:00:00,307.361998573,27.4764513271,13.3900542937,0.0,62.886420148,41.4019203762,11.6725125472,0.0,10.5075,1.16501254723
 05/25  17:00:00,308.187746486,27.4764513271,13.795274594,0.0,62.886420148,41.4019203762,11.6724444925,0.0,10.5075,1.16494449245
 05/25  18:00:00,293.729425715,27.4764513271,10.2382724319,0.0,41.9242800987,36.8599292233,11.9514293414,1.44664957485,9.34,1.16477976652
 05/25  19:00:00,270.303291905,27.4764513271,3.49948398723,0.0,41.9242800987,36.8599292233,11.8497670031,1.34502264054,9.34,1.1647443626
 05/25  20:00:00,246.425480799,27.4764513271,0.620052510443,0.0,34.9369000822,32.3179380704,10.2705725607,0.933356889515,8.1725,1.16471567114
 05/25  21:00:00,175.82479613,27.4764513271,0.169449145886,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,117.558803333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939917036,0.0,2.335,1.16439917036
 05/25  23:00:00,147.885535494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,122.378147498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,112.091266677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,109.36874155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992800818,0.0,2.335,1.1642800818
 05/26  03:00:00,107.80356608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,129.605376706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,124.345467481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920493507,0.0,2.335,1.16420493507
 05/26  06:00:00,167.176448918,27.4764513271,0.00560837099042,0.0,13.9747600329,18.6919646116,95.6312194871,90.9412194871,4.67,0.02
 05/26  07:00:00,180.852102723,27.4764513271,0.00427942479075,0.0,13.9747600329,18.6919646116,93.4172898699,88.7272898699,4.67,0.02
 05/26  08:00:00,252.266322764,27.4764513271,0.108007174964,0.0,34.9369000822,32.3179380704,59.2763455834,49.9392542729,8.1725,1.16459131052
 05/26  09:00:00,289.081664048,27.4764513271,3.33064541845,0.0,62.886420148,41.4019203762,21.2314946232,9.55924472754,10.5075,1.16474989567
 05/26  10:00:00,282.304396297,27.4764513271,6.80238973122,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  11:00:00,303.827117743,27.4764513271,9.91272411576,0.0,62.886420148,41.4019203762,12.8177393394,0.0,10.5075,2.31023933943
 05/26  12:00:00,291.320603579,27.4764513271,12.5429027632,0.0,62.886420148,41.4019203762,11.6727303804,0.0,10.5075,1.16523038038
 05/26  13:00:00,288.810356697,27.4764513271,15.2097952092,0.0,62.886420148,41.4019203762,11.6725722037,0.0,10.5075,1.16507220369
 05/26  14:00:00,283.390877398,27.4764513271,16.9228905664,0.0,62.886420148,41.4019203762,11.672410602,0.0,10.5075,1.16491060197
 05/26  15:00:00,281.719296481,27.4764513271,19.4657489298,0.0,62.886420148,41.4019203762,11.6724550589,0.0,10.5075,1.16495505888
 05/26  16:00:00,283.737607266,27.4764513271,20.9830691469,0.0,62.886420148,41.4019203762,11.6723816139,0.0,10.5075,1.16488161391
 05/26  17:00:00,281.714160222,27.4764513271,20.3907702729,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  18:00:00,273.945752565,27.4764513271,16.4452263438,0.0,41.9242800987,36.8599292233,11.2385554165,0.733614270234,9.34,1.16494114628
 05/26  19:00:00,247.344970532,27.4764513271,11.8375378867,0.0,41.9242800987,36.8599292233,12.011677286,1.50702579792,9.34,1.16465148804
 05/26  20:00:00,219.208821802,27.4764513271,6.47260742745,0.0,34.9369000822,32.3179380704,11.3971779706,2.05996858103,8.1725,1.16470938958
 05/26  21:00:00,149.987456271,27.4764513271,0.866149600897,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  22:00:00,93.8811974657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936424774,0.0,2.335,1.16436424774
 05/26  23:00:00,126.67962645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,99.8445522952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,88.6069040247,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558891132,0.0,1.75125,1.16433891132
 05/27  02:00:00,90.1366671362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,91.0676855304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,99.420366462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552795567,0.0,1.75125,1.16427795567
 05/27  05:00:00,96.7364417729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,128.973143924,27.4764513271,0.0061055716736,0.0,6.98738001645,14.1499734587,76.9462225934,73.4237225934,3.5025,0.02
 05/27  07:00:00,148.405233177,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,78.3648721667,73.6978317173,3.5025,1.16454044939
 05/27  08:00:00,214.572439887,27.4764513271,0.246433121317,0.0,20.9621400493,23.2339557645,54.9018294739,49.0443294739,5.8375,0.02
 05/27  09:00:00,242.912972988,27.4764513271,3.37649011759,0.0,41.9242800987,36.8599292233,31.6748887791,21.170249872,9.34,1.16463890708
 05/27  10:00:00,270.899910608,27.4764513271,6.26906943824,0.0,62.886420148,41.4019203762,13.0024489088,1.32999518653,10.5075,1.1649537223
 05/27  11:00:00,302.590667083,27.4764513271,8.58938737809,0.0,62.886420148,41.4019203762,11.6726094182,0.0,10.5075,1.16510941815
 05/27  12:00:00,292.252572342,27.4764513271,9.53260134459,0.0,62.886420148,41.4019203762,11.6727518629,0.0,10.5075,1.16525186287
 05/27  13:00:00,290.249259318,27.4764513271,10.7966020102,0.0,62.886420148,41.4019203762,11.6726075631,0.0,10.5075,1.16510756309
 05/27  14:00:00,286.830834194,27.4764513271,12.2798782544,0.0,62.886420148,41.4019203762,11.6724680072,0.0,10.5075,1.16496800721
 05/27  15:00:00,282.919830202,27.4764513271,13.9267966896,0.0,62.886420148,41.4019203762,11.6723964431,0.0,10.5075,1.16489644306
 05/27  16:00:00,282.881066069,27.4764513271,15.1492398349,0.0,62.886420148,41.4019203762,11.6725216902,0.0,10.5075,1.16502169023
 05/27  17:00:00,280.674868707,27.4764513271,14.7577375476,0.0,62.886420148,41.4019203762,11.6724196108,0.0,10.5075,1.1649196108
 05/27  18:00:00,258.875907267,27.4764513271,11.0074709664,0.0,34.9369000822,32.3179380704,9.89788318337,0.560403800086,8.1725,1.16497938328
 05/27  19:00:00,211.135163937,27.4764513271,5.42958734347,0.0,20.9621400493,23.2339557645,7.12305356085,1.26555356085,5.8375,0.02
 05/27  20:00:00,197.622274914,27.4764513271,0.640463356126,0.0,20.9621400493,23.2339557645,22.5351173897,15.532937533,5.8375,1.16467985664
 05/27  21:00:00,148.866422894,27.4764513271,0.146466481963,0.0,6.98738001645,14.1499734587,6.23508266634,1.56809957039,3.5025,1.16448309596
 05/27  22:00:00,102.842861901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,134.637079384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561130714,0.0,1.75125,1.16436130714
 05/27  24:00:00,108.712035367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,98.7036519967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,97.0570452938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556059789,0.0,1.75125,1.16431059789
 05/28  03:00:00,96.0822865996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,102.064330235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,96.7805956459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548986295,0.0,1.75125,1.16423986295
 05/28  06:00:00,130.425924491,27.4764513271,0.00408695586402,0.0,6.98738001645,14.1499734587,98.0720049018,94.5495049018,3.5025,0.02
 05/28  07:00:00,155.124104411,27.4764513271,0.0102986467431,0.0,6.98738001645,14.1499734587,87.0718504079,83.5493504079,3.5025,0.02
 05/28  08:00:00,198.205221061,27.4764513271,0.0136876872757,0.0,6.98738001645,14.1499734587,65.1303763025,60.463546566,3.5025,1.16432973646
 05/28  09:00:00,181.585092178,27.4764513271,0.162456757385,0.0,6.98738001645,14.1499734587,45.3895195477,41.8670195477,3.5025,0.02
 05/28  10:00:00,218.361383132,27.4764513271,2.68334972389,0.0,27.9495200658,27.7759469175,19.7920469163,11.6224463655,7.005,1.16460055085
