Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  11:00:00,246.551974565,27.4764513271,3.92593398842,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,266.695405242,27.4764513271,7.63473659652,0.0,41.9242800987,36.8599292233,10.5047325007,0.0,9.34,1.16473250068
 05/28  13:00:00,267.66387056,27.4764513271,9.9178741555,0.0,41.9242800987,36.8599292233,10.5046782497,0.0,9.34,1.16467824971
 05/28  14:00:00,263.784236777,27.4764513271,12.2591573822,0.0,41.9242800987,36.8599292233,10.5047404075,0.0,9.34,1.16474040747
 05/28  15:00:00,260.090282545,27.4764513271,14.1372667324,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,259.78576554,27.4764513271,15.3227859342,0.0,41.9242800987,36.8599292233,10.5047206163,0.0,9.34,1.16472061631
 05/28  17:00:00,228.183702621,27.4764513271,14.8681515982,0.0,27.9495200658,27.7759469175,8.16978471097,0.0,7.005,1.16478471097
 05/28  18:00:00,228.232729326,27.4764513271,11.8015218501,0.0,13.9747600329,18.6919646116,5.06003427604,0.370034276042,4.67,0.02
 05/28  19:00:00,207.825729399,27.4764513271,8.1628523627,0.0,13.9747600329,18.6919646116,7.52019717216,1.68558344242,4.67,1.16461372974
 05/28  20:00:00,194.205388723,27.4764513271,4.46098202984,0.0,13.9747600329,18.6919646116,8.9461218402,3.11159884915,4.67,1.16452299105
 05/28  21:00:00,166.455829889,27.4764513271,1.12098696653,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,102.887296865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,133.932726448,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553808007,0.0,1.75125,1.16428808007
 05/28  24:00:00,107.359927988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,97.31110503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,96.0320248961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553048971,0.0,1.75125,1.16428048971
 05/29  03:00:00,95.3847492042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,100.966417404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,96.693428758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553772513,0.0,1.75125,1.16428772513
 05/29  06:00:00,129.63107001,27.4764513271,0.00450424444712,0.0,6.98738001645,14.1499734587,80.6361484699,77.1136484699,3.5025,0.02
 05/29  07:00:00,150.981735792,27.4764513271,0.00977068994379,0.0,6.98738001645,14.1499734587,71.2873771235,67.7648771235,3.5025,0.02
 05/29  08:00:00,196.694654072,27.4764513271,1.28827239932,0.0,6.98738001645,14.1499734587,35.9677281788,31.3008721233,3.5025,1.1643560555
 05/29  09:00:00,180.369024049,27.4764513271,2.28781706479,0.0,6.98738001645,14.1499734587,11.2728410121,7.75034101215,3.5025,0.02
 05/29  10:00:00,216.678300805,27.4764513271,6.29583541039,0.0,27.9495200658,27.7759469175,8.16971626023,0.0,7.005,1.16471626023
 05/29  11:00:00,246.059783015,27.4764513271,9.00006581807,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  12:00:00,268.909232455,27.4764513271,13.6265268523,0.0,41.9242800987,36.8599292233,10.5048454401,0.0,9.34,1.16484544011
 05/29  13:00:00,271.684710665,27.4764513271,18.1701042125,0.0,41.9242800987,36.8599292233,10.5047891387,0.0,9.34,1.16478913865
 05/29  14:00:00,268.238602681,27.4764513271,21.3191945434,0.0,41.9242800987,36.8599292233,10.5046830012,0.0,9.34,1.16468300116
 05/29  15:00:00,265.694362902,27.4764513271,24.3111115992,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,266.771106506,27.4764513271,26.277053229,0.0,41.9242800987,36.8599292233,10.504827057,0.0,9.34,1.16482705696
 05/29  17:00:00,232.082826758,27.4764513271,22.0954231791,0.0,27.9495200658,27.7759469175,8.16972291245,0.0,7.005,1.16472291245
 05/29  18:00:00,228.92465442,27.4764513271,15.2883592689,0.0,13.9747600329,18.6919646116,6.69413350634,0.859589188303,4.67,1.16454431804
 05/29  19:00:00,209.271656306,27.4764513271,10.2238996112,0.0,13.9747600329,18.6919646116,6.04253448242,1.35253448242,4.67,0.02
 05/29  20:00:00,200.346755958,27.4764513271,7.71176969785,0.0,13.9747600329,18.6919646116,6.74564773815,0.911145820707,4.67,1.16450191744
 05/29  21:00:00,175.578387521,27.4764513271,7.71169011538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,105.753908727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555421158,0.0,1.75125,1.16430421158
 05/29  23:00:00,137.943537725,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,111.979354036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,102.230095779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,101.193983684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924183208,0.0,2.335,1.16424183208
 05/30  03:00:00,100.874965648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,127.221909392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,124.978599766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922968263,0.0,2.335,1.16422968263
 05/30  06:00:00,171.368455507,27.4764513271,0.00721680980326,0.0,13.9747600329,18.6919646116,50.2854056919,45.5954056919,4.67,0.02
 05/30  07:00:00,187.540575731,27.4764513271,0.089821775025,0.0,13.9747600329,18.6919646116,53.3359842388,48.6459842388,4.67,0.02
 05/30  08:00:00,264.001981248,27.4764513271,3.53262357445,0.0,34.9369000822,32.3179380704,20.7917473327,11.4546636691,8.1725,1.1645836636
 05/30  09:00:00,305.916686184,27.4764513271,8.08009080562,0.0,62.886420148,41.4019203762,11.6721903644,0.0,10.5075,1.16469036438
 05/30  10:00:00,303.325217478,27.4764513271,11.0247011989,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  11:00:00,327.166245241,27.4764513271,14.7959931817,0.0,62.886420148,41.4019203762,11.6726376287,0.0,10.5075,1.16513762874
 05/30  12:00:00,321.583760948,27.4764513271,18.7490456901,0.0,62.886420148,41.4019203762,12.8179147649,0.0,10.5075,2.31041476493
 05/30  13:00:00,329.217447443,27.4764513271,26.5604411084,0.0,62.886420148,41.4019203762,11.6727254841,0.0,10.5075,1.16522548408
 05/30  14:00:00,323.38256866,27.4764513271,31.978932775,0.0,62.886420148,41.4019203762,11.6725201782,0.0,10.5075,1.16502017818
 05/30  15:00:00,318.961780089,27.4764513271,35.3112010195,0.0,62.886420148,41.4019203762,11.6723364172,0.0,10.5075,1.16483641717
 05/30  16:00:00,318.881330816,27.4764513271,36.6639727068,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  17:00:00,316.410614955,27.4764513271,34.6545915224,0.0,62.886420148,41.4019203762,11.6724780845,0.0,10.5075,1.1649780845
 05/30  18:00:00,305.91168801,27.4764513271,28.6387779731,0.0,41.9242800987,36.8599292233,10.5048043796,0.0,9.34,1.16480437961
 05/30  19:00:00,277.155607157,27.4764513271,19.3547941695,0.0,41.9242800987,36.8599292233,10.8714443178,0.366769666601,9.34,1.16467465115
 05/30  20:00:00,245.922640493,27.4764513271,13.8006384975,0.0,34.9369000822,32.3179380704,10.4514875302,1.11426714925,8.1725,1.16472038099
 05/30  21:00:00,177.679175367,27.4764513271,10.883132529,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,116.097415823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940067672,0.0,2.335,1.16440067672
 05/30  23:00:00,147.853441303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,124.831846829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,112.283428977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,110.049674754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927945028,0.0,2.335,1.16427945028
 05/31  03:00:00,108.05487054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,114.286282027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,109.488640707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920147539,0.0,2.335,1.16420147539
 05/31  06:00:00,151.073028091,27.4764513271,0.0261201215151,0.0,13.9747600329,18.6919646116,40.0766896458,35.3866896458,4.67,0.02
 05/31  07:00:00,170.339314548,27.4764513271,0.181987031051,0.0,13.9747600329,18.6919646116,49.5319473132,44.8419473132,4.67,0.02
 05/31  08:00:00,257.058321086,27.4764513271,3.51861313547,0.0,34.9369000822,32.3179380704,23.6315159698,14.2945264677,8.1725,1.16448950209
 05/31  09:00:00,297.153006236,27.4764513271,7.64498876269,0.0,62.886420148,41.4019203762,11.6722226283,0.0,10.5075,1.16472262828
 05/31  10:00:00,294.44529258,27.4764513271,10.0231550191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  11:00:00,323.655195435,27.4764513271,13.0764292257,0.0,62.886420148,41.4019203762,11.6726661186,0.0,10.5075,1.16516611856
 05/31  12:00:00,319.882073872,27.4764513271,15.6680124721,0.0,62.886420148,41.4019203762,12.817963891,0.0,10.5075,2.31046389099
 05/31  13:00:00,324.93404354,27.4764513271,19.6007093215,0.0,62.886420148,41.4019203762,11.6727464358,0.0,10.5075,1.16524643579
 05/31  14:00:00,319.240285359,27.4764513271,22.9613616048,0.0,62.886420148,41.4019203762,11.6725394027,0.0,10.5075,1.16503940272
 05/31  15:00:00,315.243185701,27.4764513271,25.4302393906,0.0,62.886420148,41.4019203762,11.6723539046,0.0,10.5075,1.16485390456
 05/31  16:00:00,314.965777704,27.4764513271,26.2331736235,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  17:00:00,309.905240463,27.4764513271,24.0864989069,0.0,62.886420148,41.4019203762,11.6724929346,0.0,10.5075,1.16499293461
 05/31  18:00:00,297.049599336,27.4764513271,17.3684078731,0.0,41.9242800987,36.8599292233,10.5048174481,0.0,9.34,1.16481744808
 05/31  19:00:00,285.182339088,27.4764513271,12.2862155167,0.0,41.9242800987,36.8599292233,11.7298960484,1.22521005104,9.34,1.16468599741
 05/31  20:00:00,263.225051106,27.4764513271,9.03930022298,0.0,34.9369000822,32.3179380704,10.4235319806,1.08630243745,8.1725,1.16472954311
 05/31  21:00:00,190.452937317,27.4764513271,5.64001386068,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  22:00:00,126.730627113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940920304,0.0,2.335,1.16440920304
 05/31  23:00:00,155.537910537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,131.667727326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,118.468902915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921910457,0.0,2.335,1.16421910457
 06/01  02:00:00,117.351564735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,116.038748049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,121.531440348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,116.027969438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920904913,0.0,2.335,1.16420904913
 06/01  06:00:00,158.858978171,27.4764513271,0.0081315687205,0.0,13.9747600329,18.6919646116,36.7273439054,32.0373439054,4.67,0.02
 06/01  07:00:00,180.454843048,27.4764513271,0.0443509202278,0.0,13.9747600329,18.6919646116,50.2488976607,45.5588976607,4.67,0.02
 06/01  08:00:00,257.523679853,27.4764513271,0.63978954394,0.0,34.9369000822,32.3179380704,32.2057652204,22.8687702496,8.1725,1.16449497074
 06/01  09:00:00,288.918046855,27.4764513271,2.755274781,0.0,62.886420148,41.4019203762,14.1037202026,2.43149471631,10.5075,1.1647254863
 06/01  10:00:00,282.234184148,27.4764513271,3.78286369678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,301.825439022,27.4764513271,3.98108708295,0.0,62.886420148,41.4019203762,11.672665347,0.0,10.5075,1.16516534697
 06/01  12:00:00,289.571840695,27.4764513271,4.88250848291,0.0,62.886420148,41.4019203762,12.8179547609,0.0,10.5075,2.31045476093
 06/01  13:00:00,288.061223178,27.4764513271,5.41626805532,0.0,62.886420148,41.4019203762,11.672738241,0.0,10.5075,1.16523824102
 06/01  14:00:00,280.996367625,27.4764513271,5.66272667357,0.0,62.886420148,41.4019203762,11.6725295661,0.0,10.5075,1.16502956611
 06/01  15:00:00,271.47107009,27.4764513271,4.58541220604,0.0,62.886420148,41.4019203762,11.6723423544,0.0,10.5075,1.16484235437
 06/01  16:00:00,256.106061341,27.4764513271,0.593515709419,0.0,62.886420148,41.4019203762,15.5230742171,4.99557421709,10.5075,0.02
 06/01  17:00:00,247.448328852,27.4764513271,0.262566477891,0.0,62.886420148,41.4019203762,37.207195062,25.5347162251,10.5075,1.16497883688
 06/01  18:00:00,243.391765061,27.4764513271,0.224621579159,0.0,41.9242800987,36.8599292233,48.3490633711,37.8442618836,9.34,1.1648014875
 06/01  19:00:00,230.901769037,27.4764513271,0.145253849829,0.0,41.9242800987,36.8599292233,76.0096710901,65.5050028377,9.34,1.16466825247
 06/01  20:00:00,213.576155907,27.4764513271,0.0621645114243,0.0,34.9369000822,32.3179380704,101.568885812,92.2316761348,8.1725,1.1647096777
 06/01  21:00:00,152.961561961,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,77.5769793677,72.8869793677,4.67,0.02
 06/01  22:00:00,96.3262124213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938873688,0.0,2.335,1.16438873688
 06/01  23:00:00,129.268919331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,100.516491445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,92.3530177583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,91.3360177295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992667482,0.0,2.335,1.1642667482
 06/02  03:00:00,90.6861127764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,112.681283877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,109.120574854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925270338,0.0,2.335,1.16425270338
 06/02  06:00:00,151.864606163,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,164.106034981,159.416034981,4.67,0.02
 06/02  07:00:00,158.661063441,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,159.545795425,154.855795425,4.67,0.02
 06/02  08:00:00,227.428660551,27.4764513271,0.00298746784632,0.0,34.9369000822,32.3179380704,133.332299903,123.995200202,8.1725,1.16459970104
 06/02  09:00:00,258.854654842,27.4764513271,0.0143329541685,0.0,62.886420148,41.4019203762,93.9242415255,82.2520421499,10.5075,1.16469937563
 06/02  10:00:00,252.905688469,27.4764513271,0.0210338578047,0.0,62.886420148,41.4019203762,65.4464089383,54.9189089383,10.5075,0.02
 06/02  11:00:00,282.935006836,27.4764513271,0.0830768003261,0.0,62.886420148,41.4019203762,41.6551006953,29.9824649247,10.5075,1.16513577058
 06/02  12:00:00,269.523169679,27.4764513271,0.72007444215,0.0,62.886420148,41.4019203762,28.4086469255,15.5907586345,10.5075,2.31038829096
 06/02  13:00:00,267.739422097,27.4764513271,1.55776994355,0.0,62.886420148,41.4019203762,17.0625173397,5.3898159852,10.5075,1.16520135452
 06/02  14:00:00,265.022046161,27.4764513271,3.00785746802,0.0,62.886420148,41.4019203762,11.6724911171,0.0,10.5075,1.16499111707
 06/02  15:00:00,263.696929047,27.4764513271,4.43853669967,0.0,62.886420148,41.4019203762,11.6723022116,0.0,10.5075,1.16480221159
 06/02  16:00:00,262.368682273,27.4764513271,4.47462007468,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  17:00:00,254.947351704,27.4764513271,1.29716464772,0.0,62.886420148,41.4019203762,13.8468891664,2.17445317586,10.5075,1.16493599054
 06/02  18:00:00,250.617346909,27.4764513271,0.203975381076,0.0,41.9242800987,36.8599292233,25.4055121958,14.9007551603,9.34,1.16475703555
 06/02  19:00:00,235.206430005,27.4764513271,0.166977232492,0.0,41.9242800987,36.8599292233,37.0168921569,26.5121056577,9.34,1.16478649923
 06/02  20:00:00,216.135230348,27.4764513271,0.102808016467,0.0,34.9369000822,32.3179380704,57.0235574055,47.6863961917,8.1725,1.16466121375
 06/02  21:00:00,156.171599929,27.4764513271,0.0127669810583,0.0,13.9747600329,18.6919646116,33.7120396009,29.0220396009,4.67,0.02
 06/02  22:00:00,104.729042442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933965757,0.0,2.335,1.16433965757
 06/02  23:00:00,136.969914414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,111.154242461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,100.574643012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553888098,0.0,1.75125,1.16428888098
 06/03  02:00:00,100.603872306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,101.034301328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,108.994436658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,106.162714157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551805836,0.0,1.75125,1.16426805836
 06/03  06:00:00,138.476111226,27.4764513271,0.00882244133038,0.0,6.98738001645,14.1499734587,75.7652643598,72.2427643598,3.5025,0.02
 06/03  07:00:00,160.246689979,27.4764513271,0.0083738939138,0.0,6.98738001645,14.1499734587,85.3154147754,80.6483750577,3.5025,1.16453971769
 06/03  08:00:00,224.348931971,27.4764513271,0.0022228876791,0.0,20.9621400493,23.2339557645,67.5827297067,61.7252297067,5.8375,0.02
 06/03  09:00:00,250.08557605,27.4764513271,0.045058079255,0.0,41.9242800987,36.8599292233,44.6227378689,34.1180684012,9.34,1.1646694677
 06/03  10:00:00,279.127096675,27.4764513271,2.31298950866,0.0,62.886420148,41.4019203762,16.3471525923,4.67478082579,10.5075,1.16487176648
 06/03  11:00:00,311.434074021,27.4764513271,6.10633980535,0.0,62.886420148,41.4019203762,11.6725473157,0.0,10.5075,1.1650473157
 06/03  12:00:00,305.075506532,27.4764513271,7.81267092392,0.0,62.886420148,41.4019203762,11.6726867329,0.0,10.5075,1.16518673293
 06/03  13:00:00,304.747384788,27.4764513271,8.58088726277,0.0,62.886420148,41.4019203762,11.6725319797,0.0,10.5075,1.16503197968
 06/03  14:00:00,300.390886778,27.4764513271,9.89169287778,0.0,62.886420148,41.4019203762,11.6725560465,0.0,10.5075,1.16505604651
 06/03  15:00:00,298.534405154,27.4764513271,10.9842641988,0.0,62.886420148,41.4019203762,11.6724632182,0.0,10.5075,1.16496321821
 06/03  16:00:00,300.118252884,27.4764513271,11.6622913653,0.0,62.886420148,41.4019203762,11.6723573221,0.0,10.5075,1.16485732208
 06/03  17:00:00,298.72735057,27.4764513271,11.6383292214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,275.119065912,27.4764513271,8.47129623122,0.0,34.9369000822,32.3179380704,10.1445440626,0.807135729157,8.1725,1.16490833349
 06/03  19:00:00,234.244019874,27.4764513271,4.04133258059,0.0,20.9621400493,23.2339557645,8.99236551001,1.99006304004,5.8375,1.16480246997
 06/03  20:00:00,224.796055138,27.4764513271,1.04003203179,0.0,20.9621400493,23.2339557645,7.49025527658,0.488346041834,5.8375,1.16440923475
 06/03  21:00:00,170.562383002,27.4764513271,0.183735396526,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,123.822858016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566422698,0.0,1.75125,1.16441422698
 06/03  23:00:00,152.553073203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,129.728466644,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  01:00:00,119.345529507,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552375464,0.0,1.75125,1.16427375464
 06/04  02:00:00,117.457992575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,115.786287923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  04:00:00,122.033781035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554260764,0.0,1.75125,1.16429260764
 06/04  05:00:00,113.023377814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,144.664834192,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,66.1753606327,62.6528606327,3.5025,0.02
 06/04  07:00:00,161.882426309,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,94.6143114315,89.947482246,3.5025,1.16432918549
 06/04  08:00:00,200.315928619,27.4764513271,0.0200216098306,0.0,6.98738001645,14.1499734587,66.6270751589,63.1045751589,3.5025,0.02
 06/04  09:00:00,186.315257572,27.4764513271,0.0167477408819,0.0,6.98738001645,14.1499734587,40.9068610769,36.2399670449,3.5025,1.16439403199
 06/04  10:00:00,219.050159167,27.4764513271,1.31035782441,0.0,27.9495200658,27.7759469175,17.9054682155,10.8804682155,7.005,0.02
 06/04  11:00:00,246.732547363,27.4764513271,3.28974146745,0.0,27.9495200658,27.7759469175,8.76738603192,0.597767603128,7.005,1.1646184288
 06/04  12:00:00,268.381034339,27.4764513271,6.8612460202,0.0,41.9242800987,36.8599292233,10.5047606737,0.0,9.34,1.16476067368
 06/04  13:00:00,270.252922431,27.4764513271,8.73657992694,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,265.573748663,27.4764513271,9.93618468868,0.0,41.9242800987,36.8599292233,10.5046569466,0.0,9.34,1.1646569466
 06/04  15:00:00,261.959404191,27.4764513271,10.8219398985,0.0,41.9242800987,36.8599292233,10.5047441664,0.0,9.34,1.16474416645
 06/04  16:00:00,260.336052636,27.4764513271,10.8574990255,0.0,41.9242800987,36.8599292233,10.5047150975,0.0,9.34,1.16471509751
 06/04  17:00:00,229.874000437,27.4764513271,9.52344642946,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,232.735736129,27.4764513271,7.74179176537,0.0,13.9747600329,18.6919646116,5.83454398231,0.0,4.67,1.16454398231
 06/04  19:00:00,221.793560861,27.4764513271,6.28473542744,0.0,13.9747600329,18.6919646116,5.11376854403,0.423768544031,4.67,0.02
 06/04  20:00:00,212.659513982,27.4764513271,2.78179842433,0.0,13.9747600329,18.6919646116,6.86556497552,1.03104668696,4.67,1.16451828856
 06/04  21:00:00,185.219715569,27.4764513271,0.630699753826,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,123.403859842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561730767,0.0,1.75125,1.16436730767
 06/04  23:00:00,152.27514282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,128.803440585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,119.144732176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921860227,0.0,2.335,1.16421860227
 06/05  02:00:00,116.481910867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,114.212006405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,119.507364088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921612142,0.0,2.335,1.16421612142
 06/05  05:00:00,110.271647256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,154.696326702,27.4764513271,0.00548293466334,0.0,13.9747600329,18.6919646116,53.4639776215,48.7739776215,4.67,0.02
 06/05  07:00:00,172.983101068,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,78.9253733622,73.0909282061,4.67,1.16444515609
 06/05  08:00:00,251.025690562,27.4764513271,0.0146023298866,0.0,34.9369000822,32.3179380704,54.2804058565,46.0879058565,8.1725,0.02
 06/05  09:00:00,282.551984632,27.4764513271,0.875851635647,0.0,62.886420148,41.4019203762,26.5938466261,14.9215948206,10.5075,1.16475180552
 06/05  10:00:00,282.522413532,27.4764513271,3.59102809742,0.0,62.886420148,41.4019203762,12.627942722,0.955577980863,10.5075,1.16486474115
 06/05  11:00:00,313.226585894,27.4764513271,7.96022800452,0.0,62.886420148,41.4019203762,11.6726316439,0.0,10.5075,1.16513164386
 06/05  12:00:00,310.199187945,27.4764513271,10.6167423428,0.0,62.886420148,41.4019203762,11.6725505175,0.0,10.5075,1.16505051753
 06/05  13:00:00,317.023220363,27.4764513271,13.1810245983,0.0,62.886420148,41.4019203762,11.6726269404,0.0,10.5075,1.16512694038
 06/05  14:00:00,318.129770364,27.4764513271,17.0380330207,0.0,62.886420148,41.4019203762,11.6724478531,0.0,10.5075,1.16494785306
 06/05  15:00:00,326.108566549,27.4764513271,25.2494856392,0.0,62.886420148,41.4019203762,11.6724693417,0.0,10.5075,1.16496934167
 06/05  16:00:00,333.387145687,27.4764513271,30.2473098802,0.0,62.886420148,41.4019203762,11.6723752349,0.0,10.5075,1.16487523494
 06/05  17:00:00,340.656554464,27.4764513271,35.1727040463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  18:00:00,303.581669353,27.4764513271,15.1018848453,0.0,41.9242800987,36.8599292233,11.3510527907,0.846141363524,9.34,1.16491142714
 06/05  19:00:00,280.869904825,27.4764513271,7.6982289519,0.0,41.9242800987,36.8599292233,11.3566732431,0.851901741622,9.34,1.16477150151
 06/05  20:00:00,265.221217501,27.4764513271,7.97249260184,0.0,34.9369000822,32.3179380704,9.3371442539,0.0,8.1725,1.1646442539
 06/05  21:00:00,189.85187593,27.4764513271,4.73056417537,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,126.33734232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938660687,0.0,2.335,1.16438660687
 06/05  23:00:00,154.625410602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,130.574108984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,118.167145128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922093015,0.0,2.335,1.16422093015
 06/06  02:00:00,115.62358566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,113.852937888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,138.082573368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,129.66070552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992111242,0.0,2.335,1.1642111242
 06/06  06:00:00,176.841328064,27.4764513271,0.00842309282151,0.0,13.9747600329,18.6919646116,29.3104880716,24.6204880716,4.67,0.02
 06/06  07:00:00,190.092255904,27.4764513271,0.0440546348185,0.0,13.9747600329,18.6919646116,44.9159148742,40.2259148742,4.67,0.02
 06/06  08:00:00,258.178979828,27.4764513271,1.18149078087,0.0,34.9369000822,32.3179380704,26.0112581059,16.6742065406,8.1725,1.16455156536
 06/06  09:00:00,292.60915914,27.4764513271,4.15812289654,0.0,62.886420148,41.4019203762,11.672112775,0.0,10.5075,1.16461277504
 06/06  10:00:00,288.242120103,27.4764513271,5.72915388932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  11:00:00,312.7071913,27.4764513271,7.52296846218,0.0,62.886420148,41.4019203762,12.8176782963,0.0,10.5075,2.31017829632
 06/06  12:00:00,305.132695166,27.4764513271,8.97630073831,0.0,62.886420148,41.4019203762,11.6726572877,0.0,10.5075,1.16515728769
 06/06  13:00:00,306.382573272,27.4764513271,10.2032337893,0.0,62.886420148,41.4019203762,11.6727282132,0.0,10.5075,1.16522821325
 06/06  14:00:00,300.66117114,27.4764513271,10.9665493473,0.0,62.886420148,41.4019203762,11.6725114393,0.0,10.5075,1.16501143931
 06/06  15:00:00,296.917186432,27.4764513271,11.5662734207,0.0,62.886420148,41.4019203762,11.6723158422,0.0,10.5075,1.16481584222
 06/06  16:00:00,297.437068718,27.4764513271,12.1825304238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  17:00:00,297.08235543,27.4764513271,12.1831382218,0.0,62.886420148,41.4019203762,11.6724394046,0.0,10.5075,1.16493940456
 06/06  18:00:00,288.961507384,27.4764513271,10.2123756237,0.0,41.9242800987,36.8599292233,11.2200176773,0.715264082259,9.34,1.16475359504
 06/06  19:00:00,271.959211362,27.4764513271,8.12990623133,0.0,41.9242800987,36.8599292233,10.8743505244,0.369575738165,9.34,1.1647747862
 06/06  20:00:00,250.591846854,27.4764513271,3.84754682892,0.0,34.9369000822,32.3179380704,10.2686683423,0.931525716781,8.1725,1.16464262555
 06/06  21:00:00,177.711191128,27.4764513271,0.324101776744,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/06  22:00:00,124.393327627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,153.225247882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932455963,0.0,2.335,1.16432455963
 06/06  24:00:00,129.435567651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,117.433564103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,114.844860301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926309029,0.0,2.335,1.16426309029
 06/07  03:00:00,112.969801968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,118.530161743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,109.257041118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924292742,0.0,2.335,1.16424292742
 06/07  06:00:00,155.767830483,27.4764513271,0.00735743553777,0.0,13.9747600329,18.6919646116,55.1348343269,50.4448343269,4.67,0.02
 06/07  07:00:00,181.099702996,27.4764513271,0.0117836215068,0.0,13.9747600329,18.6919646116,60.0852728594,55.3952728594,4.67,0.02
 06/07  08:00:00,263.373026504,27.4764513271,0.836913469792,0.0,34.9369000822,32.3179380704,29.5628953777,20.2258814008,8.1725,1.1645139769
 06/07  09:00:00,302.44074108,27.4764513271,6.12017850576,0.0,62.886420148,41.4019203762,10.9477154948,0.0,10.5075,0.440215494776
 06/07  10:00:00,299.983120825,27.4764513271,7.79739018871,0.0,62.886420148,41.4019203762,11.2518673078,0.0,10.5075,0.744367307821
 06/07  11:00:00,318.649707711,27.4764513271,8.72922053989,0.0,62.886420148,41.4019203762,11.6725215312,0.0,10.5075,1.16502153117
 06/07  12:00:00,306.479339853,27.4764513271,8.80717559902,0.0,62.886420148,41.4019203762,11.6726404014,0.0,10.5075,1.16514040137
 06/07  13:00:00,302.287648639,27.4764513271,9.54140679564,0.0,62.886420148,41.4019203762,12.8177699024,0.0,10.5075,2.31026990244
 06/07  14:00:00,294.169125753,27.4764513271,10.7307051993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  15:00:00,289.708912988,27.4764513271,11.409403521,0.0,62.886420148,41.4019203762,11.6724593703,0.0,10.5075,1.16495937035
 06/07  16:00:00,288.018804311,27.4764513271,11.5980025662,0.0,62.886420148,41.4019203762,11.672351556,0.0,10.5075,1.16485155604
 06/07  17:00:00,284.020485127,27.4764513271,10.9912054196,0.0,62.886420148,41.4019203762,11.6724615339,0.0,10.5075,1.16496153387
 06/07  18:00:00,276.731632313,27.4764513271,9.243325872,0.0,41.9242800987,36.8599292233,10.8611255954,0.356367939955,9.34,1.16475765548
 06/07  19:00:00,264.606992316,27.4764513271,5.68615236539,0.0,41.9242800987,36.8599292233,11.6789789237,1.17422817365,9.34,1.16475075001
 06/07  20:00:00,234.059967258,27.4764513271,0.673191249829,0.0,34.9369000822,32.3179380704,13.5950855939,5.40258559394,8.1725,0.02
 06/07  21:00:00,171.928090428,27.4764513271,0.121384778366,0.0,13.9747600329,18.6919646116,5.83456380789,0.0,4.67,1.16456380789
 06/07  22:00:00,119.695015946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,150.209016692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929092267,0.0,2.335,1.16429092267
 06/07  24:00:00,125.844128266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,114.970081381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,111.595290506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,106.951185503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499259842,0.0,2.335,1.164259842
 06/08  04:00:00,109.941665252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,99.7305309321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,141.534624527,27.4764513271,0.000717102870382,0.0,13.9747600329,18.6919646116,122.894332912,117.06008584,4.67,1.16424707219
 06/08  07:00:00,156.875530701,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,127.137641093,122.447641093,4.67,0.02
 06/08  08:00:00,238.579383174,27.4764513271,0.00521286381,0.0,34.9369000822,32.3179380704,100.422583303,91.08550901,8.1725,1.16457429335
 06/08  09:00:00,274.707261076,27.4764513271,0.0257948412387,0.0,62.886420148,41.4019203762,61.0106377965,50.4831377965,10.5075,0.02
 06/08  10:00:00,275.737561756,27.4764513271,0.0209809235757,0.0,62.886420148,41.4019203762,36.0375683051,24.3651621171,10.5075,1.16490618804
 06/08  11:00:00,301.742407671,27.4764513271,0.823442238696,0.0,62.886420148,41.4019203762,14.7772913632,3.10473117878,10.5075,1.16506018445
 06/08  12:00:00,294.119192626,27.4764513271,2.95714821268,0.0,62.886420148,41.4019203762,11.6726925341,0.0,10.5075,1.16519253414
 06/08  13:00:00,295.724222995,27.4764513271,4.64729252487,0.0,62.886420148,41.4019203762,11.6727648031,0.0,10.5075,1.1652648031
 06/08  14:00:00,288.754916598,27.4764513271,4.8964261263,0.0,62.886420148,41.4019203762,11.6724024656,0.0,10.5075,1.16490246562
 06/08  15:00:00,282.701670167,27.4764513271,5.0155394835,0.0,62.886420148,41.4019203762,11.6724499842,0.0,10.5075,1.1649499842
 06/08  16:00:00,280.705490288,27.4764513271,4.98458805583,0.0,62.886420148,41.4019203762,11.6723435801,0.0,10.5075,1.16484358008
 06/08  17:00:00,278.137934443,27.4764513271,4.49805078564,0.0,62.886420148,41.4019203762,11.672454356,0.0,10.5075,1.16495435595
 06/08  18:00:00,269.788496428,27.4764513271,2.41156648097,0.0,41.9242800987,36.8599292233,10.9637895636,0.458868919714,9.34,1.16492064389
 06/08  19:00:00,257.973926986,27.4764513271,0.497403560223,0.0,41.9242800987,36.8599292233,14.2561591599,4.89615915985,9.34,0.02
 06/08  20:00:00,238.874000523,27.4764513271,0.131322086573,0.0,34.9369000822,32.3179380704,30.402758501,21.0655783548,8.1725,1.16468014623
 06/08  21:00:00,174.16682489,27.4764513271,0.0457145292386,0.0,13.9747600329,18.6919646116,8.36086314756,2.52638985496,4.67,1.1644732926
 06/08  22:00:00,116.804944469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,146.391519544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,119.606789778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992235591,0.0,2.335,1.1642235591
 06/09  01:00:00,107.692600143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,104.969720875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,102.583968309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923622887,0.0,2.335,1.16423622887
 06/09  04:00:00,123.323166614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,115.064455844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,158.973188027,27.4764513271,0.000771937141529,0.0,13.9747600329,18.6919646116,123.174013406,118.484013406,4.67,0.02
 06/09  07:00:00,167.303190453,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,133.793657187,127.959205457,4.67,1.16445172929
 06/09  08:00:00,238.968464133,27.4764513271,0.00656162742399,0.0,34.9369000822,32.3179380704,100.210774032,92.0182740322,8.1725,0.02
 06/09  09:00:00,273.563912609,27.4764513271,0.0173809609202,0.0,62.886420148,41.4019203762,58.7592395123,47.0870232401,10.5075,1.16471627223
 06/09  10:00:00,270.727464417,27.4764513271,0.427285773207,0.0,62.886420148,41.4019203762,32.9218022734,21.2494354394,10.5075,1.16486683402
 06/09  11:00:00,301.379812753,27.4764513271,2.84570758921,0.0,62.886420148,41.4019203762,12.8839335445,1.21136363814,10.5075,1.16506990635
 06/09  12:00:00,291.395296816,27.4764513271,4.68888417893,0.0,62.886420148,41.4019203762,11.6727156855,0.0,10.5075,1.16521568549
 06/09  13:00:00,293.331702851,27.4764513271,7.85077266943,0.0,62.886420148,41.4019203762,11.6725338532,0.0,10.5075,1.16503385321
 06/09  14:00:00,287.220795507,27.4764513271,9.99018585956,0.0,62.886420148,41.4019203762,11.6723832279,0.0,10.5075,1.16488322792
 06/09  15:00:00,281.630525593,27.4764513271,10.856654239,0.0,62.886420148,41.4019203762,11.6724122857,0.0,10.5075,1.16491228574
 06/09  16:00:00,278.996298534,27.4764513271,9.48030300384,0.0,62.886420148,41.4019203762,11.6723073108,0.0,10.5075,1.16480731078
 06/09  17:00:00,273.11534253,27.4764513271,5.2122490989,0.0,62.886420148,41.4019203762,12.0921806096,0.41976175163,10.5075,1.16491885799
 06/09  18:00:00,266.187651529,27.4764513271,2.55483892877,0.0,41.9242800987,36.8599292233,9.46174310684,0.101743106842,9.34,0.02
 06/09  19:00:00,243.104548825,27.4764513271,0.388379494896,0.0,41.9242800987,36.8599292233,15.9938180263,5.48909098216,9.34,1.16472704416
 06/09  20:00:00,223.424523531,27.4764513271,0.175920884736,0.0,34.9369000822,32.3179380704,32.8865223128,23.549267331,8.1725,1.16475498185
 06/09  21:00:00,162.070257598,27.4764513271,0.0950446841259,0.0,13.9747600329,18.6919646116,10.2128837283,5.52288372831,4.67,0.02
 06/09  22:00:00,110.555921366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940032478,0.0,2.335,1.16440032478
 06/09  23:00:00,142.750747328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,117.796406884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,105.661067218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561254809,0.0,1.75125,1.16436254809
 06/10  02:00:00,104.593745014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,104.702883415,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,111.197318082,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554093746,0.0,1.75125,1.16429093746
 06/10  05:00:00,102.499056314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,136.6268466,27.4764513271,0.00807959809906,0.0,6.98738001645,14.1499734587,76.4702874926,72.9477874926,3.5025,0.02
 06/10  07:00:00,155.426198516,27.4764513271,0.00411954228753,0.0,6.98738001645,14.1499734587,92.2085884343,87.5415599672,3.5025,1.16452846706
 06/10  08:00:00,219.846986575,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,75.0777975673,69.2202975673,5.8375,0.02
 06/10  09:00:00,246.284441409,27.4764513271,0.008858487509,0.0,41.9242800987,36.8599292233,53.5485864583,43.0439875686,9.34,1.16459888967
 06/10  10:00:00,270.627718536,27.4764513271,0.0246850702121,0.0,62.886420148,41.4019203762,35.2943781466,23.6220062694,10.5075,1.16487187727
 06/10  11:00:00,297.816955517,27.4764513271,0.432915876943,0.0,62.886420148,41.4019203762,20.4840767984,8.81158740315,10.5075,1.16498939527
 06/10  12:00:00,285.900405056,27.4764513271,0.762929846838,0.0,62.886420148,41.4019203762,14.9373956349,3.26480165832,10.5075,1.16509397654
 06/10  13:00:00,288.498554205,27.4764513271,2.13547835667,0.0,62.886420148,41.4019203762,11.6726673117,0.0,10.5075,1.1651673117
 06/10  14:00:00,290.027674026,27.4764513271,4.5362066526,0.0,62.886420148,41.4019203762,11.6724668102,0.0,10.5075,1.16496681016
 06/10  15:00:00,290.610938747,27.4764513271,6.6029327505,0.0,62.886420148,41.4019203762,11.6723636468,0.0,10.5075,1.16486364679
 06/10  16:00:00,293.623760403,27.4764513271,8.24332199217,0.0,62.886420148,41.4019203762,11.6724506813,0.0,10.5075,1.16495068125
 06/10  17:00:00,294.002293924,27.4764513271,8.59827809843,0.0,62.886420148,41.4019203762,11.6723185025,0.0,10.5075,1.16481850251
 06/10  18:00:00,269.993119455,27.4764513271,4.92634043698,0.0,34.9369000822,32.3179380704,8.4767984094,0.284298409403,8.1725,0.02
 06/10  19:00:00,228.910432523,27.4764513271,1.20799136965,0.0,20.9621400493,23.2339557645,8.0467959168,1.0445958863,5.8375,1.16470003049
 06/10  20:00:00,220.809751266,27.4764513271,0.151251383178,0.0,20.9621400493,23.2339557645,15.2506049021,8.24848396142,5.8375,1.16462094069
 06/10  21:00:00,167.821066571,27.4764513271,0.0710385664954,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,122.018029537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157126367,0.0,1.75125,1.16446263671
 06/10  23:00:00,152.530165254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,129.831423964,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554891387,0.0,1.75125,1.16429891387
 06/11  01:00:00,119.54412409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,118.507036927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,117.884795939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,125.115905908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550820744,0.0,1.75125,1.16425820744
 06/11  05:00:00,116.925144284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,151.691597894,27.4764513271,0.00971670542578,0.0,6.98738001645,14.1499734587,31.6141846841,28.0916846841,3.5025,0.02
 06/11  07:00:00,173.943415144,27.4764513271,0.0129114783761,0.0,6.98738001645,14.1499734587,49.2056161344,44.5387576167,3.5025,1.16435851763
 06/11  08:00:00,210.304703956,27.4764513271,0.241429131673,0.0,6.98738001645,14.1499734587,31.7677625153,28.2452625153,3.5025,0.02
 06/11  09:00:00,194.478480885,27.4764513271,1.3070029003,0.0,6.98738001645,14.1499734587,17.0433991783,12.3764860894,3.5025,1.16441308884
 06/11  10:00:00,228.299726781,27.4764513271,3.58747934782,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,254.971626362,27.4764513271,5.38316153635,0.0,27.9495200658,27.7759469175,8.16961929385,0.0,7.005,1.16461929385
 06/11  12:00:00,277.088527504,27.4764513271,8.81005386862,0.0,41.9242800987,36.8599292233,10.5047450043,0.0,9.34,1.16474500429
 06/11  13:00:00,273.744148765,27.4764513271,9.65979791797,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  14:00:00,266.43146941,27.4764513271,10.6794140233,0.0,41.9242800987,36.8599292233,10.504629041,0.0,9.34,1.16462904101
 06/11  15:00:00,261.54566535,27.4764513271,11.5740711003,0.0,41.9242800987,36.8599292233,10.5047009611,0.0,9.34,1.1647009611
 06/11  16:00:00,261.227755522,27.4764513271,12.1932657141,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,228.166502955,27.4764513271,10.3367100114,0.0,27.9495200658,27.7759469175,8.16977667841,0.0,7.005,1.16477667841
 06/11  18:00:00,228.153912094,27.4764513271,7.87257572072,0.0,13.9747600329,18.6919646116,6.33670552689,0.502096055549,4.67,1.16460947134
 06/11  19:00:00,209.724754054,27.4764513271,3.57252144553,0.0,13.9747600329,18.6919646116,6.06070736627,1.37070736627,4.67,0.02
 06/11  20:00:00,203.208912486,27.4764513271,0.154127945762,0.0,13.9747600329,18.6919646116,19.3147181423,13.4801591908,4.67,1.16455895147
 06/11  21:00:00,177.246092683,27.4764513271,0.0347380518986,0.0,13.9747600329,18.6919646116,9.94342377115,5.25342377115,4.67,0.02
 06/11  22:00:00,118.15469638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555209864,0.0,1.75125,1.16430209864
 06/11  23:00:00,148.195506654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,122.51420706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,112.451240265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992642289,0.0,2.335,1.1642642289
 06/12  02:00:00,110.821773936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,109.188566811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,113.227762499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,104.281332807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925097308,0.0,2.335,1.16425097308
 06/12  06:00:00,152.143639205,27.4764513271,0.00960029266503,0.0,13.9747600329,18.6919646116,70.1723884717,65.4823884717,4.67,0.02
 06/12  07:00:00,174.333638751,27.4764513271,0.0149107910288,0.0,13.9747600329,18.6919646116,66.4997054206,61.8097054206,4.67,0.02
 06/12  08:00:00,260.031037924,27.4764513271,2.48861077352,0.0,34.9369000822,32.3179380704,25.4506433889,16.1135632455,8.1725,1.16458014333
 06/12  09:00:00,292.960670066,27.4764513271,6.68799868805,0.0,62.886420148,41.4019203762,11.6721281888,0.0,10.5075,1.16462818882
 06/12  10:00:00,280.026709185,27.4764513271,9.11154363637,0.0,62.886420148,41.4019203762,11.6722244573,0.0,10.5075,1.16472445733
 06/12  11:00:00,308.265757783,27.4764513271,11.837570345,0.0,62.886420148,41.4019203762,11.6724702101,0.0,10.5075,1.16497021008
 06/12  12:00:00,301.346012467,27.4764513271,13.815392804,0.0,62.886420148,41.4019203762,11.6726240753,0.0,10.5075,1.16512407532
 06/12  13:00:00,300.664611674,27.4764513271,15.8651008065,0.0,62.886420148,41.4019203762,11.6726803634,0.0,10.5075,1.16518036341
 06/12  14:00:00,295.216641025,27.4764513271,17.3606269085,0.0,62.886420148,41.4019203762,11.6724544283,0.0,10.5075,1.16495442831
 06/12  15:00:00,291.10909327,27.4764513271,18.9607872575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  16:00:00,291.26926915,27.4764513271,19.6493792551,0.0,62.886420148,41.4019203762,11.672462331,0.0,10.5075,1.16496233104
 06/12  17:00:00,289.318257995,27.4764513271,18.6145028963,0.0,62.886420148,41.4019203762,11.67235802,0.0,10.5075,1.16485801996
 06/12  18:00:00,282.409203966,27.4764513271,15.4128504399,0.0,41.9242800987,36.8599292233,10.8410121638,0.336163540719,9.34,1.16484862307
 06/12  19:00:00,264.741579194,27.4764513271,9.18382533349,0.0,41.9242800987,36.8599292233,11.6364610735,1.13170765681,9.34,1.16475341671
 06/12  20:00:00,238.425090963,27.4764513271,4.42274803976,0.0,34.9369000822,32.3179380704,8.52332197584,0.330821975841,8.1725,0.02
 06/12  21:00:00,173.721808605,27.4764513271,2.4145372896,0.0,13.9747600329,18.6919646116,5.83455636694,0.0,4.67,1.16455636694
 06/12  22:00:00,113.45847987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,143.560790781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992860287,0.0,2.335,1.1642860287
 06/12  24:00:00,120.518416133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,114.66683761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,116.694916562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927931293,0.0,2.335,1.16427931293
 06/13  03:00:00,116.003699721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,136.019132878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,124.421154707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,166.901055938,27.4764513271,0.000888248060319,0.0,13.9747600329,18.6919646116,80.5080368792,74.6737873544,4.67,1.16424952476
 06/13  07:00:00,178.605223654,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,91.5070415389,86.8170415389,4.67,0.02
 06/13  08:00:00,256.203286019,27.4764513271,0.251339612537,0.0,34.9369000822,32.3179380704,45.6377735646,36.3007694457,8.1725,1.16450411896
 06/13  09:00:00,298.776212568,27.4764513271,5.20202049857,0.0,62.886420148,41.4019203762,11.1816915647,0.654191564709,10.5075,0.02
 06/13  10:00:00,296.908593228,27.4764513271,7.69641853364,0.0,62.886420148,41.4019203762,11.6722642594,0.0,10.5075,1.1647642594
 06/13  11:00:00,320.082036711,27.4764513271,9.73841546704,0.0,62.886420148,41.4019203762,11.672587658,0.0,10.5075,1.16508765797
 06/13  12:00:00,312.417569177,27.4764513271,10.8447824671,0.0,62.886420148,41.4019203762,11.6727069209,0.0,10.5075,1.16520692094
 06/13  13:00:00,304.240073666,27.4764513271,10.9857229292,0.0,62.886420148,41.4019203762,11.6725211982,0.0,10.5075,1.16502119818
 06/13  14:00:00,293.074056122,27.4764513271,11.8220020678,0.0,62.886420148,41.4019203762,11.6723988983,0.0,10.5075,1.16489889826
 06/13  15:00:00,290.338924583,27.4764513271,13.4247625014,0.0,62.886420148,41.4019203762,11.6724354184,0.0,10.5075,1.16493541842
 06/13  16:00:00,294.120677288,27.4764513271,14.9910845439,0.0,62.886420148,41.4019203762,11.672319732,0.0,10.5075,1.164819732
 06/13  17:00:00,291.808359835,27.4764513271,15.088446852,0.0,62.886420148,41.4019203762,11.6724185915,0.0,10.5075,1.16491859145
 06/13  18:00:00,284.592427458,27.4764513271,14.4768501785,0.0,41.9242800987,36.8599292233,10.5048752266,0.0,9.34,1.16487522663
 06/13  19:00:00,261.025936877,27.4764513271,11.5476923183,0.0,41.9242800987,36.8599292233,10.537322539,1.17732253898,9.34,0.02
 06/13  20:00:00,245.896558584,27.4764513271,7.29954961031,0.0,34.9369000822,32.3179380704,9.87257177438,0.535443529045,8.1725,1.16462824533
 06/13  21:00:00,176.26719022,27.4764513271,1.12281979807,0.0,13.9747600329,18.6919646116,5.83454066287,0.0,4.67,1.16454066287
 06/13  22:00:00,124.364017568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
