Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  23:00:00,152.833277313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,130.515462461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922833973,0.0,2.335,1.16422833973
 06/14  01:00:00,121.222981477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,120.826132253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,119.94589093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,125.778468541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923771398,0.0,2.335,1.16423771398
 06/14  05:00:00,116.562933804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,161.328193706,27.4764513271,0.00838067351317,0.0,13.9747600329,18.6919646116,31.134005489,26.444005489,4.67,0.02
 06/14  07:00:00,179.802673224,27.4764513271,0.00458731242576,0.0,13.9747600329,18.6919646116,55.8171093374,49.9827267147,4.67,1.16438262272
 06/14  08:00:00,257.063876829,27.4764513271,0.385525794402,0.0,34.9369000822,32.3179380704,33.4407264712,25.2482264712,8.1725,0.02
 06/14  09:00:00,292.89563601,27.4764513271,3.6811309597,0.0,62.886420148,41.4019203762,12.591118331,0.918907442656,10.5075,1.16471088837
 06/14  10:00:00,293.987008744,27.4764513271,7.63097481007,0.0,62.886420148,41.4019203762,11.6722738613,0.0,10.5075,1.1647738613
 06/14  11:00:00,319.149927237,27.4764513271,9.92988901298,0.0,62.886420148,41.4019203762,11.672463234,0.0,10.5075,1.16496323405
 06/14  12:00:00,311.486452047,27.4764513271,11.1408040393,0.0,62.886420148,41.4019203762,11.672595876,0.0,10.5075,1.16509587597
 06/14  13:00:00,310.025876508,27.4764513271,12.051097149,0.0,62.886420148,41.4019203762,11.6726506205,0.0,10.5075,1.16515062048
 06/14  14:00:00,300.393796922,27.4764513271,12.5777848613,0.0,62.886420148,41.4019203762,11.6724566526,0.0,10.5075,1.16495665261
 06/14  15:00:00,293.57652051,27.4764513271,12.769113388,0.0,62.886420148,41.4019203762,11.6724591193,0.0,10.5075,1.16495911935
 06/14  16:00:00,285.286400101,27.4764513271,9.37616850332,0.0,62.886420148,41.4019203762,13.0355961608,1.363248234,10.5075,1.16484792677
 06/14  17:00:00,273.324089768,27.4764513271,4.07149465531,0.0,62.886420148,41.4019203762,12.4430077903,1.91550779035,10.5075,0.02
 06/14  18:00:00,263.988876646,27.4764513271,1.16663152925,0.0,41.9242800987,36.8599292233,11.2622357382,0.757371026174,9.34,1.164864712
 06/14  19:00:00,254.373605411,27.4764513271,0.33566659849,0.0,41.9242800987,36.8599292233,10.6131699321,0.108459666168,9.34,1.16471026592
 06/14  20:00:00,240.977141229,27.4764513271,0.280177093565,0.0,34.9369000822,32.3179380704,18.598225804,9.26100049348,8.1725,1.16472531051
 06/14  21:00:00,174.657927766,27.4764513271,0.15671103071,0.0,13.9747600329,18.6919646116,5.91280244971,1.22280244971,4.67,0.02
 06/14  22:00:00,116.507146635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939674664,0.0,2.335,1.16439674664
 06/14  23:00:00,145.283290052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,118.120686447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,106.409062455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,103.499122516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926963674,0.0,2.335,1.16426963674
 06/15  03:00:00,101.410821654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,106.473232035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,97.5999889207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499248304,0.0,2.335,1.164248304
 06/15  06:00:00,141.513680976,27.4764513271,0.00407047492766,0.0,13.9747600329,18.6919646116,121.403539444,116.713539444,4.67,0.02
 06/15  07:00:00,159.796199928,27.4764513271,0.0031568833453,0.0,13.9747600329,18.6919646116,124.633406883,119.943406883,4.67,0.02
 06/15  08:00:00,243.646519538,27.4764513271,0.0112262893095,0.0,34.9369000822,32.3179380704,90.4457585033,81.1086911153,8.1725,1.16456738799
 06/15  09:00:00,286.207880258,27.4764513271,0.80204038176,0.0,62.886420148,41.4019203762,36.2749878308,24.6028490883,10.5075,1.16463874249
 06/15  10:00:00,290.647266882,27.4764513271,4.54350378509,0.0,62.886420148,41.4019203762,11.0878254891,0.560325489147,10.5075,0.02
 06/15  11:00:00,313.798636793,27.4764513271,7.33276055023,0.0,62.886420148,41.4019203762,11.6725315683,0.0,10.5075,1.16503156826
 06/15  12:00:00,303.923541461,27.4764513271,8.99950389257,0.0,62.886420148,41.4019203762,11.672630109,0.0,10.5075,1.16513010902
 06/15  13:00:00,303.521545548,27.4764513271,10.5824484291,0.0,62.886420148,41.4019203762,12.8176961937,0.0,10.5075,2.31019619369
 06/15  14:00:00,298.355401083,27.4764513271,12.1488295193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  15:00:00,293.500183675,27.4764513271,13.9885921348,0.0,62.886420148,41.4019203762,11.6724012144,0.0,10.5075,1.16490121441
 06/15  16:00:00,293.130525474,27.4764513271,15.5728821429,0.0,62.886420148,41.4019203762,11.6724763716,0.0,10.5075,1.16497637157
 06/15  17:00:00,289.360079078,27.4764513271,15.5898688937,0.0,62.886420148,41.4019203762,11.6723697364,0.0,10.5075,1.16486973635
 06/15  18:00:00,277.628817364,27.4764513271,11.5462823878,0.0,41.9242800987,36.8599292233,11.7494921843,1.24465365385,9.34,1.16483853041
 06/15  19:00:00,257.110944101,27.4764513271,6.15184188302,0.0,41.9242800987,36.8599292233,12.6674528987,2.1628212884,9.34,1.16463161033
 06/15  20:00:00,229.12432467,27.4764513271,1.06396628394,0.0,34.9369000822,32.3179380704,10.9124785938,2.7199785938,8.1725,0.02
 06/15  21:00:00,159.749891645,27.4764513271,0.174856964632,0.0,13.9747600329,18.6919646116,5.83455909358,0.0,4.67,1.16455909358
 06/15  22:00:00,102.782103092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,137.055288215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,110.739437271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924240656,0.0,2.335,1.16424240656
 06/16  01:00:00,100.522340862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,98.8411115437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,97.5404737495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925079396,0.0,2.335,1.16425079396
 06/16  04:00:00,120.236765262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,113.849833633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,162.907997135,27.4764513271,0.00601307476094,0.0,13.9747600329,18.6919646116,70.6770992676,65.9870992676,4.67,0.02
 06/16  07:00:00,174.319473908,27.4764513271,0.00324594285579,0.0,13.9747600329,18.6919646116,86.658205214,80.823782927,4.67,1.16442228704
 06/16  08:00:00,242.953918105,27.4764513271,0.00655556451214,0.0,34.9369000822,32.3179380704,64.3194658694,56.1269658694,8.1725,0.02
 06/16  09:00:00,278.272901507,27.4764513271,1.47616290951,0.0,62.886420148,41.4019203762,28.6072650128,16.9350737573,10.5075,1.16469125543
 06/16  10:00:00,275.367181902,27.4764513271,4.38765254796,0.0,62.886420148,41.4019203762,12.3995734942,0.727351953546,10.5075,1.16472154069
 06/16  11:00:00,303.285196709,27.4764513271,6.71328612982,0.0,62.886420148,41.4019203762,11.6725867796,0.0,10.5075,1.16508677959
 06/16  12:00:00,293.447391143,27.4764513271,8.2573973966,0.0,62.886420148,41.4019203762,11.6727143917,0.0,10.5075,1.16521439171
 06/16  13:00:00,284.442141891,27.4764513271,6.1941227621,0.0,62.886420148,41.4019203762,11.6725203266,0.0,10.5075,1.16502032656
 06/16  14:00:00,266.751119111,27.4764513271,1.60715909021,0.0,62.886420148,41.4019203762,11.7748900998,0.102532253112,10.5075,1.16485784672
 06/16  15:00:00,254.376451901,27.4764513271,0.232727645178,0.0,62.886420148,41.4019203762,24.1761670704,12.5037948492,10.5075,1.16487222115
 06/16  16:00:00,251.929827203,27.4764513271,0.212477469457,0.0,62.886420148,41.4019203762,33.6860999028,22.0136482883,10.5075,1.16495161443
 06/16  17:00:00,250.767147894,27.4764513271,0.205361299972,0.0,62.886420148,41.4019203762,35.5957048008,23.9233552452,10.5075,1.16484955563
 06/16  18:00:00,246.360811289,27.4764513271,0.159749153486,0.0,41.9242800987,36.8599292233,44.1409718522,34.7809718522,9.34,0.02
 06/16  19:00:00,221.084934324,27.4764513271,0.0583830036826,0.0,41.9242800987,36.8599292233,79.841263715,69.3366161356,9.34,1.16464757945
 06/16  20:00:00,209.398719664,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,104.278235436,94.9410733458,8.1725,1.1646620904
 06/16  21:00:00,152.206572005,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,69.9993422541,65.3093422541,4.67,0.02
 06/16  22:00:00,101.698135998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939596257,0.0,2.335,1.16439596257
 06/16  23:00:00,134.255997628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,106.725436375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,95.9483384744,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559342409,0.0,1.75125,1.16434342409
 06/17  02:00:00,95.5366755851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,95.5824324843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,101.926844913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550447289,0.0,1.75125,1.16425447289
 06/17  05:00:00,94.4452799968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,128.887771225,27.4764513271,0.00568677655819,0.0,6.98738001645,14.1499734587,110.314986652,106.792486652,3.5025,0.02
 06/17  07:00:00,149.021766624,27.4764513271,0.00821451282214,0.0,6.98738001645,14.1499734587,102.064750416,97.3977247813,3.5025,1.16452563428
 06/17  08:00:00,218.31288333,27.4764513271,0.00861236891873,0.0,20.9621400493,23.2339557645,67.2167217248,61.3592217248,5.8375,0.02
 06/17  09:00:00,247.92374644,27.4764513271,1.41697704998,0.0,41.9242800987,36.8599292233,35.8467686028,25.3421645758,9.34,1.16460402695
 06/17  10:00:00,273.5809584,27.4764513271,3.84430400791,0.0,62.886420148,41.4019203762,14.8407732518,3.16836652327,10.5075,1.16490672857
 06/17  11:00:00,302.607141916,27.4764513271,6.05780926417,0.0,62.886420148,41.4019203762,11.6725444183,0.0,10.5075,1.16504441829
 06/17  12:00:00,291.435395198,27.4764513271,7.5934293443,0.0,62.886420148,41.4019203762,11.6726475525,0.0,10.5075,1.16514755252
 06/17  13:00:00,289.817985996,27.4764513271,9.04043217502,0.0,62.886420148,41.4019203762,11.6727074623,0.0,10.5075,1.16520746227
 06/17  14:00:00,287.264452947,27.4764513271,10.5343374383,0.0,62.886420148,41.4019203762,11.6724615889,0.0,10.5075,1.16496158887
 06/17  15:00:00,287.591422151,27.4764513271,11.7331280988,0.0,62.886420148,41.4019203762,11.6723426061,0.0,10.5075,1.16484260611
 06/17  16:00:00,292.041762911,27.4764513271,12.7903026882,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  17:00:00,295.884539939,27.4764513271,13.0660560894,0.0,62.886420148,41.4019203762,11.6723936966,0.0,10.5075,1.16489369657
 06/17  18:00:00,270.06080232,27.4764513271,7.54333186112,0.0,34.9369000822,32.3179380704,10.3661438218,1.02872201614,8.1725,1.16492180563
 06/17  19:00:00,226.488671292,27.4764513271,3.01630059628,0.0,20.9621400493,23.2339557645,7.77595842477,0.77369147267,5.8375,1.1647669521
 06/17  20:00:00,221.065741737,27.4764513271,1.37120637596,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,166.823824206,27.4764513271,0.213347538403,0.0,6.98738001645,14.1499734587,4.66701336361,0.0,3.5025,1.16451336361
 06/17  22:00:00,120.043161641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,149.236893819,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558321277,0.0,1.75125,1.16433321277
 06/17  24:00:00,124.712423658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,112.451279227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549966744,0.0,1.75125,1.16424966744
 06/18  02:00:00,109.789897392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,108.437165913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,114.015641245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,105.91843671,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549767667,0.0,1.75125,1.16424767667
 06/18  06:00:00,142.562221177,27.4764513271,0.00601210163435,0.0,6.98738001645,14.1499734587,48.2353042581,44.7128042581,3.5025,0.02
 06/18  07:00:00,166.448079701,27.4764513271,0.0108428426568,0.0,6.98738001645,14.1499734587,54.4650203216,50.9425203216,3.5025,0.02
 06/18  08:00:00,205.577288975,27.4764513271,0.604361251104,0.0,6.98738001645,14.1499734587,33.2246610335,28.5578188349,3.5025,1.1643421986
 06/18  09:00:00,188.936068296,27.4764513271,1.44855998562,0.0,6.98738001645,14.1499734587,13.8630224635,10.3405224635,3.5025,0.02
 06/18  10:00:00,224.003575995,27.4764513271,4.24682723499,0.0,27.9495200658,27.7759469175,8.16959904858,0.0,7.005,1.16459904858
 06/18  11:00:00,253.412982684,27.4764513271,6.98463481934,0.0,27.9495200658,27.7759469175,8.16959193444,0.0,7.005,1.16459193444
 06/18  12:00:00,273.043159122,27.4764513271,10.830187441,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,273.258470653,27.4764513271,13.9573628468,0.0,41.9242800987,36.8599292233,10.5047336527,0.0,9.34,1.16473365266
 06/18  14:00:00,267.471452633,27.4764513271,16.9205392723,0.0,41.9242800987,36.8599292233,10.5047526007,0.0,9.34,1.16475260071
 06/18  15:00:00,265.041874757,27.4764513271,20.2362230912,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,264.915451703,27.4764513271,22.9494112353,0.0,41.9242800987,36.8599292233,10.5046917791,0.0,9.34,1.16469177907
 06/18  17:00:00,230.843731057,27.4764513271,20.7315271917,0.0,27.9495200658,27.7759469175,8.16971259251,0.0,7.005,1.16471259251
 06/18  18:00:00,230.068816693,27.4764513271,15.8298031842,0.0,13.9747600329,18.6919646116,5.04725909481,0.357259094811,4.67,0.02
 06/18  19:00:00,206.417789741,27.4764513271,10.4319602725,0.0,13.9747600329,18.6919646116,7.28651306021,1.4518626015,4.67,1.1646504587
 06/18  20:00:00,196.920007562,27.4764513271,4.7805145688,0.0,13.9747600329,18.6919646116,7.40839172105,2.71839172105,4.67,0.02
 06/18  21:00:00,174.41883771,27.4764513271,0.959882851419,0.0,13.9747600329,18.6919646116,5.83445993433,0.0,4.67,1.16445993433
 06/18  22:00:00,114.101527755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,144.557918157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155383258,0.0,1.75125,1.1642883258
 06/18  24:00:00,120.605321316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,110.859920602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,108.964724575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,107.560218094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924031511,0.0,2.335,1.16424031511
 06/19  04:00:00,112.831504055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,103.966508009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,153.472526195,27.4764513271,0.00724596865752,0.0,13.9747600329,18.6919646116,55.0563715455,49.222150076,4.67,1.16422146952
 06/19  07:00:00,178.795306255,27.4764513271,0.0118155167562,0.0,13.9747600329,18.6919646116,54.6504835228,49.9604835228,4.67,0.02
 06/19  08:00:00,264.092556258,27.4764513271,2.93730574528,0.0,34.9369000822,32.3179380704,19.3571180949,10.0200952394,8.1725,1.16452285552
 06/19  09:00:00,301.423968361,27.4764513271,8.57037114126,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,294.06197007,27.4764513271,11.9074196404,0.0,62.886420148,41.4019203762,11.6723241178,0.0,10.5075,1.16482411784
 06/19  11:00:00,317.710949358,27.4764513271,15.8307154022,0.0,62.886420148,41.4019203762,11.6724502585,0.0,10.5075,1.16495025849
 06/19  12:00:00,312.704515588,27.4764513271,19.1019737613,0.0,62.886420148,41.4019203762,11.6725549079,0.0,10.5075,1.16505490787
 06/19  13:00:00,317.35169711,27.4764513271,23.9395225034,0.0,62.886420148,41.4019203762,11.6726015182,0.0,10.5075,1.16510151817
 06/19  14:00:00,317.214583745,27.4764513271,29.1207312415,0.0,62.886420148,41.4019203762,11.6724344878,0.0,10.5075,1.16493448781
 06/19  15:00:00,320.75515305,27.4764513271,35.5354536556,0.0,62.886420148,41.4019203762,11.6724429016,0.0,10.5075,1.16494290161
 06/19  16:00:00,317.529639171,27.4764513271,34.4261736877,0.0,62.886420148,41.4019203762,11.6723198652,0.0,10.5075,1.16481986516
 06/19  17:00:00,306.602979619,27.4764513271,27.9074591889,0.0,62.886420148,41.4019203762,11.6724084761,0.0,10.5075,1.16490847611
 06/19  18:00:00,293.319414789,27.4764513271,20.3819730523,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  19:00:00,271.956950057,27.4764513271,12.0363484903,0.0,41.9242800987,36.8599292233,11.5971549633,1.09245071989,9.34,1.16470424338
 06/19  20:00:00,251.848076758,27.4764513271,6.01285654789,0.0,34.9369000822,32.3179380704,9.68452294111,0.347311258122,8.1725,1.16471168298
 06/19  21:00:00,177.941849205,27.4764513271,1.02092633526,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,119.530369644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939739167,0.0,2.335,1.16439739167
 06/19  23:00:00,150.248684908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,127.111497977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,113.739748833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927211254,0.0,2.335,1.16427211254
 06/20  02:00:00,107.621389383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,105.311690681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,126.645477067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,117.355126097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925446612,0.0,2.335,1.16425446612
 06/20  06:00:00,166.525229695,27.4764513271,0.00584573321326,0.0,13.9747600329,18.6919646116,73.221518987,68.531518987,4.67,0.02
 06/20  07:00:00,187.50343726,27.4764513271,0.0873959929934,0.0,13.9747600329,18.6919646116,56.7058519388,52.0158519388,4.67,0.02
 06/20  08:00:00,262.681097131,27.4764513271,3.72756529877,0.0,34.9369000822,32.3179380704,16.7898260431,7.45275722841,8.1725,1.16456881464
 06/20  09:00:00,298.530872507,27.4764513271,8.62908369208,0.0,62.886420148,41.4019203762,11.6721789609,0.0,10.5075,1.16467896093
 06/20  10:00:00,289.310444446,27.4764513271,11.4073489768,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  11:00:00,314.952895871,27.4764513271,14.1693549973,0.0,62.886420148,41.4019203762,11.672630618,0.0,10.5075,1.16513061799
 06/20  12:00:00,310.228832776,27.4764513271,17.2141460164,0.0,62.886420148,41.4019203762,12.8177540584,0.0,10.5075,2.31025405837
 06/20  13:00:00,314.310345473,27.4764513271,22.0915086928,0.0,62.886420148,41.4019203762,11.6725749963,0.0,10.5075,1.16507499633
 06/20  14:00:00,313.264361878,27.4764513271,27.8067258525,0.0,62.886420148,41.4019203762,11.6723378485,0.0,10.5075,1.16483784847
 06/20  15:00:00,309.668019348,27.4764513271,30.1858607123,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  16:00:00,306.212765843,27.4764513271,28.1319293222,0.0,62.886420148,41.4019203762,11.6723300762,0.0,10.5075,1.16483007622
 06/20  17:00:00,305.944248804,27.4764513271,28.107760715,0.0,62.886420148,41.4019203762,11.6724103135,0.0,10.5075,1.16491031347
 06/20  18:00:00,296.534815853,27.4764513271,23.287557572,0.0,41.9242800987,36.8599292233,10.504869943,0.0,9.34,1.16486994302
 06/20  19:00:00,263.625281903,27.4764513271,14.0143622706,0.0,41.9242800987,36.8599292233,11.9767121335,1.47205567084,9.34,1.16465646268
 06/20  20:00:00,237.141657572,27.4764513271,6.05942663604,0.0,34.9369000822,32.3179380704,10.4005466139,2.20804661389,8.1725,0.02
 06/20  21:00:00,165.510489778,27.4764513271,1.03475265656,0.0,13.9747600329,18.6919646116,5.83457688678,0.0,4.67,1.16457688678
 06/20  22:00:00,111.940914263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,142.94551188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,117.878122391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992588978,0.0,2.335,1.1642588978
 06/21  01:00:00,105.340346314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,102.972117001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,101.19827666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920011758,0.0,2.335,1.16420011758
 06/21  04:00:00,106.797054962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,98.7620979762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,146.579731999,27.4764513271,0.00493216290041,0.0,13.9747600329,18.6919646116,57.2367631658,52.5467631658,4.67,0.02
 06/21  07:00:00,168.539442431,27.4764513271,0.00336964261351,0.0,13.9747600329,18.6919646116,68.1554949767,62.3210643818,4.67,1.16443059499
 06/21  08:00:00,252.151226414,27.4764513271,0.782695000812,0.0,34.9369000822,32.3179380704,35.9325266355,27.7400266355,8.1725,0.02
 06/21  09:00:00,291.700542145,27.4764513271,5.88078816495,0.0,62.886420148,41.4019203762,12.3224528202,0.650263076823,10.5075,1.1646897434
 06/21  10:00:00,288.30612091,27.4764513271,8.53429365408,0.0,62.886420148,41.4019203762,11.6722089264,0.0,10.5075,1.16470892643
 06/21  11:00:00,315.825539237,27.4764513271,11.0575120879,0.0,62.886420148,41.4019203762,11.6725595252,0.0,10.5075,1.16505952516
 06/21  12:00:00,310.838297478,27.4764513271,13.3738964663,0.0,62.886420148,41.4019203762,11.6726751513,0.0,10.5075,1.16517515133
 06/21  13:00:00,315.148506988,27.4764513271,16.7159357265,0.0,62.886420148,41.4019203762,11.6727142499,0.0,10.5075,1.16521424994
 06/21  14:00:00,316.008101444,27.4764513271,22.8133043727,0.0,62.886420148,41.4019203762,11.6725097607,0.0,10.5075,1.1650097607
 06/21  15:00:00,313.82454819,27.4764513271,26.0096351333,0.0,62.886420148,41.4019203762,11.6723069493,0.0,10.5075,1.16480694925
 06/21  16:00:00,313.717008366,27.4764513271,26.7716560067,0.0,62.886420148,41.4019203762,11.6723757671,0.0,10.5075,1.16487576706
 06/21  17:00:00,310.199783285,27.4764513271,24.620222811,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  18:00:00,297.158162687,27.4764513271,18.3278154683,0.0,41.9242800987,36.8599292233,10.5048788239,0.0,9.34,1.16487882391
 06/21  19:00:00,282.091489684,27.4764513271,14.2094888875,0.0,41.9242800987,36.8599292233,11.1883011741,0.683587031589,9.34,1.16471414253
 06/21  20:00:00,257.929667609,27.4764513271,10.421138215,0.0,34.9369000822,32.3179380704,10.2144406107,0.877224062768,8.1725,1.16471654791
 06/21  21:00:00,182.398959833,27.4764513271,6.3686616168,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,116.593176575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938433559,0.0,2.335,1.16438433559
 06/21  23:00:00,146.510939897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,121.990612909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,109.328128462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,107.332314637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992548528,0.0,2.335,1.1642548528
 06/22  03:00:00,106.493139467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,112.637202163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,105.027034651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923005193,0.0,2.335,1.16423005193
 06/22  06:00:00,153.148158144,27.4764513271,0.00521929185736,0.0,13.9747600329,18.6919646116,57.4776529476,52.7876529476,4.67,0.02
 06/22  07:00:00,175.681957304,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,73.477334577,68.787334577,4.67,0.02
 06/22  08:00:00,254.092134404,27.4764513271,0.0523128947513,0.0,34.9369000822,32.3179380704,48.9030812682,39.5660454783,8.1725,1.16453578992
 06/22  09:00:00,289.646053537,27.4764513271,2.59140838834,0.0,62.886420148,41.4019203762,16.4313936339,4.75930003987,10.5075,1.16459359402
 06/22  10:00:00,285.863249218,27.4764513271,4.31866002355,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,312.11965304,27.4764513271,7.43767529686,0.0,62.886420148,41.4019203762,11.6724656824,0.0,10.5075,1.1649656824
 06/22  12:00:00,306.478206688,27.4764513271,9.96143923121,0.0,62.886420148,41.4019203762,11.6725481398,0.0,10.5075,1.16504813982
 06/22  13:00:00,308.229153653,27.4764513271,11.2747159159,0.0,62.886420148,41.4019203762,11.6725914659,0.0,10.5075,1.16509146587
 06/22  14:00:00,303.930770786,27.4764513271,12.6639872736,0.0,62.886420148,41.4019203762,11.6724542106,0.0,10.5075,1.16495421057
 06/22  15:00:00,300.225308494,27.4764513271,13.6257750769,0.0,62.886420148,41.4019203762,11.6722810817,0.0,10.5075,1.1647810817
 06/22  16:00:00,297.757193377,27.4764513271,13.0327225252,0.0,62.886420148,41.4019203762,11.6723415885,0.0,10.5075,1.16484158849
 06/22  17:00:00,293.377811443,27.4764513271,11.7111634217,0.0,62.886420148,41.4019203762,11.6724207678,0.0,10.5075,1.16492076778
 06/22  18:00:00,283.308085928,27.4764513271,8.73879317046,0.0,41.9242800987,36.8599292233,10.9894237328,0.484562366211,9.34,1.16486136663
 06/22  19:00:00,266.324346282,27.4764513271,4.59987488051,0.0,41.9242800987,36.8599292233,10.4500048291,1.09000482913,9.34,0.02
 06/22  20:00:00,247.252476456,27.4764513271,1.06953985388,0.0,34.9369000822,32.3179380704,10.3747915414,1.0376878582,8.1725,1.16460368321
 06/22  21:00:00,178.716362166,27.4764513271,0.264924081563,0.0,13.9747600329,18.6919646116,5.83450382491,0.0,4.67,1.16450382491
 06/22  22:00:00,120.830336005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,150.426582876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,125.780075106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925475829,0.0,2.335,1.16425475829
 06/23  01:00:00,114.165041241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,111.513921592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,109.288786032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,130.987884674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925876701,0.0,2.335,1.16425876701
 06/23  05:00:00,122.984826029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,171.579315397,27.4764513271,0.00599003285159,0.0,13.9747600329,18.6919646116,64.0994040976,59.4094040976,4.67,0.02
 06/23  07:00:00,188.13469109,27.4764513271,0.00949778574725,0.0,13.9747600329,18.6919646116,69.6934803904,63.8590523072,4.67,1.16442808321
 06/23  08:00:00,260.411591068,27.4764513271,0.805559887736,0.0,34.9369000822,32.3179380704,35.2825351908,27.0900351908,8.1725,0.02
 06/23  09:00:00,300.847181548,27.4764513271,5.9368096672,0.0,62.886420148,41.4019203762,11.6721365772,0.0,10.5075,1.16463657721
 06/23  10:00:00,300.26410725,27.4764513271,8.69208075315,0.0,62.886420148,41.4019203762,11.6723600299,0.0,10.5075,1.16486002994
 06/23  11:00:00,323.309206364,27.4764513271,11.2793430574,0.0,62.886420148,41.4019203762,11.6725754504,0.0,10.5075,1.16507545044
 06/23  12:00:00,316.993838266,27.4764513271,13.6637754025,0.0,62.886420148,41.4019203762,11.6727019072,0.0,10.5075,1.16520190717
 06/23  13:00:00,319.192968589,27.4764513271,16.9795238849,0.0,62.886420148,41.4019203762,11.6724936685,0.0,10.5075,1.16499366846
 06/23  14:00:00,315.356268896,27.4764513271,21.6839794909,0.0,62.886420148,41.4019203762,11.6724927048,0.0,10.5075,1.16499270476
 06/23  15:00:00,314.130910996,27.4764513271,25.889366382,0.0,62.886420148,41.4019203762,11.6722716707,0.0,10.5075,1.16477167068
 06/23  16:00:00,313.372720731,27.4764513271,26.647226207,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  17:00:00,307.915534628,27.4764513271,24.8056849165,0.0,62.886420148,41.4019203762,11.6723563251,0.0,10.5075,1.16485632508
 06/23  18:00:00,297.257068051,27.4764513271,19.7076320367,0.0,41.9242800987,36.8599292233,10.5048263842,0.0,9.34,1.16482638416
 06/23  19:00:00,268.098512708,27.4764513271,12.4960783903,0.0,41.9242800987,36.8599292233,11.969858364,1.4652243699,9.34,1.16463399408
 06/23  20:00:00,240.959729842,27.4764513271,5.38943269027,0.0,34.9369000822,32.3179380704,10.8170856373,2.62458563726,8.1725,0.02
 06/23  21:00:00,171.636892348,27.4764513271,0.786521512815,0.0,13.9747600329,18.6919646116,5.83454477184,0.0,4.67,1.16454477184
 06/23  22:00:00,118.431967143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,148.730162212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930352037,0.0,2.335,1.16430352037
 06/23  24:00:00,122.778388738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,108.239215343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,106.634140231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552854956,0.0,1.75125,1.16427854956
 06/24  03:00:00,106.537688624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,112.884098335,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,107.282023694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550260701,0.0,1.75125,1.16425260701
 06/24  06:00:00,139.953557949,27.4764513271,0.00930289107806,0.0,6.98738001645,14.1499734587,38.9195118077,35.3970118077,3.5025,0.02
 06/24  07:00:00,163.468299917,27.4764513271,0.0121919197,0.0,6.98738001645,14.1499734587,44.610584505,41.088084505,3.5025,0.02
 06/24  08:00:00,233.485353112,27.4764513271,1.93114831256,0.0,20.9621400493,23.2339557645,21.7633262966,14.7612441146,5.8375,1.16458218204
 06/24  09:00:00,266.30188606,27.4764513271,5.69975575758,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,296.508003481,27.4764513271,10.2063088673,0.0,62.886420148,41.4019203762,11.6723865605,0.0,10.5075,1.16488656053
 06/24  11:00:00,325.649413206,27.4764513271,14.4227905436,0.0,62.886420148,41.4019203762,11.6725077386,0.0,10.5075,1.16500773862
 06/24  12:00:00,324.477237927,27.4764513271,21.7168207296,0.0,62.886420148,41.4019203762,11.6726696716,0.0,10.5075,1.16516967156
 06/24  13:00:00,334.393439499,27.4764513271,28.8731600017,0.0,62.886420148,41.4019203762,11.6724718077,0.0,10.5075,1.16497180766
 06/24  14:00:00,330.527234525,27.4764513271,34.3707262009,0.0,62.886420148,41.4019203762,11.6723187671,0.0,10.5075,1.16481876714
 06/24  15:00:00,325.055606718,27.4764513271,36.666164462,0.0,62.886420148,41.4019203762,11.6723974437,0.0,10.5075,1.16489744366
 06/24  16:00:00,324.416794976,27.4764513271,39.1254264291,0.0,62.886420148,41.4019203762,11.6724575607,0.0,10.5075,1.16495756072
 06/24  17:00:00,321.296180929,27.4764513271,38.9514877846,0.0,62.886420148,41.4019203762,11.6723052664,0.0,10.5075,1.16480526645
 06/24  18:00:00,294.223462326,27.4764513271,29.9559989355,0.0,34.9369000822,32.3179380704,9.33730536744,0.0,8.1725,1.16480536744
 06/24  19:00:00,236.125468719,27.4764513271,15.1989695447,0.0,20.9621400493,23.2339557645,6.69592882893,0.83842882893,5.8375,0.02
 06/24  20:00:00,223.599138661,27.4764513271,9.00999326901,0.0,20.9621400493,23.2339557645,8.8416092871,1.83949199734,5.8375,1.16461728976
 06/24  21:00:00,163.85827,27.4764513271,4.36029639308,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,112.962068262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570215507,0.0,1.75125,1.16445215507
 06/24  23:00:00,144.086213169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,120.762176947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557557624,0.0,1.75125,1.16432557624
 06/25  01:00:00,109.331768435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,108.126157549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,107.401509283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554188162,0.0,1.75125,1.16429188162
 06/25  04:00:00,114.637456693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,110.099555577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,142.404749813,27.4764513271,0.0257237194451,0.0,6.98738001645,14.1499734587,26.0138097147,21.3470675358,3.5025,1.16424217899
 06/25  07:00:00,167.718864211,27.4764513271,1.18549420724,0.0,6.98738001645,14.1499734587,22.8198269826,19.2973269826,3.5025,0.02
 06/25  08:00:00,207.745741304,27.4764513271,2.12716074777,0.0,6.98738001645,14.1499734587,10.0018799741,6.47937997408,3.5025,0.02
 06/25  09:00:00,190.564213248,27.4764513271,3.0218456383,0.0,6.98738001645,14.1499734587,4.66688989176,0.0,3.5025,1.16438989176
 06/25  10:00:00,229.461475493,27.4764513271,7.72894816404,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,258.876582878,27.4764513271,10.5138266059,0.0,27.9495200658,27.7759469175,8.16965915336,0.0,7.005,1.16465915336
 06/25  12:00:00,283.504097125,27.4764513271,15.8296424539,0.0,41.9242800987,36.8599292233,10.5047555569,0.0,9.34,1.16475555686
 06/25  13:00:00,287.023287405,27.4764513271,21.4666208827,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,279.828900736,27.4764513271,25.1232663523,0.0,41.9242800987,36.8599292233,10.504617999,0.0,9.34,1.16461799899
 06/25  15:00:00,273.832825877,27.4764513271,27.3693624723,0.0,41.9242800987,36.8599292233,10.5046628396,0.0,9.34,1.16466283958
 06/25  16:00:00,271.51286283,27.4764513271,27.1645043728,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  17:00:00,237.288855089,27.4764513271,23.9062453879,0.0,27.9495200658,27.7759469175,8.1697113043,0.0,7.005,1.1647113043
 06/25  18:00:00,230.983493749,27.4764513271,14.3394888907,0.0,13.9747600329,18.6919646116,6.52222626911,0.68769985643,4.67,1.16452641268
 06/25  19:00:00,214.349600352,27.4764513271,8.79953837085,0.0,13.9747600329,18.6919646116,6.30015768502,1.61015768502,4.67,0.02
 06/25  20:00:00,211.222654754,27.4764513271,5.78455077757,0.0,13.9747600329,18.6919646116,6.86752117584,1.03306554898,4.67,1.16445562686
 06/25  21:00:00,183.867442802,27.4764513271,2.89949934534,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,120.59124162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560430254,0.0,1.75125,1.16435430254
 06/25  23:00:00,150.278226674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,127.364524518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,117.094523107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920991118,0.0,2.335,1.16420991118
 06/26  02:00:00,115.107696744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,113.589614021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,119.750486215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,114.593290252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925055107,0.0,2.335,1.16425055107
 06/26  06:00:00,156.749682987,27.4764513271,0.0109017271998,0.0,13.9747600329,18.6919646116,37.0473775978,32.3573775978,4.67,0.02
 06/26  07:00:00,176.320732884,27.4764513271,0.0480902223053,0.0,13.9747600329,18.6919646116,55.9935129937,51.3035129937,4.67,0.02
 06/26  08:00:00,254.476618756,27.4764513271,0.337558207047,0.0,34.9369000822,32.3179380704,35.7709951628,26.4339458468,8.1725,1.16454931602
 06/26  09:00:00,288.975170466,27.4764513271,3.04990203869,0.0,62.886420148,41.4019203762,13.6884241034,2.01632411082,10.5075,1.16459999255
 06/26  10:00:00,281.929418582,27.4764513271,3.6434146965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  11:00:00,310.794917402,27.4764513271,6.94621160693,0.0,62.886420148,41.4019203762,11.6724610417,0.0,10.5075,1.16496104166
 06/26  12:00:00,306.975106386,27.4764513271,10.0656942412,0.0,62.886420148,41.4019203762,11.672535027,0.0,10.5075,1.16503502699
 06/26  13:00:00,310.769645572,27.4764513271,11.9412502128,0.0,62.886420148,41.4019203762,11.6725702652,0.0,10.5075,1.16507026517
 06/26  14:00:00,306.381264773,27.4764513271,14.1452991452,0.0,62.886420148,41.4019203762,11.6724268274,0.0,10.5075,1.16492682735
 06/26  15:00:00,304.630862364,27.4764513271,17.6205404876,0.0,62.886420148,41.4019203762,11.6724378576,0.0,10.5075,1.16493785761
 06/26  16:00:00,306.824562706,27.4764513271,21.6268107243,0.0,62.886420148,41.4019203762,11.6723005849,0.0,10.5075,1.16480058489
 06/26  17:00:00,304.285963618,27.4764513271,23.5363395124,0.0,62.886420148,41.4019203762,11.6723718772,0.0,10.5075,1.16487187725
 06/26  18:00:00,291.372146797,27.4764513271,18.5726974929,0.0,41.9242800987,36.8599292233,10.5048060813,0.0,9.34,1.1648060813
 06/26  19:00:00,271.708584512,27.4764513271,11.448461835,0.0,41.9242800987,36.8599292233,10.3822364197,1.02223641968,9.34,0.02
 06/26  20:00:00,251.673155779,27.4764513271,6.29653474246,0.0,34.9369000822,32.3179380704,9.83349374299,0.496296231606,8.1725,1.16469751138
 06/26  21:00:00,179.931642994,27.4764513271,1.09562243948,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,119.141833867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941060188,0.0,2.335,1.16441060188
 06/26  23:00:00,148.912847117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,123.998094022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,112.910913295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927041059,0.0,2.335,1.16427041059
 06/27  02:00:00,110.500850087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,108.57261767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,132.094088592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925559533,0.0,2.335,1.16425559533
 06/27  05:00:00,127.288402042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,170.217605985,27.4764513271,0.0049046762751,0.0,13.9747600329,18.6919646116,54.5496801245,49.8596801245,4.67,0.02
 06/27  07:00:00,184.703221775,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,70.5071133023,64.6727567536,4.67,1.16435654876
 06/27  08:00:00,251.503969468,27.4764513271,0.0455720759247,0.0,34.9369000822,32.3179380704,45.9175342984,37.7250342984,8.1725,0.02
 06/27  09:00:00,286.857311944,27.4764513271,2.09913468992,0.0,62.886420148,41.4019203762,18.2746331901,6.60242596726,10.5075,1.16470722284
 06/27  10:00:00,286.100203956,27.4764513271,4.74279776284,0.0,62.886420148,41.4019203762,11.67227187,0.0,10.5075,1.16477186995
 06/27  11:00:00,313.664426102,27.4764513271,8.40300673615,0.0,62.886420148,41.4019203762,11.6724777505,0.0,10.5075,1.16497775051
 06/27  12:00:00,310.315904302,27.4764513271,10.9336698473,0.0,62.886420148,41.4019203762,11.6725954416,0.0,10.5075,1.16509544157
 06/27  13:00:00,312.284245639,27.4764513271,12.667692374,0.0,62.886420148,41.4019203762,11.6726195902,0.0,10.5075,1.16511959015
 06/27  14:00:00,306.443258417,27.4764513271,14.3375955785,0.0,62.886420148,41.4019203762,11.6723734792,0.0,10.5075,1.16487347917
 06/27  15:00:00,303.606406265,27.4764513271,16.726417158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  16:00:00,304.298343665,27.4764513271,17.9569583376,0.0,62.886420148,41.4019203762,11.6723534555,0.0,10.5075,1.16485345555
 06/27  17:00:00,301.855718986,27.4764513271,16.9138039712,0.0,62.886420148,41.4019203762,11.6724197038,0.0,10.5075,1.16491970375
 06/27  18:00:00,292.564558709,27.4764513271,13.6400984918,0.0,41.9242800987,36.8599292233,10.5048676514,0.0,9.34,1.16486765142
 06/27  19:00:00,269.434879924,27.4764513271,10.7699051095,0.0,41.9242800987,36.8599292233,11.3304817592,0.82583596737,9.34,1.16464579179
 06/27  20:00:00,249.860750072,27.4764513271,7.09756517803,0.0,34.9369000822,32.3179380704,9.23380657367,1.04130657367,8.1725,0.02
 06/27  21:00:00,178.242242011,27.4764513271,2.30212347965,0.0,13.9747600329,18.6919646116,5.83455717419,0.0,4.67,1.16455717419
 06/27  22:00:00,125.658380633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,155.769059716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,134.163137136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923757673,0.0,2.335,1.16423757673
 06/28  01:00:00,122.44084923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,120.588722266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,119.90535928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923928629,0.0,2.335,1.16423928629
 06/28  04:00:00,127.27706633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,122.399798536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,164.29723651,27.4764513271,0.0363336344058,0.0,13.9747600329,18.6919646116,18.1539673561,13.4639673561,4.67,0.02
 06/28  07:00:00,185.262973412,27.4764513271,0.0719657075796,0.0,13.9747600329,18.6919646116,42.7612926727,36.9268934876,4.67,1.16439918505
 06/28  08:00:00,259.852697064,27.4764513271,0.154013441821,0.0,34.9369000822,32.3179380704,32.0958487429,23.9033487429,8.1725,0.02
 06/28  09:00:00,289.607650875,27.4764513271,1.27204543727,0.0,62.886420148,41.4019203762,17.2751835936,5.60304076728,10.5075,1.16464282629
 06/28  10:00:00,285.608841346,27.4764513271,2.21432115615,0.0,62.886420148,41.4019203762,11.6723279641,0.0,10.5075,1.16482796405
 06/28  11:00:00,309.775055001,27.4764513271,5.1711497621,0.0,62.886420148,41.4019203762,11.672482785,0.0,10.5075,1.164982785
 06/28  12:00:00,302.511978996,27.4764513271,7.12815345134,0.0,62.886420148,41.4019203762,11.6725831291,0.0,10.5075,1.1650831291
 06/28  13:00:00,300.869829368,27.4764513271,6.74186817348,0.0,62.886420148,41.4019203762,11.6726084155,0.0,10.5075,1.16510841554
 06/28  14:00:00,286.970580453,27.4764513271,4.02075341775,0.0,62.886420148,41.4019203762,11.6723946132,0.0,10.5075,1.16489461325
 06/28  15:00:00,281.9399615,27.4764513271,3.83657140927,0.0,62.886420148,41.4019203762,11.6723716164,0.0,10.5075,1.16487161641
 06/28  16:00:00,290.001423091,27.4764513271,7.71822004402,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  17:00:00,292.019449084,27.4764513271,8.87149324449,0.0,62.886420148,41.4019203762,11.67244642,0.0,10.5075,1.16494642001
 06/28  18:00:00,277.753243437,27.4764513271,3.44352566669,0.0,41.9242800987,36.8599292233,11.6216443192,1.11691623431,9.34,1.16472808494
 06/28  19:00:00,260.62477982,27.4764513271,0.534404778959,0.0,41.9242800987,36.8599292233,11.0614351546,0.556725198126,9.34,1.16470995646
 06/28  20:00:00,248.896930329,27.4764513271,0.366295373518,0.0,34.9369000822,32.3179380704,8.5345772624,0.342077262399,8.1725,0.02
 06/28  21:00:00,180.72747782,27.4764513271,0.265720196722,0.0,13.9747600329,18.6919646116,5.83453274742,0.0,4.67,1.16453274742
 06/28  22:00:00,123.299832461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,153.785153483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929445634,0.0,2.335,1.16429445634
 06/28  24:00:00,131.602808191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,121.644253597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,120.54695822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921234796,0.0,2.335,1.16421234796
 06/29  03:00:00,119.649917853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,126.558666879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,122.225377711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,164.427139177,27.4764513271,0.00848518744675,0.0,13.9747600329,18.6919646116,34.3767802281,28.5425377986,4.67,1.16424242946
 06/29  07:00:00,183.443648082,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,61.8642119528,57.1742119528,4.67,0.02
 06/29  08:00:00,257.63402079,27.4764513271,0.00721049043607,0.0,34.9369000822,32.3179380704,51.4140297825,42.0770636902,8.1725,1.16446609229
 06/29  09:00:00,289.148038812,27.4764513271,0.92960816047,0.0,62.886420148,41.4019203762,23.0566722105,12.5291722105,10.5075,0.02
 06/29  10:00:00,286.076626063,27.4764513271,2.11204938672,0.0,62.886420148,41.4019203762,12.8146373632,1.14227200429,10.5075,1.1648653589
 06/29  11:00:00,307.412489007,27.4764513271,3.78691876832,0.0,62.886420148,41.4019203762,11.6724691997,0.0,10.5075,1.16496919975
 06/29  12:00:00,300.522696657,27.4764513271,5.72729959332,0.0,62.886420148,41.4019203762,11.6725523792,0.0,10.5075,1.16505237915
 06/29  13:00:00,297.685623628,27.4764513271,5.54006689904,0.0,62.886420148,41.4019203762,11.6725788637,0.0,10.5075,1.16507886372
 06/29  14:00:00,293.609847423,27.4764513271,6.69412556851,0.0,62.886420148,41.4019203762,11.6723973692,0.0,10.5075,1.16489736918
 06/29  15:00:00,292.793383241,27.4764513271,8.5534474512,0.0,62.886420148,41.4019203762,11.6723880114,0.0,10.5075,1.16488801138
 06/29  16:00:00,293.027954724,27.4764513271,8.9654719945,0.0,62.886420148,41.4019203762,11.6724414016,0.0,10.5075,1.16494140158
 06/29  17:00:00,296.701259526,27.4764513271,11.5088455503,0.0,62.886420148,41.4019203762,11.6723181246,0.0,10.5075,1.16481812465
 06/29  18:00:00,287.585459362,27.4764513271,8.00142212367,0.0,41.9242800987,36.8599292233,9.70539740032,0.34539740032,9.34,0.02
 06/29  19:00:00,272.243342542,27.4764513271,4.88159796823,0.0,41.9242800987,36.8599292233,10.8374887363,0.332733137602,9.34,1.16475559875
 06/29  20:00:00,258.875403874,27.4764513271,2.74040308095,0.0,34.9369000822,32.3179380704,9.33709250992,0.0,8.1725,1.16459250992
 06/29  21:00:00,184.758849175,27.4764513271,0.310509555267,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,125.437364709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931773604,0.0,2.335,1.16431773604
 06/29  23:00:00,155.056113277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,133.420920496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,120.622568591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992104059,0.0,2.335,1.1642104059
 06/30  02:00:00,118.613863855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,117.410216927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,139.445941155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,133.733609329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924910191,0.0,2.335,1.16424910191
 06/30  06:00:00,177.000498462,27.4764513271,0.0080860069226,0.0,13.9747600329,18.6919646116,53.5991845048,48.9091845048,4.67,0.02
 06/30  07:00:00,190.710562731,27.4764513271,0.00474848028656,0.0,13.9747600329,18.6919646116,72.3081801493,67.6181801493,4.67,0.02
 06/30  08:00:00,257.355838952,27.4764513271,0.00921229063552,0.0,34.9369000822,32.3179380704,51.970054154,42.6330128966,8.1725,1.16454125742
 06/30  09:00:00,292.65524783,27.4764513271,2.34458276977,0.0,62.886420148,41.4019203762,17.6211422981,5.94905696867,10.5075,1.16458532938
 06/30  10:00:00,292.92434311,27.4764513271,5.90823905097,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,317.899696577,27.4764513271,9.08828243102,0.0,62.886420148,41.4019203762,11.6724362475,0.0,10.5075,1.16493624745
 06/30  12:00:00,310.736430103,27.4764513271,10.635589522,0.0,62.886420148,41.4019203762,11.6725023935,0.0,10.5075,1.16500239353
