Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  13:00:00,310.719594962,27.4764513271,11.8752046868,0.0,62.886420148,41.4019203762,11.6725301232,0.0,10.5075,1.1650301232
 06/30  14:00:00,304.2242103,27.4764513271,13.8144447368,0.0,62.886420148,41.4019203762,11.6723809183,0.0,10.5075,1.16488091828
 06/30  15:00:00,299.871744212,27.4764513271,15.9229635233,0.0,62.886420148,41.4019203762,11.6723851997,0.0,10.5075,1.1648851997
 06/30  16:00:00,302.305947347,27.4764513271,18.9854009943,0.0,62.886420148,41.4019203762,11.6724337923,0.0,10.5075,1.16493379231
 06/30  17:00:00,305.560071257,27.4764513271,22.0883087498,0.0,62.886420148,41.4019203762,11.6723060613,0.0,10.5075,1.16480606126
 06/30  18:00:00,294.287327966,27.4764513271,18.8037394681,0.0,41.9242800987,36.8599292233,10.5047342658,0.0,9.34,1.16473426585
 06/30  19:00:00,266.871390298,27.4764513271,12.4997365099,0.0,41.9242800987,36.8599292233,10.8853520982,1.52535209822,9.34,0.02
 06/30  20:00:00,250.084262039,27.4764513271,7.17557888289,0.0,34.9369000822,32.3179380704,11.4064617168,2.06934103473,8.1725,1.16462068206
 06/30  21:00:00,178.891826231,27.4764513271,0.816570605174,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,125.478408785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940693569,0.0,2.335,1.16440693569
 06/30  23:00:00,155.075246176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,132.201489661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,117.68383706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560387401,0.0,1.75125,1.16435387401
 07/01  02:00:00,116.042421813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,114.413184624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,119.950461512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551926094,0.0,1.75125,1.16426926094
 07/01  05:00:00,114.957327835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,146.309532324,27.4764513271,0.00882943625255,0.0,6.98738001645,14.1499734587,31.6363032954,28.1138032954,3.5025,0.02
 07/01  07:00:00,169.436942981,27.4764513271,0.00964838253469,0.0,6.98738001645,14.1499734587,45.5456703634,40.878694058,3.5025,1.16447630542
 07/01  08:00:00,236.05361361,27.4764513271,1.12797357746,0.0,20.9621400493,23.2339557645,21.3924420951,15.5349420951,5.8375,0.02
 07/01  09:00:00,269.611741195,27.4764513271,5.82455435913,0.0,41.9242800987,36.8599292233,10.5045780506,0.0,9.34,1.16457805063
 07/01  10:00:00,298.661598827,27.4764513271,9.27875507642,0.0,62.886420148,41.4019203762,11.672234009,0.0,10.5075,1.16473400897
 07/01  11:00:00,323.274870161,27.4764513271,11.5192138354,0.0,62.886420148,41.4019203762,11.6725197853,0.0,10.5075,1.16501978527
 07/01  12:00:00,314.982657223,27.4764513271,12.8942446604,0.0,62.886420148,41.4019203762,11.6725929264,0.0,10.5075,1.16509292638
 07/01  13:00:00,316.607702208,27.4764513271,15.1868461494,0.0,62.886420148,41.4019203762,11.6726244717,0.0,10.5075,1.16512447168
 07/01  14:00:00,311.797933918,27.4764513271,19.6893076205,0.0,62.886420148,41.4019203762,11.672361612,0.0,10.5075,1.16486161201
 07/01  15:00:00,309.020373771,27.4764513271,22.9859725351,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  16:00:00,308.272461104,27.4764513271,24.5153387523,0.0,62.886420148,41.4019203762,11.6724016066,0.0,10.5075,1.16490160657
 07/01  17:00:00,307.552328188,27.4764513271,24.5607185181,0.0,62.886420148,41.4019203762,11.6724367801,0.0,10.5075,1.16493678014
 07/01  18:00:00,279.462585881,27.4764513271,15.8700055429,0.0,34.9369000822,32.3179380704,9.33724599662,0.0,8.1725,1.16474599662
 07/01  19:00:00,234.390062103,27.4764513271,10.1268604966,0.0,20.9621400493,23.2339557645,7.96015945426,0.957923801911,5.8375,1.16473565235
 07/01  20:00:00,226.113406962,27.4764513271,6.15715594033,0.0,20.9621400493,23.2339557645,7.53912948707,1.68162948707,5.8375,0.02
 07/01  21:00:00,168.456549784,27.4764513271,1.29876503749,0.0,6.98738001645,14.1499734587,4.66704418796,0.0,3.5025,1.16454418796
 07/01  22:00:00,120.632834711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,149.136602102,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563915374,0.0,1.75125,1.16438915374
 07/01  24:00:00,125.597699277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,113.574684797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,111.722823439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154907237,0.0,1.75125,1.1642407237
 07/02  03:00:00,109.537305179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,115.391955583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,110.612454768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,141.919314517,27.4764513271,0.000994330115651,0.0,6.98738001645,14.1499734587,39.1118977241,34.4450905045,3.5025,1.1643072196
 07/02  07:00:00,165.496796773,27.4764513271,0.0314424315781,0.0,6.98738001645,14.1499734587,43.0170367945,39.4945367945,3.5025,0.02
 07/02  08:00:00,205.506309878,27.4764513271,0.958484196246,0.0,6.98738001645,14.1499734587,23.6640162288,18.9971605801,3.5025,1.16435564869
 07/02  09:00:00,191.047804349,27.4764513271,2.07973372848,0.0,6.98738001645,14.1499734587,6.82154187224,3.29904187224,3.5025,0.02
 07/02  10:00:00,229.293757948,27.4764513271,6.20452423019,0.0,27.9495200658,27.7759469175,8.16960208754,0.0,7.005,1.16460208754
 07/02  11:00:00,257.010826113,27.4764513271,8.49478386094,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  12:00:00,278.605339811,27.4764513271,11.8603107712,0.0,41.9242800987,36.8599292233,10.5046827062,0.0,9.34,1.16468270624
 07/02  13:00:00,279.580566896,27.4764513271,14.0450727303,0.0,41.9242800987,36.8599292233,10.5047299719,0.0,9.34,1.16472997195
 07/02  14:00:00,276.652648556,27.4764513271,17.5729858223,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,273.780147943,27.4764513271,20.9886729297,0.0,41.9242800987,36.8599292233,10.5047334486,0.0,9.34,1.16473344859
 07/02  16:00:00,272.092827466,27.4764513271,22.570161503,0.0,41.9242800987,36.8599292233,10.5046497212,0.0,9.34,1.16464972119
 07/02  17:00:00,236.108485488,27.4764513271,19.5809245346,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,234.568682916,27.4764513271,14.4716781893,0.0,13.9747600329,18.6919646116,5.83448114737,0.0,4.67,1.16448114737
 07/02  19:00:00,215.327508279,27.4764513271,10.1870765416,0.0,13.9747600329,18.6919646116,6.99825216063,1.16374515348,4.67,1.16450700715
 07/02  20:00:00,210.670513634,27.4764513271,7.21437998681,0.0,13.9747600329,18.6919646116,5.6019350807,0.911935080703,4.67,0.02
 07/02  21:00:00,183.088343497,27.4764513271,5.82491813389,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  22:00:00,114.43219711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559624169,0.0,1.75125,1.16434624169
 07/02  23:00:00,144.359077523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,118.301744127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,108.124669575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927041585,0.0,2.335,1.16427041585
 07/03  02:00:00,107.019893407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,105.789369103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,112.861540169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992500447,0.0,2.335,1.1642500447
 07/03  05:00:00,108.895991341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,153.782989307,27.4764513271,0.0230042386711,0.0,13.9747600329,18.6919646116,35.2928205224,30.6028205224,4.67,0.02
 07/03  07:00:00,179.964943832,27.4764513271,0.52033374816,0.0,13.9747600329,18.6919646116,35.3144944499,29.480115571,4.67,1.16437887886
 07/03  08:00:00,266.73833428,27.4764513271,4.45953186139,0.0,34.9369000822,32.3179380704,11.0753822883,2.88288228833,8.1725,0.02
 07/03  09:00:00,307.122688465,27.4764513271,8.96298172804,0.0,62.886420148,41.4019203762,11.6721198219,0.0,10.5075,1.16461982193
 07/03  10:00:00,309.187589365,27.4764513271,12.1978542559,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  11:00:00,330.972011825,27.4764513271,15.2219476693,0.0,62.886420148,41.4019203762,11.6726111861,0.0,10.5075,1.16511118613
 07/03  12:00:00,325.191139457,27.4764513271,18.6217450627,0.0,62.886420148,41.4019203762,12.5379180696,0.0,10.5075,2.03041806957
 07/03  13:00:00,328.482814517,27.4764513271,22.101533478,0.0,62.886420148,41.4019203762,11.9520907027,0.0,10.5075,1.44459070266
 07/03  14:00:00,324.154140572,27.4764513271,26.6969559782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  15:00:00,322.534366231,27.4764513271,30.6053792688,0.0,62.886420148,41.4019203762,11.6723533416,0.0,10.5075,1.16485334161
 07/03  16:00:00,321.645514529,27.4764513271,31.5328427472,0.0,62.886420148,41.4019203762,11.6723939232,0.0,10.5075,1.16489392319
 07/03  17:00:00,316.70637651,27.4764513271,29.4164235025,0.0,62.886420148,41.4019203762,11.6724525728,0.0,10.5075,1.16495257277
 07/03  18:00:00,303.291534481,27.4764513271,23.6845703346,0.0,41.9242800987,36.8599292233,10.5048765445,0.0,9.34,1.16487654454
 07/03  19:00:00,285.207398784,27.4764513271,16.6801166377,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  20:00:00,260.610366691,27.4764513271,12.2348520329,0.0,34.9369000822,32.3179380704,10.0439989763,0.706891159724,8.1725,1.16460781657
 07/03  21:00:00,188.011539366,27.4764513271,9.81769271934,0.0,13.9747600329,18.6919646116,5.83449527137,0.0,4.67,1.16449527137
 07/03  22:00:00,116.607799237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,145.659405669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,121.094987186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924477926,0.0,2.335,1.16424477926
 07/04  01:00:00,107.752392997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,106.568891554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,105.203072594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,110.947455831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155348649,0.0,1.75125,1.1642848649
 07/04  05:00:00,106.949494098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,139.438606347,27.4764513271,0.000905349323376,0.0,6.98738001645,14.1499734587,38.8593508288,35.3368508288,3.5025,0.02
 07/04  07:00:00,164.336508742,27.4764513271,0.0700107824179,0.0,6.98738001645,14.1499734587,42.9634519849,38.2966701407,3.5025,1.16428184418
 07/04  08:00:00,205.28236096,27.4764513271,1.0877781063,0.0,6.98738001645,14.1499734587,21.7282056453,18.2057056453,3.5025,0.02
 07/04  09:00:00,190.902687243,27.4764513271,2.31340512648,0.0,6.98738001645,14.1499734587,7.60173773813,2.93484698451,3.5025,1.16439075362
 07/04  10:00:00,226.674312902,27.4764513271,6.0531894513,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,253.484098662,27.4764513271,7.41690195406,0.0,27.9495200658,27.7759469175,8.16969295981,0.0,7.005,1.16469295981
 07/04  12:00:00,276.916209082,27.4764513271,11.5149377368,0.0,41.9242800987,36.8599292233,10.5046286084,0.0,9.34,1.16462860845
 07/04  13:00:00,277.68598341,27.4764513271,13.8535152025,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  14:00:00,270.511019127,27.4764513271,16.0892578344,0.0,41.9242800987,36.8599292233,10.5046340734,0.0,9.34,1.16463407343
 07/04  15:00:00,265.619069796,27.4764513271,18.3722130866,0.0,41.9242800987,36.8599292233,10.5046676291,0.0,9.34,1.16466762907
 07/04  16:00:00,265.389976879,27.4764513271,19.872895716,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,232.00754315,27.4764513271,17.0359746554,0.0,27.9495200658,27.7759469175,8.16969851855,0.0,7.005,1.16469851855
 07/04  18:00:00,232.88404418,27.4764513271,13.0662747024,0.0,13.9747600329,18.6919646116,6.21090213839,0.376425120543,4.67,1.16447701785
 07/04  19:00:00,213.069023696,27.4764513271,8.64570664126,0.0,13.9747600329,18.6919646116,6.23876380958,1.54876380958,4.67,0.02
 07/04  20:00:00,205.728828748,27.4764513271,4.12128433379,0.0,13.9747600329,18.6919646116,8.05753243843,2.22303377443,4.67,1.164498664
 07/04  21:00:00,183.988044143,27.4764513271,4.81101564935,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  22:00:00,117.31449386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,148.138862349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549640061,0.0,1.75125,1.16424640061
 07/04  24:00:00,124.571145815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,113.382975268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,110.748082624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992128564,0.0,2.335,1.1642128564
 07/05  03:00:00,109.716162874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  04:00:00,116.80568142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,111.068264358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,155.00264538,27.4764513271,0.0152395666384,0.0,13.9747600329,18.6919646116,39.3382917416,33.5040512767,4.67,1.16424046488
 07/05  07:00:00,181.569531357,27.4764513271,0.250403482716,0.0,13.9747600329,18.6919646116,38.7134329572,34.0234329572,4.67,0.02
 07/05  08:00:00,268.03161821,27.4764513271,3.89198908967,0.0,34.9369000822,32.3179380704,14.2889712438,4.9520166196,8.1725,1.16445462422
 07/05  09:00:00,307.584569957,27.4764513271,8.85398796787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  10:00:00,308.802338554,27.4764513271,11.5529431705,0.0,62.886420148,41.4019203762,11.6723405912,0.0,10.5075,1.16484059116
 07/05  11:00:00,329.387141417,27.4764513271,13.5433571222,0.0,62.886420148,41.4019203762,11.6724332559,0.0,10.5075,1.16493325587
 07/05  12:00:00,324.538317784,27.4764513271,16.6049952939,0.0,62.886420148,41.4019203762,11.6725053673,0.0,10.5075,1.16500536726
 07/05  13:00:00,328.836078115,27.4764513271,20.6528385702,0.0,62.886420148,41.4019203762,11.6725215639,0.0,10.5075,1.16502156392
 07/05  14:00:00,324.606214887,27.4764513271,25.3146086216,0.0,62.886420148,41.4019203762,11.6723326323,0.0,10.5075,1.16483263233
 07/05  15:00:00,322.262893317,27.4764513271,28.8745804536,0.0,62.886420148,41.4019203762,11.6723141638,0.0,10.5075,1.16481416379
 07/05  16:00:00,319.720846802,27.4764513271,28.0015412992,0.0,62.886420148,41.4019203762,11.6723577185,0.0,10.5075,1.16485771845
 07/05  17:00:00,316.658630248,27.4764513271,26.3706086697,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  18:00:00,302.612574447,27.4764513271,19.9196237791,0.0,41.9242800987,36.8599292233,10.5048377409,0.0,9.34,1.16483774094
 07/05  19:00:00,281.879462228,27.4764513271,13.215547305,0.0,41.9242800987,36.8599292233,11.2389516637,0.734295822715,9.34,1.16465584097
 07/05  20:00:00,258.294369759,27.4764513271,8.96482188638,0.0,34.9369000822,32.3179380704,10.830465096,1.49332801136,8.1725,1.16463708468
 07/05  21:00:00,182.653389677,27.4764513271,3.33302282635,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,123.313711344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,153.119055008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993080426,0.0,2.335,1.1643080426
 07/05  24:00:00,130.062177365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,118.571265185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,117.751122175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923228656,0.0,2.335,1.16423228656
 07/06  03:00:00,116.794402924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,122.75656651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,117.583443828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919870057,0.0,2.335,1.16419870057
 07/06  06:00:00,161.621700894,27.4764513271,0.0449771950094,0.0,13.9747600329,18.6919646116,24.7040411721,20.0140411721,4.67,0.02
 07/06  07:00:00,186.887902308,27.4764513271,0.125119361582,0.0,13.9747600329,18.6919646116,34.438239791,29.748239791,4.67,0.02
 07/06  08:00:00,268.867530778,27.4764513271,3.2970499407,0.0,34.9369000822,32.3179380704,14.925103584,5.58806421624,8.1725,1.16453936776
 07/06  09:00:00,309.880959792,27.4764513271,9.93877178539,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,309.079120684,27.4764513271,11.5771801217,0.0,62.886420148,41.4019203762,11.6722482061,0.0,10.5075,1.16474820608
 07/06  11:00:00,327.980325285,27.4764513271,13.2458675104,0.0,62.886420148,41.4019203762,11.6725136106,0.0,10.5075,1.16501361064
 07/06  12:00:00,323.458144835,27.4764513271,15.1372846669,0.0,62.886420148,41.4019203762,11.672583949,0.0,10.5075,1.16508394902
 07/06  13:00:00,329.003860501,27.4764513271,18.1140727442,0.0,62.886420148,41.4019203762,11.6725985353,0.0,10.5075,1.16509853528
 07/06  14:00:00,320.584607781,27.4764513271,22.1648538261,0.0,62.886420148,41.4019203762,11.6724085269,0.0,10.5075,1.16490852694
 07/06  15:00:00,315.473243464,27.4764513271,24.030357123,0.0,62.886420148,41.4019203762,11.6723886654,0.0,10.5075,1.16488866536
 07/06  16:00:00,316.57325196,27.4764513271,24.4658882542,0.0,62.886420148,41.4019203762,11.6724305447,0.0,10.5075,1.16493054471
 07/06  17:00:00,315.432814682,27.4764513271,22.9312447786,0.0,62.886420148,41.4019203762,11.6722978717,0.0,10.5075,1.16479787166
 07/06  18:00:00,302.089744521,27.4764513271,16.1671848339,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,286.390538689,27.4764513271,12.4423352566,0.0,41.9242800987,36.8599292233,11.2234510551,0.718724592963,9.34,1.1647264621
 07/06  20:00:00,265.935864138,27.4764513271,9.22945080356,0.0,34.9369000822,32.3179380704,10.1728759938,0.835669634817,8.1725,1.16470635902
 07/06  21:00:00,186.219928318,27.4764513271,3.10637727348,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,121.786257174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993676749,0.0,2.335,1.1643676749
 07/06  23:00:00,151.461515041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,128.906616264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,117.956678234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,117.16789237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923394226,0.0,2.335,1.16423394226
 07/07  03:00:00,116.947798963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,143.206862809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,140.036069672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920297022,0.0,2.335,1.16420297022
 07/07  06:00:00,183.723043999,27.4764513271,0.0394995719543,0.0,13.9747600329,18.6919646116,19.2886560632,14.5986560632,4.67,0.02
 07/07  07:00:00,195.96349398,27.4764513271,0.0705585000349,0.0,13.9747600329,18.6919646116,43.3025485343,38.6125485343,4.67,0.02
 07/07  08:00:00,264.183851472,27.4764513271,1.37894689218,0.0,34.9369000822,32.3179380704,21.5700916316,12.2331065657,8.1725,1.16448506593
 07/07  09:00:00,298.786918733,27.4764513271,5.24110152892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  10:00:00,296.334672182,27.4764513271,7.1277162199,0.0,62.886420148,41.4019203762,11.6723128484,0.0,10.5075,1.16481284838
 07/07  11:00:00,320.339056468,27.4764513271,10.7053730408,0.0,62.886420148,41.4019203762,11.6725760052,0.0,10.5075,1.16507600517
 07/07  12:00:00,313.5380237,27.4764513271,11.2708442052,0.0,62.886420148,41.4019203762,11.6726445701,0.0,10.5075,1.16514457008
 07/07  13:00:00,316.702878879,27.4764513271,12.3175313726,0.0,62.886420148,41.4019203762,11.6726575948,0.0,10.5075,1.16515759483
 07/07  14:00:00,312.440016012,27.4764513271,13.9123292541,0.0,62.886420148,41.4019203762,11.6724665337,0.0,10.5075,1.16496653365
 07/07  15:00:00,310.479421362,27.4764513271,15.5940576742,0.0,62.886420148,41.4019203762,11.6722590831,0.0,10.5075,1.16475908314
 07/07  16:00:00,311.054647607,27.4764513271,16.3121284598,0.0,62.886420148,41.4019203762,11.6722966389,0.0,10.5075,1.16479663886
 07/07  17:00:00,306.59962622,27.4764513271,14.894138686,0.0,62.886420148,41.4019203762,11.6723521295,0.0,10.5075,1.16485212952
 07/07  18:00:00,295.773816606,27.4764513271,12.1602179513,0.0,41.9242800987,36.8599292233,9.68692451493,0.326924514931,9.34,0.02
 07/07  19:00:00,274.486567844,27.4764513271,10.5669753355,0.0,41.9242800987,36.8599292233,10.8828636115,0.37823757665,9.34,1.16462603481
 07/07  20:00:00,258.204906112,27.4764513271,7.61011773717,0.0,34.9369000822,32.3179380704,10.1232180168,0.786110305285,8.1725,1.16460771152
 07/07  21:00:00,182.849270992,27.4764513271,2.18670017508,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,127.28663682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932866005,0.0,2.335,1.16432866005
 07/07  23:00:00,156.900678427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,134.436739604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,120.801246368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559535573,0.0,1.75125,1.16434535573
 07/08  02:00:00,119.550849181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,119.470545386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,127.479483258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548358866,0.0,1.75125,1.16423358866
 07/08  05:00:00,123.408499884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,154.541985009,27.4764513271,0.0231276885339,0.0,6.98738001645,14.1499734587,9.53501923954,6.01251923954,3.5025,0.02
 07/08  07:00:00,175.45192101,27.4764513271,0.0650378125123,0.0,6.98738001645,14.1499734587,32.9909267901,28.3239091899,3.5025,1.16451760017
 07/08  08:00:00,239.730119088,27.4764513271,1.37417934849,0.0,20.9621400493,23.2339557645,16.0241032701,10.1666032701,5.8375,0.02
 07/08  09:00:00,271.034778274,27.4764513271,6.2863350664,0.0,41.9242800987,36.8599292233,10.5045840948,0.0,9.34,1.16458409484
 07/08  10:00:00,300.825250993,27.4764513271,9.93763879124,0.0,62.886420148,41.4019203762,11.6722073127,0.0,10.5075,1.16470731269
 07/08  11:00:00,325.391599102,27.4764513271,12.1090534427,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  12:00:00,320.542755375,27.4764513271,13.6923144749,0.0,62.886420148,41.4019203762,11.6725949624,0.0,10.5075,1.16509496236
 07/08  13:00:00,327.176295913,27.4764513271,16.0677001373,0.0,62.886420148,41.4019203762,11.6726061936,0.0,10.5075,1.16510619361
 07/08  14:00:00,324.183630964,27.4764513271,20.6639522394,0.0,62.886420148,41.4019203762,11.6724351746,0.0,10.5075,1.16493517462
 07/08  15:00:00,324.870355694,27.4764513271,25.1888199723,0.0,62.886420148,41.4019203762,11.672294576,0.0,10.5075,1.16479457599
 07/08  16:00:00,327.131042432,27.4764513271,27.5334370723,0.0,62.886420148,41.4019203762,11.6723339676,0.0,10.5075,1.16483396762
 07/08  17:00:00,323.663204267,27.4764513271,25.6798640024,0.0,62.886420148,41.4019203762,11.6723555061,0.0,10.5075,1.16485550611
 07/08  18:00:00,293.623813683,27.4764513271,16.0842522914,0.0,34.9369000822,32.3179380704,9.33733389037,0.0,8.1725,1.16483389037
 07/08  19:00:00,250.726879332,27.4764513271,10.7617804971,0.0,20.9621400493,23.2339557645,6.61794356852,0.760443568519,5.8375,0.02
 07/08  20:00:00,241.483916947,27.4764513271,8.42854820606,0.0,20.9621400493,23.2339557645,7.98739939245,0.985267448284,5.8375,1.16463194417
 07/08  21:00:00,180.410063995,27.4764513271,5.30596928673,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,127.836575232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569831848,0.0,1.75125,1.16444831848
 07/08  23:00:00,156.304455398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,133.601099235,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556820082,0.0,1.75125,1.16431820082
 07/09  01:00:00,121.351037568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,119.657055382,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,118.523271938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552762024,0.0,1.75125,1.16427762024
 07/09  04:00:00,125.928163307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,120.74699323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,151.032023787,27.4764513271,0.00128489512794,0.0,6.98738001645,14.1499734587,23.0575960444,19.5350960444,3.5025,0.02
 07/09  07:00:00,173.453696753,27.4764513271,0.00615772493944,0.0,6.98738001645,14.1499734587,40.4589524983,35.7921113034,3.5025,1.16434119495
 07/09  08:00:00,211.141557591,27.4764513271,0.541373900364,0.0,6.98738001645,14.1499734587,21.6452500507,18.1227500507,3.5025,0.02
 07/09  09:00:00,197.567966217,27.4764513271,2.20757055749,0.0,6.98738001645,14.1499734587,7.94039327125,3.27354184309,3.5025,1.16435142815
 07/09  10:00:00,235.29278257,27.4764513271,6.60875322955,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  11:00:00,263.229253699,27.4764513271,9.11470331107,0.0,27.9495200658,27.7759469175,8.16959412345,0.0,7.005,1.16459412345
 07/09  12:00:00,290.388363848,27.4764513271,13.2314966442,0.0,41.9242800987,36.8599292233,10.5046679503,0.0,9.34,1.16466795029
 07/09  13:00:00,295.514178972,27.4764513271,16.024879196,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  14:00:00,290.132862235,27.4764513271,20.4818258688,0.0,41.9242800987,36.8599292233,10.504666899,0.0,9.34,1.16466689901
 07/09  15:00:00,287.496507596,27.4764513271,25.0072162313,0.0,41.9242800987,36.8599292233,10.5046936127,0.0,9.34,1.16469361274
 07/09  16:00:00,292.917615716,27.4764513271,29.8846780161,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,260.5805334,27.4764513271,28.4584706827,0.0,27.9495200658,27.7759469175,8.1697177199,0.0,7.005,1.1647177199
 07/09  18:00:00,256.085772261,27.4764513271,21.2154031514,0.0,13.9747600329,18.6919646116,5.83449216446,0.0,4.67,1.16449216446
 07/09  19:00:00,237.284337264,27.4764513271,13.745833859,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  20:00:00,230.441517649,27.4764513271,10.1276332767,0.0,13.9747600329,18.6919646116,6.22193878376,0.387430582297,4.67,1.16450820147
 07/09  21:00:00,204.834255733,27.4764513271,13.5822643243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  22:00:00,129.857665674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,157.649025803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550433005,0.0,1.75125,1.16425433005
 07/09  24:00:00,137.095771125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,126.762216641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,124.809826711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921855508,0.0,2.335,1.16421855508
 07/10  03:00:00,122.937694249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,130.783618923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,126.06971893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,169.663999502,27.4764513271,0.264510251683,0.0,13.9747600329,18.6919646116,8.49662040458,2.66237603767,4.67,1.16424436691
 07/10  07:00:00,195.718305001,27.4764513271,2.10784569456,0.0,13.9747600329,18.6919646116,12.4262611317,7.73626113171,4.67,0.02
 07/10  08:00:00,280.12081624,27.4764513271,7.77290060674,0.0,34.9369000822,32.3179380704,9.3369516825,0.0,8.1725,1.1644516825
 07/10  09:00:00,318.211162778,27.4764513271,12.0852171785,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,314.475253483,27.4764513271,14.311906938,0.0,62.886420148,41.4019203762,11.6723279636,0.0,10.5075,1.16482796364
 07/10  11:00:00,333.025171311,27.4764513271,18.0930959252,0.0,62.886420148,41.4019203762,11.6724124848,0.0,10.5075,1.16491248482
 07/10  12:00:00,328.437714158,27.4764513271,23.0882235975,0.0,62.886420148,41.4019203762,11.6724765712,0.0,10.5075,1.16497657124
 07/10  13:00:00,329.667019367,27.4764513271,26.721480976,0.0,62.886420148,41.4019203762,11.6724852955,0.0,10.5075,1.16498529554
 07/10  14:00:00,322.497026047,27.4764513271,31.3071891858,0.0,62.886420148,41.4019203762,11.6724910693,0.0,10.5075,1.16499106928
 07/10  15:00:00,319.414044161,27.4764513271,35.3134826567,0.0,62.886420148,41.4019203762,11.6722656992,0.0,10.5075,1.16476569921
 07/10  16:00:00,316.160587178,27.4764513271,34.1798764836,0.0,62.886420148,41.4019203762,11.6723020613,0.0,10.5075,1.16480206131
 07/10  17:00:00,312.765626119,27.4764513271,32.6419600109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  18:00:00,295.580651835,27.4764513271,22.2117626116,0.0,41.9242800987,36.8599292233,10.5047754766,0.0,9.34,1.16477547661
 07/10  19:00:00,278.039183215,27.4764513271,15.5654723217,0.0,41.9242800987,36.8599292233,10.8330190767,0.328277477946,9.34,1.16474159872
 07/10  20:00:00,253.004578935,27.4764513271,11.1402380898,0.0,34.9369000822,32.3179380704,9.07577310725,0.883273107253,8.1725,0.02
 07/10  21:00:00,178.777166035,27.4764513271,5.74405955803,0.0,13.9747600329,18.6919646116,5.83455294928,0.0,4.67,1.16455294928
 07/10  22:00:00,114.773607787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,145.446061337,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993089127,0.0,2.335,1.1643089127
 07/10  24:00:00,122.817465052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,110.37025028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,106.879558257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922246248,0.0,2.335,1.16422246248
 07/11  03:00:00,105.439842627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,130.366168478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,126.409122069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,173.486107872,27.4764513271,0.104175323056,0.0,13.9747600329,18.6919646116,27.2252631403,21.3910151826,4.67,1.16424795777
 07/11  07:00:00,190.899676128,27.4764513271,0.768171918353,0.0,13.9747600329,18.6919646116,29.7948461365,25.1048461365,4.67,0.02
 07/11  08:00:00,267.854610207,27.4764513271,5.42843314019,0.0,34.9369000822,32.3179380704,10.4829722009,1.14601813409,8.1725,1.16445406678
 07/11  09:00:00,307.973424574,27.4764513271,10.0085772455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,309.876479364,27.4764513271,13.5621765718,0.0,62.886420148,41.4019203762,11.6723285562,0.0,10.5075,1.16482855615
 07/11  11:00:00,337.409054594,27.4764513271,19.4658341967,0.0,62.886420148,41.4019203762,11.6724115665,0.0,10.5075,1.16491156652
 07/11  12:00:00,333.328191619,27.4764513271,25.1336540221,0.0,62.886420148,41.4019203762,11.672474188,0.0,10.5075,1.16497418801
 07/11  13:00:00,337.155699967,27.4764513271,32.953664091,0.0,62.886420148,41.4019203762,11.6724815433,0.0,10.5075,1.16498154329
 07/11  14:00:00,328.44209051,27.4764513271,38.6764238234,0.0,62.886420148,41.4019203762,11.6724860367,0.0,10.5075,1.16498603674
 07/11  15:00:00,325.399907435,27.4764513271,42.259097767,0.0,62.886420148,41.4019203762,11.6722597555,0.0,10.5075,1.16475975552
 07/11  16:00:00,324.174904241,27.4764513271,41.2754106834,0.0,62.886420148,41.4019203762,11.6722947892,0.0,10.5075,1.16479478921
 07/11  17:00:00,320.070487812,27.4764513271,37.398325576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,299.650977875,27.4764513271,23.5109390747,0.0,41.9242800987,36.8599292233,10.504766993,0.0,9.34,1.16476699304
 07/11  19:00:00,269.505976152,27.4764513271,14.3867640071,0.0,41.9242800987,36.8599292233,11.3233019321,0.818569914586,9.34,1.16473201751
 07/11  20:00:00,248.626688001,27.4764513271,9.85297633576,0.0,34.9369000822,32.3179380704,9.09188066602,0.899380666024,8.1725,0.02
 07/11  21:00:00,183.062530396,27.4764513271,6.33672308038,0.0,13.9747600329,18.6919646116,5.83454282588,0.0,4.67,1.16454282588
 07/11  22:00:00,123.167589771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,151.903358328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929810182,0.0,2.335,1.16429810182
 07/11  24:00:00,127.970325528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,116.314654314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,114.682876517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921134961,0.0,2.335,1.16421134961
 07/12  03:00:00,113.217697625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,119.124634144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,114.474284002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,157.745244208,27.4764513271,0.0594131695253,0.0,13.9747600329,18.6919646116,26.2002585544,20.3660219787,4.67,1.1642365756
 07/12  07:00:00,182.777974503,27.4764513271,1.04880011054,0.0,13.9747600329,18.6919646116,26.9890533181,22.2990533181,4.67,0.02
 07/12  08:00:00,270.283797346,27.4764513271,5.96135042742,0.0,34.9369000822,32.3179380704,9.33706162202,0.0,8.1725,1.16456162202
 07/12  09:00:00,311.089269822,27.4764513271,11.2668642981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,305.735220391,27.4764513271,14.5156993273,0.0,62.886420148,41.4019203762,11.6723141218,0.0,10.5075,1.16481412182
 07/12  11:00:00,326.346435244,27.4764513271,18.1995139568,0.0,62.886420148,41.4019203762,11.6723957553,0.0,10.5075,1.16489575528
 07/12  12:00:00,321.744767727,27.4764513271,23.5698602495,0.0,62.886420148,41.4019203762,11.6723245589,0.0,10.5075,1.1648245589
 07/12  13:00:00,329.733296947,27.4764513271,31.7685422994,0.0,62.886420148,41.4019203762,11.6724628833,0.0,10.5075,1.1649628833
 07/12  14:00:00,326.708490238,27.4764513271,37.5165602591,0.0,62.886420148,41.4019203762,11.6724661328,0.0,10.5075,1.16496613282
 07/12  15:00:00,327.267506074,27.4764513271,43.5294465459,0.0,62.886420148,41.4019203762,11.672239002,0.0,10.5075,1.16473900204
 07/12  16:00:00,327.40822986,27.4764513271,44.238101975,0.0,62.886420148,41.4019203762,11.672272731,0.0,10.5075,1.16477273103
 07/12  17:00:00,323.869545727,27.4764513271,40.6292824524,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,310.874560309,27.4764513271,32.0712264476,0.0,41.9242800987,36.8599292233,10.5047437546,0.0,9.34,1.16474375456
 07/12  19:00:00,287.950731238,27.4764513271,20.3873770132,0.0,41.9242800987,36.8599292233,10.5047077204,0.0,9.34,1.16470772037
 07/12  20:00:00,258.359198518,27.4764513271,14.2250218185,0.0,34.9369000822,32.3179380704,8.89449945957,0.701999459572,8.1725,0.02
 07/12  21:00:00,189.842786964,27.4764513271,14.4606523494,0.0,13.9747600329,18.6919646116,5.8345576777,0.0,4.67,1.1645576777
 07/12  22:00:00,112.848160563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,143.1223099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927248595,0.0,2.335,1.16427248595
 07/12  24:00:00,118.66133363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,106.212395488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,104.180550236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925211833,0.0,2.335,1.16425211833
 07/13  03:00:00,101.914133784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,110.360766484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,107.480694717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,151.060214987,27.4764513271,0.214889968206,0.0,13.9747600329,18.6919646116,21.0313943609,15.1971839547,4.67,1.16421040618
 07/13  07:00:00,173.340438258,27.4764513271,0.471432249776,0.0,13.9747600329,18.6919646116,33.2129843466,28.5229843466,4.67,0.02
 07/13  08:00:00,260.256953713,27.4764513271,4.55609001674,0.0,34.9369000822,32.3179380704,12.7044241523,3.36739007058,8.1725,1.16453408167
 07/13  09:00:00,302.499258792,27.4764513271,10.1521091027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,301.749363688,27.4764513271,14.4052891849,0.0,62.886420148,41.4019203762,11.6722851397,0.0,10.5075,1.16478513973
 07/13  11:00:00,330.267595493,27.4764513271,20.8825257048,0.0,62.886420148,41.4019203762,11.6725850606,0.0,10.5075,1.16508506061
 07/13  12:00:00,330.326915987,27.4764513271,29.975455664,0.0,62.886420148,41.4019203762,11.6726593416,0.0,10.5075,1.16515934163
 07/13  13:00:00,335.492016891,27.4764513271,37.9560410635,0.0,62.886420148,41.4019203762,11.6726610475,0.0,10.5075,1.16516104754
 07/13  14:00:00,333.203706356,27.4764513271,45.3303923319,0.0,62.886420148,41.4019203762,11.6724314319,0.0,10.5075,1.16493143191
 07/13  15:00:00,332.933246227,27.4764513271,50.6715117276,0.0,62.886420148,41.4019203762,11.6723881278,0.0,10.5075,1.16488812778
 07/13  16:00:00,334.103280761,27.4764513271,52.4113981225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  17:00:00,329.682394731,27.4764513271,50.0097822014,0.0,62.886420148,41.4019203762,11.672439411,0.0,10.5075,1.16493941104
 07/13  18:00:00,319.350535208,27.4764513271,43.0190153758,0.0,41.9242800987,36.8599292233,10.5047054402,0.0,9.34,1.16470544025
 07/13  19:00:00,296.495458068,27.4764513271,30.3708680353,0.0,41.9242800987,36.8599292233,10.5046683545,0.0,9.34,1.16466835454
 07/13  20:00:00,260.961725806,27.4764513271,18.8635888346,0.0,34.9369000822,32.3179380704,8.5204127714,0.327912771405,8.1725,0.02
 07/13  21:00:00,189.598378286,27.4764513271,17.7015581323,0.0,13.9747600329,18.6919646116,5.8345371891,0.0,4.67,1.1645371891
 07/13  22:00:00,111.421089414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,143.118260316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930735724,0.0,2.335,1.16430735724
 07/13  24:00:00,117.447750176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,105.045238407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,105.598845423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921116084,0.0,2.335,1.16421116084
 07/14  03:00:00,106.359082651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,132.729860361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,128.159042254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,174.968916934,27.4764513271,0.315780175862,0.0,13.9747600329,18.6919646116,17.3305080231,11.4962751601,4.67,1.16423286303
 07/14  07:00:00,191.918068409,27.4764513271,1.82036960525,0.0,13.9747600329,18.6919646116,21.208278624,16.518278624,4.67,0.02
 07/14  08:00:00,269.225647154,27.4764513271,7.04504804647,0.0,34.9369000822,32.3179380704,9.33699145094,0.0,8.1725,1.16449145094
 07/14  09:00:00,311.093513488,27.4764513271,13.2276935353,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,309.280655931,27.4764513271,20.0942056618,0.0,62.886420148,41.4019203762,11.6722411635,0.0,10.5075,1.16474116351
 07/14  11:00:00,338.87386792,27.4764513271,31.1300322297,0.0,62.886420148,41.4019203762,11.6725395952,0.0,10.5075,1.16503959524
 07/14  12:00:00,335.129297412,27.4764513271,36.8597581377,0.0,62.886420148,41.4019203762,11.6726126319,0.0,10.5075,1.16511263193
 07/14  13:00:00,340.511238725,27.4764513271,42.8222367249,0.0,62.886420148,41.4019203762,11.672613143,0.0,10.5075,1.16511314303
 07/14  14:00:00,336.710208314,27.4764513271,48.116280455,0.0,62.886420148,41.4019203762,11.672382683,0.0,10.5075,1.16488268301
 07/14  15:00:00,337.373535517,27.4764513271,54.5721139787,0.0,62.886420148,41.4019203762,11.6723382699,0.0,10.5075,1.16483826991
 07/14  16:00:00,337.872522747,27.4764513271,54.9413106831,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,332.749242734,27.4764513271,50.5673237671,0.0,62.886420148,41.4019203762,11.6723884082,0.0,10.5075,1.16488840817
 07/14  18:00:00,322.406663572,27.4764513271,43.2583218737,0.0,41.9242800987,36.8599292233,10.5048292585,0.0,9.34,1.16482925849
 07/14  19:00:00,294.119566991,27.4764513271,32.5597543079,0.0,41.9242800987,36.8599292233,10.5046152517,0.0,9.34,1.1646152517
 07/14  20:00:00,257.472341154,27.4764513271,19.5366691087,0.0,34.9369000822,32.3179380704,8.51672701898,0.324227018983,8.1725,0.02
 07/14  21:00:00,184.81090701,27.4764513271,16.6154336407,0.0,13.9747600329,18.6919646116,5.83454239121,0.0,4.67,1.16454239121
 07/14  22:00:00,112.793206448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,142.596274557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925285035,0.0,2.335,1.16425285035
 07/14  24:00:00,118.815423303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,104.834162977,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,103.623242715,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554093029,0.0,1.75125,1.16429093029
 07/15  03:00:00,102.972953044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,109.855624742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,106.608978321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,139.851213867,27.4764513271,0.879051356283,0.0,6.98738001645,14.1499734587,11.9536215854,7.28682018436,3.5025,1.16430140104
 07/15  07:00:00,163.857395051,27.4764513271,2.34360511728,0.0,6.98738001645,14.1499734587,18.9684017003,15.4459017003,3.5025,0.02
 07/15  08:00:00,236.575457388,27.4764513271,5.49291476533,0.0,20.9621400493,23.2339557645,7.00197593119,0.0,5.8375,1.16447593119
 07/15  09:00:00,266.158327943,27.4764513271,9.85468723954,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,292.095461425,27.4764513271,14.1039125868,0.0,62.886420148,41.4019203762,11.6722403491,0.0,10.5075,1.16474034911
 07/15  11:00:00,323.510720543,27.4764513271,19.1422335429,0.0,62.886420148,41.4019203762,11.6724291558,0.0,10.5075,1.16492915575
 07/15  12:00:00,321.353536004,27.4764513271,25.4511724832,0.0,62.886420148,41.4019203762,11.6724511472,0.0,10.5075,1.16495114719
 07/15  13:00:00,330.013062649,27.4764513271,34.3275657376,0.0,62.886420148,41.4019203762,11.6724560771,0.0,10.5075,1.16495607712
 07/15  14:00:00,326.432170079,27.4764513271,40.4607344242,0.0,62.886420148,41.4019203762,11.6724410787,0.0,10.5075,1.16494107868
 07/15  15:00:00,326.816393119,27.4764513271,46.1993010613,0.0,62.886420148,41.4019203762,11.6722873801,0.0,10.5075,1.16478738014
 07/15  16:00:00,327.597962477,27.4764513271,47.7048193597,0.0,62.886420148,41.4019203762,11.6723119222,0.0,10.5075,1.16481192215
 07/15  17:00:00,325.916906954,27.4764513271,46.2989745528,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  18:00:00,297.122042283,27.4764513271,33.8847895357,0.0,34.9369000822,32.3179380704,9.33728683329,0.0,8.1725,1.16478683329
 07/15  19:00:00,243.773717784,27.4764513271,20.3410181651,0.0,20.9621400493,23.2339557645,7.0021253061,0.0,5.8375,1.1646253061
 07/15  20:00:00,228.541056783,27.4764513271,13.432234215,0.0,20.9621400493,23.2339557645,7.05973830273,1.20223830273,5.8375,0.02
 07/15  21:00:00,172.597836883,27.4764513271,11.7731126117,0.0,6.98738001645,14.1499734587,4.66704620891,0.0,3.5025,1.16454620891
 07/15  22:00:00,114.103304473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,144.406465666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564628741,0.0,1.75125,1.16439628741
 07/15  24:00:00,120.112749162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,107.614134813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,106.397138295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552779921,0.0,1.75125,1.16427779921
 07/16  03:00:00,105.767587934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,113.730810005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,109.119790866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550735053,0.0,1.75125,1.16425735053
 07/16  06:00:00,140.077986938,27.4764513271,0.0961340511789,0.0,6.98738001645,14.1499734587,25.5603365869,22.0378365869,3.5025,0.02
 07/16  07:00:00,161.343134593,27.4764513271,0.213908774591,0.0,6.98738001645,14.1499734587,35.8582587512,32.3357587512,3.5025,0.02
 07/16  08:00:00,202.081460148,27.4764513271,1.29917328393,0.0,6.98738001645,14.1499734587,21.7040289425,17.0371839842,3.5025,1.16434495827
 07/16  09:00:00,186.936297964,27.4764513271,2.70805120926,0.0,6.98738001645,14.1499734587,6.86276395977,3.34026395977,3.5025,0.02
 07/16  10:00:00,225.757965018,27.4764513271,6.84947289702,0.0,27.9495200658,27.7759469175,8.16960779361,0.0,7.005,1.16460779361
 07/16  11:00:00,254.589242676,27.4764513271,9.5498909192,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,277.667731527,27.4764513271,14.4378712016,0.0,41.9242800987,36.8599292233,10.5046488585,0.0,9.34,1.16464885848
 07/16  13:00:00,279.030503726,27.4764513271,17.3665837083,0.0,41.9242800987,36.8599292233,10.5046782218,0.0,9.34,1.16467822176
 07/16  14:00:00,274.493123693,27.4764513271,20.4806731101,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,271.932659311,27.4764513271,22.8578700333,0.0,41.9242800987,36.8599292233,10.5046678849,0.0,9.34,1.16466788494
 07/16  16:00:00,273.233685303,27.4764513271,24.1755262117,0.0,41.9242800987,36.8599292233,10.5047233535,0.0,9.34,1.16472335346
 07/16  17:00:00,239.187044478,27.4764513271,20.724849781,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,236.031250295,27.4764513271,13.9899084129,0.0,13.9747600329,18.6919646116,5.83454293132,0.0,4.67,1.16454293132
 07/16  19:00:00,218.920850058,27.4764513271,10.6633936807,0.0,13.9747600329,18.6919646116,5.8345527292,0.0,4.67,1.1645527292
 07/16  20:00:00,213.086078856,27.4764513271,7.69766660256,0.0,13.9747600329,18.6919646116,5.5745070456,0.884507045602,4.67,0.02
 07/16  21:00:00,188.210793386,27.4764513271,7.38053723378,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,121.201881369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559384553,0.0,1.75125,1.16434384553
 07/16  23:00:00,150.307562111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,127.476897197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,117.470296527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923681401,0.0,2.335,1.16423681401
 07/17  02:00:00,116.194106094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  03:00:00,115.361025612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,122.265907629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921475002,0.0,2.335,1.16421475002
 07/17  05:00:00,116.619703603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,159.722005802,27.4764513271,0.0451841735858,0.0,13.9747600329,18.6919646116,29.6512707722,24.9612707722,4.67,0.02
 07/17  07:00:00,185.942997768,27.4764513271,0.298773477982,0.0,13.9747600329,18.6919646116,34.8704419562,29.0360462389,4.67,1.16439571727
