Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  08:00:00,267.967625176,27.4764513271,3.34737967677,0.0,34.9369000822,32.3179380704,13.8862968652,5.69379686524,8.1725,0.02
 07/17  09:00:00,306.227258649,27.4764513271,8.65578270539,0.0,62.886420148,41.4019203762,11.6721154593,0.0,10.5075,1.16461545926
 07/17  10:00:00,306.040262364,27.4764513271,10.7212118854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  11:00:00,327.112260688,27.4764513271,12.8230869299,0.0,62.886420148,41.4019203762,11.672577572,0.0,10.5075,1.16507757205
 07/17  12:00:00,319.126894647,27.4764513271,13.7661710084,0.0,62.886420148,41.4019203762,11.6726175027,0.0,10.5075,1.16511750268
 07/17  13:00:00,323.384619093,27.4764513271,16.5571026057,0.0,62.886420148,41.4019203762,11.6726205407,0.0,10.5075,1.1651205407
 07/17  14:00:00,320.327068579,27.4764513271,21.7614929361,0.0,62.886420148,41.4019203762,11.6724526572,0.0,10.5075,1.16495265718
 07/17  15:00:00,316.915290745,27.4764513271,24.6467285282,0.0,62.886420148,41.4019203762,11.6722508921,0.0,10.5075,1.16475089207
 07/17  16:00:00,315.934499461,27.4764513271,24.8975122925,0.0,62.886420148,41.4019203762,11.6722729188,0.0,10.5075,1.1647729188
 07/17  17:00:00,313.348984026,27.4764513271,24.2085658542,0.0,62.886420148,41.4019203762,11.6723126017,0.0,10.5075,1.16481260174
 07/17  18:00:00,303.693204769,27.4764513271,19.9755664814,0.0,41.9242800987,36.8599292233,10.5047211084,0.0,9.34,1.16472110839
 07/17  19:00:00,290.420353698,27.4764513271,15.2412478417,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  20:00:00,267.837166701,27.4764513271,11.1699205381,0.0,34.9369000822,32.3179380704,10.1690828544,0.831992006002,8.1725,1.1645908484
 07/17  21:00:00,191.005999867,27.4764513271,7.77555303776,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,125.011393314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993671123,0.0,2.335,1.1643671123
 07/17  23:00:00,154.939460284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,131.479487394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,118.527260506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921135139,0.0,2.335,1.16421135139
 07/18  02:00:00,116.483044092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,115.054060324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,140.571899318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,136.836559455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924944879,0.0,2.335,1.16424944879
 07/18  06:00:00,181.306259241,27.4764513271,0.0586324724805,0.0,13.9747600329,18.6919646116,18.1343972369,13.4443972369,4.67,0.02
 07/18  07:00:00,197.699711323,27.4764513271,0.388683555918,0.0,13.9747600329,18.6919646116,28.8565077447,24.1665077447,4.67,0.02
 07/18  08:00:00,269.635629512,27.4764513271,4.27486437409,0.0,34.9369000822,32.3179380704,11.3965270411,2.05950075911,8.1725,1.164526282
 07/18  09:00:00,309.69195133,27.4764513271,9.65805710063,0.0,62.886420148,41.4019203762,11.6721670632,0.0,10.5075,1.1646670632
 07/18  10:00:00,310.489596111,27.4764513271,12.3210737507,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,332.517044712,27.4764513271,15.3427936321,0.0,62.886420148,41.4019203762,11.6724823028,0.0,10.5075,1.16498230278
 07/18  12:00:00,326.684340437,27.4764513271,19.2004503899,0.0,62.886420148,41.4019203762,11.6725213573,0.0,10.5075,1.16502135734
 07/18  13:00:00,331.09574875,27.4764513271,23.8120492693,0.0,62.886420148,41.4019203762,11.6725233051,0.0,10.5075,1.16502330511
 07/18  14:00:00,325.614144914,27.4764513271,29.2521313457,0.0,62.886420148,41.4019203762,11.6723544331,0.0,10.5075,1.16485443306
 07/18  15:00:00,324.109241074,27.4764513271,33.4624065518,0.0,62.886420148,41.4019203762,11.6723354187,0.0,10.5075,1.16483541871
 07/18  16:00:00,323.871770752,27.4764513271,34.5663963096,0.0,62.886420148,41.4019203762,11.6723593154,0.0,10.5075,1.16485931543
 07/18  17:00:00,323.923717714,27.4764513271,34.7020037683,0.0,62.886420148,41.4019203762,11.6724007666,0.0,10.5075,1.16490076655
 07/18  18:00:00,313.737905724,27.4764513271,30.1807088905,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,288.504757225,27.4764513271,21.4845857217,0.0,41.9242800987,36.8599292233,10.5046663359,0.0,9.34,1.16466633585
 07/18  20:00:00,256.787056568,27.4764513271,14.1669396519,0.0,34.9369000822,32.3179380704,9.67305628894,0.335919810733,8.1725,1.16463647821
 07/18  21:00:00,184.982896572,27.4764513271,11.9162392985,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,120.062022443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935298899,0.0,2.335,1.16435298899
 07/18  23:00:00,149.214375837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,124.731775751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,112.124372202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924027745,0.0,2.335,1.16424027745
 07/19  02:00:00,111.338212978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,110.425662674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,116.717142226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,112.609541132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992087331,0.0,2.335,1.1642087331
 07/19  06:00:00,156.246500272,27.4764513271,0.0932485344416,0.0,13.9747600329,18.6919646116,23.0455246249,18.3555246249,4.67,0.02
 07/19  07:00:00,180.051311234,27.4764513271,1.07856901045,0.0,13.9747600329,18.6919646116,27.3320313545,22.6420313545,4.67,0.02
 07/19  08:00:00,264.771658506,27.4764513271,5.9488677584,0.0,34.9369000822,32.3179380704,9.33704100121,0.0,8.1725,1.16454100121
 07/19  09:00:00,299.761793854,27.4764513271,9.79584066776,0.0,62.886420148,41.4019203762,11.6720614354,0.0,10.5075,1.1645614354
 07/19  10:00:00,296.564923466,27.4764513271,12.9999228711,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,321.196420886,27.4764513271,15.8523778111,0.0,62.886420148,41.4019203762,11.6725939904,0.0,10.5075,1.16509399043
 07/19  12:00:00,316.803101043,27.4764513271,19.8259006448,0.0,62.886420148,41.4019203762,11.672646278,0.0,10.5075,1.16514627801
 07/19  13:00:00,322.382200048,27.4764513271,27.257363618,0.0,62.886420148,41.4019203762,11.67264423,0.0,10.5075,1.16514422995
 07/19  14:00:00,318.391514078,27.4764513271,34.1926481797,0.0,62.886420148,41.4019203762,11.6724423645,0.0,10.5075,1.16494236454
 07/19  15:00:00,319.013737382,27.4764513271,41.5085387217,0.0,62.886420148,41.4019203762,11.6724078201,0.0,10.5075,1.16490782009
 07/19  16:00:00,318.371853708,27.4764513271,41.9242535156,0.0,62.886420148,41.4019203762,11.6722473059,0.0,10.5075,1.16474730591
 07/19  17:00:00,312.538283577,27.4764513271,37.9330979067,0.0,62.886420148,41.4019203762,11.6722878907,0.0,10.5075,1.16478789066
 07/19  18:00:00,303.195393538,27.4764513271,31.1794683879,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,285.564645647,27.4764513271,20.8160292215,0.0,41.9242800987,36.8599292233,10.5047040683,0.0,9.34,1.16470406831
 07/19  20:00:00,253.465619939,27.4764513271,13.9879862705,0.0,34.9369000822,32.3179380704,10.8099198643,1.47274940201,8.1725,1.16467046227
 07/19  21:00:00,179.262323999,27.4764513271,9.37376733538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,109.708834529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932780922,0.0,2.335,1.16432780922
 07/19  23:00:00,140.696451731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,116.49894245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,104.975773129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,105.243777154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925811634,0.0,2.335,1.16425811634
 07/20  03:00:00,105.42278501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,112.759312365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,109.000628914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922054673,0.0,2.335,1.16422054673
 07/20  06:00:00,153.750694479,27.4764513271,0.207995292673,0.0,13.9747600329,18.6919646116,17.2025779469,12.5125779469,4.67,0.02
 07/20  07:00:00,177.296646801,27.4764513271,1.56673909932,0.0,13.9747600329,18.6919646116,25.7869286978,21.0969286978,4.67,0.02
 07/20  08:00:00,262.994599099,27.4764513271,6.04906421766,0.0,34.9369000822,32.3179380704,9.70592824923,0.368883875467,8.1725,1.16454437376
 07/20  09:00:00,300.348566042,27.4764513271,9.95387214974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  10:00:00,297.582244925,27.4764513271,13.2119825125,0.0,62.886420148,41.4019203762,11.6722334036,0.0,10.5075,1.16473340355
 07/20  11:00:00,323.976416793,27.4764513271,17.0809263776,0.0,62.886420148,41.4019203762,11.67247645,0.0,10.5075,1.16497644997
 07/20  12:00:00,319.894900438,27.4764513271,21.5609054285,0.0,62.886420148,41.4019203762,11.6725279234,0.0,10.5075,1.16502792342
 07/20  13:00:00,330.062203101,27.4764513271,29.3124271943,0.0,62.886420148,41.4019203762,11.6725249267,0.0,10.5075,1.16502492666
 07/20  14:00:00,325.750412421,27.4764513271,34.5829527421,0.0,62.886420148,41.4019203762,11.6723222162,0.0,10.5075,1.1648222162
 07/20  15:00:00,326.233942411,27.4764513271,42.6475812716,0.0,62.886420148,41.4019203762,11.6722867561,0.0,10.5075,1.16478675614
 07/20  16:00:00,324.229659616,27.4764513271,42.2834830827,0.0,62.886420148,41.4019203762,11.6723117464,0.0,10.5075,1.16481174643
 07/20  17:00:00,320.695667868,27.4764513271,39.4792874238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  18:00:00,311.873626502,27.4764513271,33.832609368,0.0,41.9242800987,36.8599292233,10.504774824,0.0,9.34,1.16477482405
 07/20  19:00:00,295.682791699,27.4764513271,23.9102970578,0.0,41.9242800987,36.8599292233,10.5047315296,0.0,9.34,1.16473152958
 07/20  20:00:00,259.510791989,27.4764513271,15.1754346019,0.0,34.9369000822,32.3179380704,9.38410057119,1.19160057119,8.1725,0.02
 07/20  21:00:00,183.374008399,27.4764513271,10.8105129638,0.0,13.9747600329,18.6919646116,5.83453601061,0.0,4.67,1.16453601061
 07/20  22:00:00,111.580710881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,142.733101791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499288474,0.0,2.335,1.164288474
 07/20  24:00:00,119.161688215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,107.640056001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,108.205238532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992658806,0.0,2.335,1.1642658806
 07/21  03:00:00,108.649293852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,136.591699228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,132.607965752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,179.937997426,27.4764513271,2.29811934648,0.0,13.9747600329,18.6919646116,9.96402213414,4.12979984425,4.67,1.16422228989
 07/21  07:00:00,193.028145493,27.4764513271,2.58473417313,0.0,13.9747600329,18.6919646116,15.3691395724,10.6791395724,4.67,0.02
 07/21  08:00:00,265.057705834,27.4764513271,6.0976783042,0.0,34.9369000822,32.3179380704,9.3370371866,0.0,8.1725,1.1645371866
 07/21  09:00:00,302.435767209,27.4764513271,9.64060648106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,297.342223644,27.4764513271,11.5067399474,0.0,62.886420148,41.4019203762,11.6722778396,0.0,10.5075,1.16477783965
 07/21  11:00:00,323.376135947,27.4764513271,15.0707804805,0.0,62.886420148,41.4019203762,11.6725661799,0.0,10.5075,1.16506617989
 07/21  12:00:00,321.910068288,27.4764513271,20.3557372937,0.0,62.886420148,41.4019203762,11.6726310039,0.0,10.5075,1.16513100389
 07/21  13:00:00,331.310740476,27.4764513271,27.1602227678,0.0,62.886420148,41.4019203762,11.6726241206,0.0,10.5075,1.16512412061
 07/21  14:00:00,332.278521839,27.4764513271,35.5552646391,0.0,62.886420148,41.4019203762,11.6723887044,0.0,10.5075,1.16488870443
 07/21  15:00:00,330.178824396,27.4764513271,39.3487145712,0.0,62.886420148,41.4019203762,11.6723379093,0.0,10.5075,1.16483790925
 07/21  16:00:00,329.740040508,27.4764513271,41.2878824752,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,330.793363758,27.4764513271,42.3006785739,0.0,62.886420148,41.4019203762,11.6723806628,0.0,10.5075,1.16488066282
 07/21  18:00:00,316.610720266,27.4764513271,32.9090049245,0.0,41.9242800987,36.8599292233,10.5048152635,0.0,9.34,1.16481526348
 07/21  19:00:00,283.403527647,27.4764513271,18.8313433114,0.0,41.9242800987,36.8599292233,10.5045966051,0.0,9.34,1.16459660514
 07/21  20:00:00,254.970540392,27.4764513271,12.3617880598,0.0,34.9369000822,32.3179380704,8.9458700655,0.753370065502,8.1725,0.02
 07/21  21:00:00,184.847271996,27.4764513271,9.68492607738,0.0,13.9747600329,18.6919646116,5.83451863261,0.0,4.67,1.16451863261
 07/21  22:00:00,123.70453564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  23:00:00,153.338318457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930262096,0.0,2.335,1.16430262096
 07/21  24:00:00,131.571459758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,116.110455258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  02:00:00,113.122832875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551249644,0.0,1.75125,1.16426249644
 07/22  03:00:00,110.38227982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,116.464663361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,110.137774517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,141.845214034,27.4764513271,0.189513265794,0.0,6.98738001645,14.1499734587,17.6865731478,13.0197843305,3.5025,1.16428881734
 07/22  07:00:00,166.599345307,27.4764513271,1.53221973278,0.0,6.98738001645,14.1499734587,20.3980969315,16.8755969315,3.5025,0.02
 07/22  08:00:00,240.181318278,27.4764513271,4.81084621061,0.0,20.9621400493,23.2339557645,7.00206077023,0.0,5.8375,1.16456077023
 07/22  09:00:00,278.592423741,27.4764513271,10.1714117669,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,308.160237439,27.4764513271,15.508649041,0.0,62.886420148,41.4019203762,11.6722845068,0.0,10.5075,1.16478450681
 07/22  11:00:00,337.30811914,27.4764513271,24.1131788407,0.0,62.886420148,41.4019203762,11.6723755727,0.0,10.5075,1.16487557273
 07/22  12:00:00,335.404374242,27.4764513271,31.6645163284,0.0,62.886420148,41.4019203762,11.67261341,0.0,10.5075,1.16511341001
 07/22  13:00:00,340.369257393,27.4764513271,34.3963582012,0.0,62.886420148,41.4019203762,11.6726139827,0.0,10.5075,1.16511398272
 07/22  14:00:00,337.077295426,27.4764513271,36.6459645136,0.0,62.886420148,41.4019203762,11.6723663228,0.0,10.5075,1.16486632281
 07/22  15:00:00,335.749936789,27.4764513271,39.1839863363,0.0,62.886420148,41.4019203762,11.6723986252,0.0,10.5075,1.16489862519
 07/22  16:00:00,336.602135506,27.4764513271,40.6068031277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,334.747882904,27.4764513271,38.5044122236,0.0,62.886420148,41.4019203762,11.672397546,0.0,10.5075,1.16489754602
 07/22  18:00:00,306.022660284,27.4764513271,28.2392849343,0.0,34.9369000822,32.3179380704,9.33737307986,0.0,8.1725,1.16487307986
 07/22  19:00:00,258.992221757,27.4764513271,16.0824777972,0.0,20.9621400493,23.2339557645,7.0021832548,0.0,5.8375,1.1646832548
 07/22  20:00:00,242.598990007,27.4764513271,11.0728802713,0.0,20.9621400493,23.2339557645,6.53927090554,0.681770905535,5.8375,0.02
 07/22  21:00:00,182.676987241,27.4764513271,9.37643169435,0.0,6.98738001645,14.1499734587,4.6670188819,0.0,3.5025,1.1645188819
 07/22  22:00:00,126.135872134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,155.069781592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562884587,0.0,1.75125,1.16437884587
 07/22  24:00:00,133.7597783,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,120.523992781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,117.547144189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549046114,0.0,1.75125,1.16424046114
 07/23  03:00:00,115.744431003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,122.728708231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,120.966283913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553425756,0.0,1.75125,1.16428425756
 07/23  06:00:00,149.870698549,27.4764513271,0.151087825891,0.0,6.98738001645,14.1499734587,8.57000769372,5.04750769372,3.5025,0.02
 07/23  07:00:00,173.557188802,27.4764513271,0.160585011241,0.0,6.98738001645,14.1499734587,24.3090414034,20.7865414034,3.5025,0.02
 07/23  08:00:00,209.564005454,27.4764513271,0.739722467217,0.0,6.98738001645,14.1499734587,18.5433465983,13.8765302189,3.5025,1.16431637935
 07/23  09:00:00,195.536095601,27.4764513271,2.73007260551,0.0,6.98738001645,14.1499734587,4.80495048527,1.28245048527,3.5025,0.02
 07/23  10:00:00,230.977892608,27.4764513271,6.59744236127,0.0,27.9495200658,27.7759469175,8.16962226138,0.0,7.005,1.16462226138
 07/23  11:00:00,258.235918183,27.4764513271,7.80420557561,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,283.771342748,27.4764513271,11.6971870599,0.0,41.9242800987,36.8599292233,10.5046776191,0.0,9.34,1.16467761914
 07/23  13:00:00,291.805694541,27.4764513271,15.4301475761,0.0,41.9242800987,36.8599292233,10.5047008292,0.0,9.34,1.16470082921
 07/23  14:00:00,289.782990731,27.4764513271,19.8874026899,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  15:00:00,288.251725147,27.4764513271,23.7403595131,0.0,41.9242800987,36.8599292233,10.5046818913,0.0,9.34,1.16468189129
 07/23  16:00:00,290.630992608,27.4764513271,26.3057385649,0.0,41.9242800987,36.8599292233,10.5047368229,0.0,9.34,1.16473682295
 07/23  17:00:00,260.283763481,27.4764513271,25.1312538561,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  18:00:00,255.516025853,27.4764513271,17.2708840613,0.0,13.9747600329,18.6919646116,5.83451696775,0.0,4.67,1.16451696775
 07/23  19:00:00,242.258284663,27.4764513271,12.2605485994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,224.101245912,27.4764513271,7.29010224403,0.0,13.9747600329,18.6919646116,7.15957647137,1.32514446665,4.67,1.16443200472
 07/23  21:00:00,189.85155877,27.4764513271,3.57396153051,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,125.795444061,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155967459,0.0,1.75125,1.1643467459
 07/23  23:00:00,155.180974044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,133.875743024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,123.733461951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920877419,0.0,2.335,1.16420877419
 07/24  02:00:00,120.81783378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  03:00:00,118.923649239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,125.750630238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,123.577158795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924267145,0.0,2.335,1.16424267145
 07/24  06:00:00,162.242518846,27.4764513271,0.113368874125,0.0,13.9747600329,18.6919646116,15.7900736154,11.1000736154,4.67,0.02
 07/24  07:00:00,184.202733927,27.4764513271,0.379804178953,0.0,13.9747600329,18.6919646116,28.3430328493,23.6530328493,4.67,0.02
 07/24  08:00:00,265.359969836,27.4764513271,3.75784929608,0.0,34.9369000822,32.3179380704,11.5698319734,2.23287995619,8.1725,1.16445201717
 07/24  09:00:00,302.772469581,27.4764513271,8.75524693026,0.0,62.886420148,41.4019203762,11.6720876462,0.0,10.5075,1.16458764621
 07/24  10:00:00,300.121365474,27.4764513271,11.2682686516,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  11:00:00,327.989857955,27.4764513271,15.3093169395,0.0,62.886420148,41.4019203762,11.6723960135,0.0,10.5075,1.16489601348
 07/24  12:00:00,327.19609341,27.4764513271,20.9557350527,0.0,62.886420148,41.4019203762,11.6726607067,0.0,10.5075,1.16516070674
 07/24  13:00:00,334.285035006,27.4764513271,26.6143591105,0.0,62.886420148,41.4019203762,11.6726542209,0.0,10.5075,1.16515422094
 07/24  14:00:00,331.776557021,27.4764513271,32.3900694106,0.0,62.886420148,41.4019203762,11.6724492368,0.0,10.5075,1.16494923681
 07/24  15:00:00,330.151655218,27.4764513271,34.7420413641,0.0,62.886420148,41.4019203762,11.6722283301,0.0,10.5075,1.16472833011
 07/24  16:00:00,329.960603698,27.4764513271,34.5584045812,0.0,62.886420148,41.4019203762,11.6722471176,0.0,10.5075,1.16474711764
 07/24  17:00:00,326.610413043,27.4764513271,32.2643591552,0.0,62.886420148,41.4019203762,11.6722833643,0.0,10.5075,1.16478336427
 07/24  18:00:00,315.050566059,27.4764513271,26.2863877804,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  19:00:00,299.832490945,27.4764513271,18.2671412711,0.0,41.9242800987,36.8599292233,10.5046962578,0.0,9.34,1.16469625785
 07/24  20:00:00,269.448354704,27.4764513271,12.1482745851,0.0,34.9369000822,32.3179380704,10.1649228191,0.827763726391,8.1725,1.16465909272
 07/24  21:00:00,191.756874438,27.4764513271,9.42730651299,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,122.227179022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931538179,0.0,2.335,1.16431538179
 07/24  23:00:00,152.720203322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,128.916529978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,116.360143643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,114.215763115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924501049,0.0,2.335,1.16424501049
 07/25  03:00:00,112.037284227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,137.881527028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,137.190680082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920650761,0.0,2.335,1.16420650761
 07/25  06:00:00,179.657521682,27.4764513271,0.099323161945,0.0,13.9747600329,18.6919646116,19.0542299587,14.3642299587,4.67,0.02
 07/25  07:00:00,198.53942465,27.4764513271,0.42702958113,0.0,13.9747600329,18.6919646116,27.5723569382,22.8823569382,4.67,0.02
 07/25  08:00:00,274.247166482,27.4764513271,5.83576216165,0.0,34.9369000822,32.3179380704,9.96578180866,0.628755431585,8.1725,1.16452637708
 07/25  09:00:00,315.956165456,27.4764513271,11.2969184457,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,318.333860457,27.4764513271,14.8765133422,0.0,62.886420148,41.4019203762,11.6722108343,0.0,10.5075,1.16471083432
 07/25  11:00:00,340.159099951,27.4764513271,20.7546912255,0.0,62.886420148,41.4019203762,11.6724486521,0.0,10.5075,1.16494865207
 07/25  12:00:00,337.774958575,27.4764513271,25.6170201069,0.0,62.886420148,41.4019203762,11.6724957058,0.0,10.5075,1.16499570576
 07/25  13:00:00,346.537973167,27.4764513271,32.5341417374,0.0,62.886420148,41.4019203762,11.6724885624,0.0,10.5075,1.16498856245
 07/25  14:00:00,338.269985203,27.4764513271,37.2348754525,0.0,62.886420148,41.4019203762,11.6724795197,0.0,10.5075,1.16497951973
 07/25  15:00:00,333.815031216,27.4764513271,40.1012433141,0.0,62.886420148,41.4019203762,11.6722434881,0.0,10.5075,1.16474348807
 07/25  16:00:00,335.230995034,27.4764513271,41.3818576872,0.0,62.886420148,41.4019203762,11.6722645063,0.0,10.5075,1.16476450627
 07/25  17:00:00,328.173880161,27.4764513271,36.8078067988,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,313.365671954,27.4764513271,29.4331417471,0.0,41.9242800987,36.8599292233,10.504723892,0.0,9.34,1.16472389196
 07/25  19:00:00,288.086904416,27.4764513271,20.6050803973,0.0,41.9242800987,36.8599292233,10.5046772574,0.0,9.34,1.16467725741
 07/25  20:00:00,259.73134066,27.4764513271,14.3677391732,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,188.183521216,27.4764513271,12.4797628622,0.0,13.9747600329,18.6919646116,5.83453854377,0.0,4.67,1.16453854377
 07/25  22:00:00,121.480544116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,151.318734611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930537719,0.0,2.335,1.16430537719
 07/25  24:00:00,127.237756395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,114.180970042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,112.448135737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920673113,0.0,2.335,1.16420673113
 07/26  03:00:00,111.710140234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,119.691956748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,119.300524703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,160.775384406,27.4764513271,0.23201173874,0.0,13.9747600329,18.6919646116,13.3346133308,7.50038754348,4.67,1.16422578732
 07/26  07:00:00,187.51301015,27.4764513271,1.03654685246,0.0,13.9747600329,18.6919646116,19.9726110135,15.2826110135,4.67,0.02
 07/26  08:00:00,265.159300429,27.4764513271,3.39628013543,0.0,34.9369000822,32.3179380704,10.5335793548,1.19660636791,8.1725,1.16447298691
 07/26  09:00:00,304.218942905,27.4764513271,8.84804497633,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,302.794022173,27.4764513271,11.2036298484,0.0,62.886420148,41.4019203762,11.6722091559,0.0,10.5075,1.16470915589
 07/26  11:00:00,325.694601473,27.4764513271,14.3310424312,0.0,62.886420148,41.4019203762,11.6724924872,0.0,10.5075,1.16499248718
 07/26  12:00:00,323.174675271,27.4764513271,19.6045175298,0.0,62.886420148,41.4019203762,11.6725531884,0.0,10.5075,1.16505318843
 07/26  13:00:00,325.604223218,27.4764513271,24.2383133847,0.0,62.886420148,41.4019203762,11.6725424561,0.0,10.5075,1.16504245614
 07/26  14:00:00,316.910419298,27.4764513271,26.7927110262,0.0,62.886420148,41.4019203762,11.6723043683,0.0,10.5075,1.1648043683
 07/26  15:00:00,313.722122326,27.4764513271,29.7715091219,0.0,62.886420148,41.4019203762,11.6722501019,0.0,10.5075,1.16475010192
 07/26  16:00:00,312.946242207,27.4764513271,30.7749730687,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  17:00:00,308.641488842,27.4764513271,28.6653175083,0.0,62.886420148,41.4019203762,11.6722890954,0.0,10.5075,1.16478909537
 07/26  18:00:00,297.905988666,27.4764513271,22.9213325403,0.0,41.9242800987,36.8599292233,10.5047203588,0.0,9.34,1.1647203588
 07/26  19:00:00,284.935185588,27.4764513271,16.6207060437,0.0,41.9242800987,36.8599292233,10.5046498691,0.0,9.34,1.16464986905
 07/26  20:00:00,255.414036315,27.4764513271,12.2784321762,0.0,34.9369000822,32.3179380704,9.20742376251,1.01492376251,8.1725,0.02
 07/26  21:00:00,184.728377461,27.4764513271,10.2978944596,0.0,13.9747600329,18.6919646116,5.8345370035,0.0,4.67,1.1645370035
 07/26  22:00:00,115.399731718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,145.761136999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,121.026641386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921304684,0.0,2.335,1.16421304684
 07/27  01:00:00,108.617168903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,107.059709755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,106.318950432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992047629,0.0,2.335,1.1642047629
 07/27  04:00:00,113.481819423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,112.739086773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,152.888411564,27.4764513271,0.033470987274,0.0,13.9747600329,18.6919646116,33.5004268658,28.8104268658,4.67,0.02
 07/27  07:00:00,176.564986856,27.4764513271,0.245513760788,0.0,13.9747600329,18.6919646116,39.567193517,33.7327986839,4.67,1.1643948331
 07/27  08:00:00,261.113784691,27.4764513271,2.76625933141,0.0,34.9369000822,32.3179380704,17.1778082559,8.98530825591,8.1725,0.02
 07/27  09:00:00,301.234311216,27.4764513271,7.91593670219,0.0,62.886420148,41.4019203762,11.6720779326,0.0,10.5075,1.16457793263
 07/27  10:00:00,298.179360721,27.4764513271,9.75006221503,0.0,62.886420148,41.4019203762,11.6721993336,0.0,10.5075,1.16469933361
 07/27  11:00:00,319.784469017,27.4764513271,11.7212795263,0.0,62.886420148,41.4019203762,11.6725280284,0.0,10.5075,1.16502802837
 07/27  12:00:00,313.394469913,27.4764513271,15.1419398708,0.0,62.886420148,41.4019203762,11.6726024062,0.0,10.5075,1.16510240624
 07/27  13:00:00,314.075441824,27.4764513271,17.8840796281,0.0,62.886420148,41.4019203762,11.6725881246,0.0,10.5075,1.1650881246
 07/27  14:00:00,309.789450548,27.4764513271,22.6292726249,0.0,62.886420148,41.4019203762,11.6723178654,0.0,10.5075,1.16481786543
 07/27  15:00:00,307.008111923,27.4764513271,26.6546417781,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  16:00:00,308.941004418,27.4764513271,27.9824510022,0.0,62.886420148,41.4019203762,11.6722644062,0.0,10.5075,1.16476440624
 07/27  17:00:00,308.167291314,27.4764513271,28.0466902152,0.0,62.886420148,41.4019203762,11.6722927757,0.0,10.5075,1.1647927757
 07/27  18:00:00,298.510450395,27.4764513271,23.5232719126,0.0,41.9242800987,36.8599292233,10.5047089334,0.0,9.34,1.16470893335
 07/27  19:00:00,282.235395073,27.4764513271,16.2279801,0.0,41.9242800987,36.8599292233,10.038258242,0.678258241973,9.34,0.02
 07/27  20:00:00,250.092715894,27.4764513271,10.9302393102,0.0,34.9369000822,32.3179380704,11.0411596428,1.70406068745,8.1725,1.16459895535
 07/27  21:00:00,181.092541681,27.4764513271,8.89870465477,0.0,13.9747600329,18.6919646116,5.83446923171,0.0,4.67,1.16446923171
 07/27  22:00:00,114.584185622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,144.647794081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,119.523298298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921688466,0.0,2.335,1.16421688466
 07/28  01:00:00,107.45479746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,107.100325982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,107.258943541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,131.781994256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920819068,0.0,2.335,1.16420819068
 07/28  05:00:00,131.600041922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,174.654456435,27.4764513271,0.0398946327839,0.0,13.9747600329,18.6919646116,29.8021478006,25.1121478006,4.67,0.02
 07/28  07:00:00,192.050697469,27.4764513271,0.540056001982,0.0,13.9747600329,18.6919646116,33.32532071,27.4909694604,4.67,1.16435124953
 07/28  08:00:00,266.523418873,27.4764513271,5.17720154356,0.0,34.9369000822,32.3179380704,9.44660089094,1.25410089094,8.1725,0.02
 07/28  09:00:00,299.157319691,27.4764513271,9.41283950216,0.0,62.886420148,41.4019203762,11.6721565232,0.0,10.5075,1.16465652319
 07/28  10:00:00,289.897375832,27.4764513271,11.0194414373,0.0,62.886420148,41.4019203762,11.6721829125,0.0,10.5075,1.16468291254
 07/28  11:00:00,315.991551535,27.4764513271,13.6430093912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  12:00:00,309.942363866,27.4764513271,16.2480916251,0.0,62.886420148,41.4019203762,11.672635265,0.0,10.5075,1.16513526503
 07/28  13:00:00,310.558019424,27.4764513271,18.4469756909,0.0,62.886420148,41.4019203762,11.6726291261,0.0,10.5075,1.16512912614
 07/28  14:00:00,309.053685439,27.4764513271,22.9625757381,0.0,62.886420148,41.4019203762,11.672454316,0.0,10.5075,1.16495431599
 07/28  15:00:00,308.252198623,27.4764513271,27.1309614803,0.0,62.886420148,41.4019203762,11.672246055,0.0,10.5075,1.16474605502
 07/28  16:00:00,308.973184643,27.4764513271,28.5535611043,0.0,62.886420148,41.4019203762,11.6722593371,0.0,10.5075,1.16475933709
 07/28  17:00:00,307.357042124,27.4764513271,28.5704418082,0.0,62.886420148,41.4019203762,11.6722900337,0.0,10.5075,1.16479003374
 07/28  18:00:00,298.598886924,27.4764513271,23.914347003,0.0,41.9242800987,36.8599292233,10.5046912273,0.0,9.34,1.16469122729
 07/28  19:00:00,274.277881459,27.4764513271,16.2910145947,0.0,41.9242800987,36.8599292233,10.0078387211,0.647838721089,9.34,0.02
 07/28  20:00:00,241.518707408,27.4764513271,10.1239967889,0.0,34.9369000822,32.3179380704,11.2553655925,1.91816320342,8.1725,1.16470238912
 07/28  21:00:00,169.369497229,27.4764513271,4.37348162795,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,112.408723727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937196269,0.0,2.335,1.16437196269
 07/28  23:00:00,143.284139751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,119.654057378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,106.068970943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915594021,0.0,1.75125,1.164344021
 07/29  02:00:00,105.350169442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,105.555742667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,112.446566801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548827331,0.0,1.75125,1.16423827331
 07/29  05:00:00,110.365695246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,138.040698454,27.4764513271,0.0107938450462,0.0,6.98738001645,14.1499734587,37.7515200231,34.2290200231,3.5025,0.02
 07/29  07:00:00,161.537881039,27.4764513271,0.297740320927,0.0,6.98738001645,14.1499734587,39.7934427969,35.1264786889,3.5025,1.16446410801
 07/29  08:00:00,234.170632403,27.4764513271,2.85494286482,0.0,20.9621400493,23.2339557645,13.2225789765,7.36507897654,5.8375,0.02
 07/29  09:00:00,268.758049682,27.4764513271,6.93504084198,0.0,41.9242800987,36.8599292233,10.5044919954,0.0,9.34,1.1644919954
 07/29  10:00:00,294.548964757,27.4764513271,10.1173750845,0.0,62.886420148,41.4019203762,11.6722225907,0.0,10.5075,1.16472259068
 07/29  11:00:00,323.475726683,27.4764513271,13.3731967919,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  12:00:00,316.580218669,27.4764513271,16.3346069454,0.0,62.886420148,41.4019203762,11.672579407,0.0,10.5075,1.16507940698
 07/29  13:00:00,319.31726234,27.4764513271,21.0025480104,0.0,62.886420148,41.4019203762,11.6725694265,0.0,10.5075,1.16506942645
 07/29  14:00:00,312.40594926,27.4764513271,24.8350947971,0.0,62.886420148,41.4019203762,11.6723825414,0.0,10.5075,1.16488254143
 07/29  15:00:00,311.322739545,27.4764513271,29.1721718326,0.0,62.886420148,41.4019203762,11.6724157685,0.0,10.5075,1.16491576849
 07/29  16:00:00,313.795285025,27.4764513271,32.099784995,0.0,62.886420148,41.4019203762,11.6724316176,0.0,10.5075,1.16493161758
 07/29  17:00:00,310.318460269,27.4764513271,29.9513886931,0.0,62.886420148,41.4019203762,11.6722453301,0.0,10.5075,1.16474533009
 07/29  18:00:00,282.162203446,27.4764513271,20.199070103,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/29  19:00:00,237.437179721,27.4764513271,13.2744704341,0.0,20.9621400493,23.2339557645,8.11047507941,1.10821666134,5.8375,1.16475841808
 07/29  20:00:00,220.845160091,27.4764513271,8.80400794849,0.0,20.9621400493,23.2339557645,8.91157081883,1.90944402571,5.8375,1.16462679312
 07/29  21:00:00,165.659501538,27.4764513271,6.85579585767,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,113.520327589,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568383278,0.0,1.75125,1.16443383278
 07/29  23:00:00,145.527926127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,124.19238634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,113.184400129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551209923,0.0,1.75125,1.16426209923
 07/30  02:00:00,113.513994069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,113.33163698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,120.500488312,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549976922,0.0,1.75125,1.16424976922
 07/30  05:00:00,120.101906409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,149.283146817,27.4764513271,0.035118511699,0.0,6.98738001645,14.1499734587,15.9970340833,12.4745340833,3.5025,0.02
 07/30  07:00:00,169.852105598,27.4764513271,0.0454770800228,0.0,6.98738001645,14.1499734587,42.4318037218,37.7649756345,3.5025,1.16432808735
 07/30  08:00:00,203.421191136,27.4764513271,0.114788396094,0.0,6.98738001645,14.1499734587,33.0475229016,29.5250229016,3.5025,0.02
 07/30  09:00:00,184.021272026,27.4764513271,0.218711637037,0.0,6.98738001645,14.1499734587,23.3289965097,19.8064965097,3.5025,0.02
 07/30  10:00:00,221.237686507,27.4764513271,3.26076757604,0.0,27.9495200658,27.7759469175,10.3810098507,2.21142361584,7.005,1.1645862349
 07/30  11:00:00,251.493128955,27.4764513271,5.46349376703,0.0,27.9495200658,27.7759469175,8.16966857749,0.0,7.005,1.16466857749
 07/30  12:00:00,274.505566269,27.4764513271,8.61067196039,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  13:00:00,274.032911088,27.4764513271,9.32289559212,0.0,41.9242800987,36.8599292233,10.5047519562,0.0,9.34,1.16475195618
 07/30  14:00:00,269.816091985,27.4764513271,10.728514932,0.0,41.9242800987,36.8599292233,10.5047221032,0.0,9.34,1.16472210323
 07/30  15:00:00,268.376959149,27.4764513271,12.6793000319,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,268.649348421,27.4764513271,14.0303841018,0.0,41.9242800987,36.8599292233,10.5047739192,0.0,9.34,1.16477391922
 07/30  17:00:00,239.44759936,27.4764513271,13.9185412084,0.0,27.9495200658,27.7759469175,8.16958670218,0.0,7.005,1.16458670218
 07/30  18:00:00,238.705069578,27.4764513271,10.8215852015,0.0,13.9747600329,18.6919646116,5.41184835227,0.721848352274,4.67,0.02
 07/30  19:00:00,224.814234881,27.4764513271,8.3360237835,0.0,13.9747600329,18.6919646116,6.49677866962,0.66216233141,4.67,1.16461633821
 07/30  20:00:00,215.364217103,27.4764513271,6.23538140056,0.0,13.9747600329,18.6919646116,5.65775494816,0.967754948158,4.67,0.02
 07/30  21:00:00,186.796238415,27.4764513271,4.50768796712,0.0,13.9747600329,18.6919646116,5.83443148137,0.0,4.67,1.16443148137
 07/30  22:00:00,120.730789762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,151.584673583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,127.12608048,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548832518,0.0,1.75125,1.16423832518
 07/31  01:00:00,116.758271237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,115.138440973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,113.926748561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920818707,0.0,2.335,1.16420818707
 07/31  04:00:00,120.52749207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,118.55126279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,157.567327242,27.4764513271,0.00735452318054,0.0,13.9747600329,18.6919646116,31.3770682062,26.6870682062,4.67,0.02
 07/31  07:00:00,179.274749033,27.4764513271,0.0416998933643,0.0,13.9747600329,18.6919646116,43.769360587,37.9349792749,4.67,1.16438131211
 07/31  08:00:00,265.246630351,27.4764513271,3.4438831619,0.0,34.9369000822,32.3179380704,14.0799493049,5.88744930495,8.1725,0.02
 07/31  09:00:00,307.961338886,27.4764513271,8.85024843941,0.0,62.886420148,41.4019203762,11.6721367745,0.0,10.5075,1.16463677453
 07/31  10:00:00,306.007139347,27.4764513271,11.138409092,0.0,62.886420148,41.4019203762,11.6723047571,0.0,10.5075,1.1648047571
 07/31  11:00:00,328.444662971,27.4764513271,13.9209793876,0.0,62.886420148,41.4019203762,11.6724602359,0.0,10.5075,1.16496023587
 07/31  12:00:00,321.601024847,27.4764513271,17.3418109782,0.0,62.886420148,41.4019203762,11.6725323766,0.0,10.5075,1.16503237657
 07/31  13:00:00,324.223225368,27.4764513271,22.7615617992,0.0,62.886420148,41.4019203762,11.6725160897,0.0,10.5075,1.16501608974
 07/31  14:00:00,317.761768142,27.4764513271,26.9176363647,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  15:00:00,320.264238722,27.4764513271,32.6167488515,0.0,62.886420148,41.4019203762,11.6723620299,0.0,10.5075,1.16486202991
 07/31  16:00:00,322.053394681,27.4764513271,35.47244704,0.0,62.886420148,41.4019203762,11.6723736931,0.0,10.5075,1.16487369312
 07/31  17:00:00,317.108331737,27.4764513271,33.9030528917,0.0,62.886420148,41.4019203762,11.6724027713,0.0,10.5075,1.16490277127
 07/31  18:00:00,303.376668943,27.4764513271,26.3994392515,0.0,41.9242800987,36.8599292233,10.5048027464,0.0,9.34,1.1648027464
 07/31  19:00:00,288.664822847,27.4764513271,18.5340516895,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,259.732934463,27.4764513271,13.9388094979,0.0,34.9369000822,32.3179380704,10.0095938058,0.67242847412,8.1725,1.1646653317
 07/31  21:00:00,190.008531731,27.4764513271,11.8254803613,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,120.496925647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938657747,0.0,2.335,1.16438657747
 07/31  23:00:00,150.466637489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,127.586157077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,114.878852503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921335427,0.0,2.335,1.16421335427
 08/01  02:00:00,114.215571804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,112.462014602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,135.334779885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925173407,0.0,2.335,1.16425173407
 08/01  05:00:00,133.272946664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,173.390605358,27.4764513271,0.023725684632,0.0,13.9747600329,18.6919646116,34.1064283173,29.4164283173,4.67,0.02
 08/01  07:00:00,187.025458674,27.4764513271,0.0997987499465,0.0,13.9747600329,18.6919646116,42.5134800923,36.679117578,4.67,1.16436251424
 08/01  08:00:00,258.041320948,27.4764513271,2.37276637342,0.0,34.9369000822,32.3179380704,18.4798305313,10.2873305313,8.1725,0.02
 08/01  09:00:00,299.798185063,27.4764513271,8.00331664492,0.0,62.886420148,41.4019203762,11.6720702157,0.0,10.5075,1.1645702157
 08/01  10:00:00,296.388161452,27.4764513271,9.88176842255,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,319.969385894,27.4764513271,11.5269452954,0.0,62.886420148,41.4019203762,11.6725160394,0.0,10.5075,1.16501603938
 08/01  12:00:00,313.144886379,27.4764513271,13.3475037638,0.0,62.886420148,41.4019203762,11.6725445323,0.0,10.5075,1.16504453228
 08/01  13:00:00,313.428959746,27.4764513271,15.8114024573,0.0,62.886420148,41.4019203762,11.6725364997,0.0,10.5075,1.16503649971
 08/01  14:00:00,308.863556532,27.4764513271,20.6777411697,0.0,62.886420148,41.4019203762,11.6723600444,0.0,10.5075,1.16486004444
 08/01  15:00:00,305.995065366,27.4764513271,25.2668060094,0.0,62.886420148,41.4019203762,11.6723319928,0.0,10.5075,1.1648319928
 08/01  16:00:00,304.563487479,27.4764513271,26.5413914035,0.0,62.886420148,41.4019203762,11.6723462687,0.0,10.5075,1.16484626874
 08/01  17:00:00,305.453001327,27.4764513271,28.0529589852,0.0,62.886420148,41.4019203762,11.6723778696,0.0,10.5075,1.16487786958
 08/01  18:00:00,300.15146379,27.4764513271,24.5504547832,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,275.708963934,27.4764513271,15.4688978284,0.0,41.9242800987,36.8599292233,11.1972665914,0.692629195398,9.34,1.164637396
 08/01  20:00:00,246.628097047,27.4764513271,8.5846311701,0.0,34.9369000822,32.3179380704,11.3024193476,1.96531995122,8.1725,1.16459939638
 08/01  21:00:00,173.378779378,27.4764513271,2.12772864025,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,118.075475012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931262908,0.0,2.335,1.16431262908
 08/01  23:00:00,147.343233709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,123.489994769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,110.496753262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,108.037477726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926448437,0.0,2.335,1.16426448437
 08/02  03:00:00,106.435669275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,112.807112102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,110.77316283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922785496,0.0,2.335,1.16422785496
 08/02  06:00:00,149.561272528,27.4764513271,0.00467754912198,0.0,13.9747600329,18.6919646116,41.2081537234,36.5181537234,4.67,0.02
 08/02  07:00:00,172.321395825,27.4764513271,0.406939477953,0.0,13.9747600329,18.6919646116,40.7851158176,36.0951158176,4.67,0.02
 08/02  08:00:00,260.378391091,27.4764513271,4.69293721088,0.0,34.9369000822,32.3179380704,12.80212271,3.46513421747,8.1725,1.16448849252
 08/02  09:00:00,298.70505639,27.4764513271,9.04036935106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  10:00:00,294.807956503,27.4764513271,12.4779341225,0.0,62.886420148,41.4019203762,11.6722864162,0.0,10.5075,1.16478641615
 08/02  11:00:00,322.287163466,27.4764513271,16.2780208222,0.0,62.886420148,41.4019203762,11.6725185676,0.0,10.5075,1.16501856759
 08/02  12:00:00,316.49148302,27.4764513271,19.771033954,0.0,62.886420148,41.4019203762,11.672560999,0.0,10.5075,1.16506099902
 08/02  13:00:00,320.722323595,27.4764513271,25.240103452,0.0,62.886420148,41.4019203762,11.6725496701,0.0,10.5075,1.16504967014
 08/02  14:00:00,316.442884568,27.4764513271,30.1814082831,0.0,62.886420148,41.4019203762,11.672341018,0.0,10.5075,1.16484101802
 08/02  15:00:00,315.385896899,27.4764513271,34.308099128,0.0,62.886420148,41.4019203762,11.6722981909,0.0,10.5075,1.16479819088
 08/02  16:00:00,319.49551581,27.4764513271,36.0296621592,0.0,62.886420148,41.4019203762,11.6723150723,0.0,10.5075,1.1648150723
 08/02  17:00:00,317.258363548,27.4764513271,34.2075306143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  18:00:00,302.715290795,27.4764513271,26.2752855808,0.0,41.9242800987,36.8599292233,10.5047707902,0.0,9.34,1.16477079021
 08/02  19:00:00,284.326342253,27.4764513271,15.8562797116,0.0,41.9242800987,36.8599292233,10.9247920981,0.420071306742,9.34,1.16472079138
 08/02  20:00:00,254.471537097,27.4764513271,9.7446091952,0.0,34.9369000822,32.3179380704,9.81977922507,1.62727922507,8.1725,0.02
 08/02  21:00:00,179.648523037,27.4764513271,4.27739943375,0.0,13.9747600329,18.6919646116,5.83452036859,0.0,4.67,1.16452036859
 08/02  22:00:00,116.095784926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,146.057502914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927032041,0.0,2.335,1.16427032041
 08/02  24:00:00,121.446766418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,108.313775824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,106.369758796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924581909,0.0,2.335,1.16424581909
