Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/03  03:00:00,104.725999269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,110.837406479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,109.866197498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,148.762605178,27.4764513271,0.0452151386293,0.0,13.9747600329,18.6919646116,33.7070050387,27.8728045051,4.67,1.16420053361
 08/03  07:00:00,168.335291628,27.4764513271,0.464645152755,0.0,13.9747600329,18.6919646116,39.360947157,34.670947157,4.67,0.02
 08/03  08:00:00,255.285051035,27.4764513271,4.92781349186,0.0,34.9369000822,32.3179380704,14.9115913087,5.57458381969,8.1725,1.16450748902
 08/03  09:00:00,296.623044145,27.4764513271,9.84854007378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,296.507116657,27.4764513271,13.9804040943,0.0,62.886420148,41.4019203762,11.6722389715,0.0,10.5075,1.16473897147
 08/03  11:00:00,324.719456898,27.4764513271,18.0465204228,0.0,62.886420148,41.4019203762,11.6725170814,0.0,10.5075,1.16501708145
 08/03  12:00:00,322.334568503,27.4764513271,23.1400048494,0.0,62.886420148,41.4019203762,11.672573545,0.0,10.5075,1.16507354504
 08/03  13:00:00,327.311810579,27.4764513271,27.5951362574,0.0,62.886420148,41.4019203762,11.6725590149,0.0,10.5075,1.16505901488
 08/03  14:00:00,324.338191873,27.4764513271,32.8804167889,0.0,62.886420148,41.4019203762,11.6723183908,0.0,10.5075,1.16481839076
 08/03  15:00:00,324.282567906,27.4764513271,38.3176297019,0.0,62.886420148,41.4019203762,11.6722608602,0.0,10.5075,1.1647608602
 08/03  16:00:00,324.501157597,27.4764513271,39.8103376452,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  17:00:00,319.932182083,27.4764513271,37.5042762748,0.0,62.886420148,41.4019203762,11.6722960452,0.0,10.5075,1.16479604518
 08/03  18:00:00,306.888192975,27.4764513271,29.3487764997,0.0,41.9242800987,36.8599292233,10.5047241007,0.0,9.34,1.16472410073
 08/03  19:00:00,286.836867906,27.4764513271,17.5667123341,0.0,41.9242800987,36.8599292233,10.8892588153,0.384608137919,9.34,1.1646506774
 08/03  20:00:00,254.236282175,27.4764513271,11.2553951413,0.0,34.9369000822,32.3179380704,9.85563793732,1.66313793732,8.1725,0.02
 08/03  21:00:00,181.38423475,27.4764513271,7.64141751702,0.0,13.9747600329,18.6919646116,5.83453538644,0.0,4.67,1.16453538644
 08/03  22:00:00,115.192424586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,144.636604856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,119.994804818,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921099403,0.0,2.335,1.16421099403
 08/04  01:00:00,108.142264359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,107.752349572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,107.335644899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920174597,0.0,2.335,1.16420174597
 08/04  04:00:00,132.793067847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,131.447010557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,170.452955594,27.4764513271,0.117612797259,0.0,13.9747600329,18.6919646116,25.5665422936,20.8765422936,4.67,0.02
 08/04  07:00:00,182.486232481,27.4764513271,0.613195800282,0.0,13.9747600329,18.6919646116,35.7456085113,29.9112024917,4.67,1.16440601962
 08/04  08:00:00,257.510204406,27.4764513271,5.36066765323,0.0,34.9369000822,32.3179380704,11.0373754942,2.84487549422,8.1725,0.02
 08/04  09:00:00,297.276228069,27.4764513271,9.73030982299,0.0,62.886420148,41.4019203762,11.6721898738,0.0,10.5075,1.1646898738
 08/04  10:00:00,297.672567527,27.4764513271,13.6817270347,0.0,62.886420148,41.4019203762,11.6721875389,0.0,10.5075,1.16468753889
 08/04  11:00:00,330.616980549,27.4764513271,20.0314247931,0.0,62.886420148,41.4019203762,11.67251145,0.0,10.5075,1.16501144997
 08/04  12:00:00,327.564010314,27.4764513271,25.1722319514,0.0,62.886420148,41.4019203762,11.6725820157,0.0,10.5075,1.16508201572
 08/04  13:00:00,332.118741116,27.4764513271,30.1864939374,0.0,62.886420148,41.4019203762,11.6725643636,0.0,10.5075,1.16506436358
 08/04  14:00:00,324.580021192,27.4764513271,34.2541483121,0.0,62.886420148,41.4019203762,11.6722919775,0.0,10.5075,1.16479197754
 08/04  15:00:00,320.964449938,27.4764513271,37.3379854575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  16:00:00,320.253111977,27.4764513271,37.0524648432,0.0,62.886420148,41.4019203762,11.6722355315,0.0,10.5075,1.16473553148
 08/04  17:00:00,315.244451518,27.4764513271,33.2429254644,0.0,62.886420148,41.4019203762,11.6722605731,0.0,10.5075,1.16476057306
 08/04  18:00:00,302.644183579,27.4764513271,25.0269078861,0.0,41.9242800987,36.8599292233,10.5048468276,0.0,9.34,1.1648468276
 08/04  19:00:00,278.563506368,27.4764513271,16.8413493816,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,253.664509124,27.4764513271,12.9830543831,0.0,34.9369000822,32.3179380704,9.33720851265,0.0,8.1725,1.16470851265
 08/04  21:00:00,187.84948514,27.4764513271,12.8976634927,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,123.438371367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939117504,0.0,2.335,1.16439117504
 08/04  23:00:00,152.376308527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,128.827822902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,113.30463049,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558435227,0.0,1.75125,1.16433435227
 08/05  02:00:00,112.288647493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,110.15737495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,116.758137186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550098595,0.0,1.75125,1.16425098595
 08/05  05:00:00,114.881082087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,141.821786583,27.4764513271,0.142370048081,0.0,6.98738001645,14.1499734587,11.9096448857,8.38714488571,3.5025,0.02
 08/05  07:00:00,163.08058859,27.4764513271,0.714500812215,0.0,6.98738001645,14.1499734587,26.1370289509,21.4700262964,3.5025,1.16450265453
 08/05  08:00:00,232.441081581,27.4764513271,3.56521882102,0.0,20.9621400493,23.2339557645,8.82680778679,2.96930778679,5.8375,0.02
 08/05  09:00:00,267.202842861,27.4764513271,8.21232059385,0.0,41.9242800987,36.8599292233,10.5045741232,0.0,9.34,1.16457412321
 08/05  10:00:00,298.314910472,27.4764513271,12.5837852361,0.0,62.886420148,41.4019203762,11.672192545,0.0,10.5075,1.16469254501
 08/05  11:00:00,329.042328102,27.4764513271,16.6970315513,0.0,62.886420148,41.4019203762,11.6724331957,0.0,10.5075,1.16493319567
 08/05  12:00:00,326.838614279,27.4764513271,21.7041422013,0.0,62.886420148,41.4019203762,11.6724691248,0.0,10.5075,1.16496912483
 08/05  13:00:00,332.22280899,27.4764513271,25.7183819498,0.0,62.886420148,41.4019203762,11.6724653879,0.0,10.5075,1.16496538785
 08/05  14:00:00,323.325557417,27.4764513271,28.4555592914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,318.491359682,27.4764513271,30.6294609144,0.0,62.886420148,41.4019203762,11.6723583737,0.0,10.5075,1.16485837371
 08/05  16:00:00,314.580751375,27.4764513271,28.438545976,0.0,62.886420148,41.4019203762,11.672374784,0.0,10.5075,1.16487478397
 08/05  17:00:00,311.784592024,27.4764513271,27.3602369952,0.0,62.886420148,41.4019203762,11.6723738549,0.0,10.5075,1.1648738549
 08/05  18:00:00,281.809600838,27.4764513271,18.1027371964,0.0,34.9369000822,32.3179380704,9.3373312579,0.0,8.1725,1.1648312579
 08/05  19:00:00,234.503234619,27.4764513271,10.7378261713,0.0,20.9621400493,23.2339557645,7.00538812885,1.14788812885,5.8375,0.02
 08/05  20:00:00,222.555777995,27.4764513271,8.15600483886,0.0,20.9621400493,23.2339557645,7.85562262325,0.853506714631,5.8375,1.16461590862
 08/05  21:00:00,166.744878108,27.4764513271,5.41933343378,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,114.848339039,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569384765,0.0,1.75125,1.16444384765
 08/05  23:00:00,144.178680241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,121.528184605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561447312,0.0,1.75125,1.16436447312
 08/06  01:00:00,112.031774988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,111.136538078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,110.920060096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548375723,0.0,1.75125,1.16423375723
 08/06  04:00:00,116.825679473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,113.989338514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,141.529678609,27.4764513271,0.000968329154374,0.0,6.98738001645,14.1499734587,31.3794498448,27.8569498448,3.5025,0.02
 08/06  07:00:00,165.595765873,27.4764513271,0.10285343998,0.0,6.98738001645,14.1499734587,39.0371501247,34.3703219115,3.5025,1.16432821314
 08/06  08:00:00,207.068006943,27.4764513271,1.15783272642,0.0,6.98738001645,14.1499734587,18.2228514528,14.7003514528,3.5025,0.02
 08/06  09:00:00,191.323702157,27.4764513271,1.91007844508,0.0,6.98738001645,14.1499734587,8.41972402186,3.75284648362,3.5025,1.16437753824
 08/06  10:00:00,230.121213653,27.4764513271,5.8225840481,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  11:00:00,258.164917557,27.4764513271,7.52156996726,0.0,27.9495200658,27.7759469175,8.16964425555,0.0,7.005,1.16464425555
 08/06  12:00:00,285.24908776,27.4764513271,11.7971920872,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  13:00:00,286.102698322,27.4764513271,14.133034567,0.0,41.9242800987,36.8599292233,10.5047111913,0.0,9.34,1.16471119131
 08/06  14:00:00,279.084648081,27.4764513271,17.7603951162,0.0,41.9242800987,36.8599292233,10.5046853645,0.0,9.34,1.16468536454
 08/06  15:00:00,274.606469729,27.4764513271,20.985985268,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,273.499625857,27.4764513271,22.6621321267,0.0,41.9242800987,36.8599292233,10.5047264993,0.0,9.34,1.16472649931
 08/06  17:00:00,243.718803056,27.4764513271,21.9217025086,0.0,27.9495200658,27.7759469175,8.16969655518,0.0,7.005,1.16469655518
 08/06  18:00:00,238.476925713,27.4764513271,14.5196571752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,222.84722842,27.4764513271,10.4145743055,0.0,13.9747600329,18.6919646116,6.55445408374,0.719859617185,4.67,1.16459446656
 08/06  20:00:00,214.280311733,27.4764513271,7.98542517832,0.0,13.9747600329,18.6919646116,5.02207553745,0.332075537446,4.67,0.02
 08/06  21:00:00,188.881211271,27.4764513271,8.47382258373,0.0,13.9747600329,18.6919646116,5.8344405846,0.0,4.67,1.1644405846
 08/06  22:00:00,119.025705854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,149.022642511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,126.725242569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552293061,0.0,1.75125,1.16427293061
 08/07  01:00:00,117.235271902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,115.610905385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,114.143205663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925089482,0.0,2.335,1.16425089482
 08/07  04:00:00,121.726441393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,121.431437681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,162.399980048,27.4764513271,0.188184908902,0.0,13.9747600329,18.6919646116,10.9830850644,6.29308506442,4.67,0.02
 08/07  07:00:00,186.809167379,27.4764513271,0.785119753262,0.0,13.9747600329,18.6919646116,21.9294258772,16.0950032692,4.67,1.16442260803
 08/07  08:00:00,265.072396758,27.4764513271,3.58677616412,0.0,34.9369000822,32.3179380704,8.81662439053,0.624124390527,8.1725,0.02
 08/07  09:00:00,304.338676464,27.4764513271,8.69766317915,0.0,62.886420148,41.4019203762,11.6721665782,0.0,10.5075,1.16466657823
 08/07  10:00:00,302.922975777,27.4764513271,10.4944289677,0.0,62.886420148,41.4019203762,11.6722347171,0.0,10.5075,1.16473471708
 08/07  11:00:00,325.237409525,27.4764513271,12.7151491137,0.0,62.886420148,41.4019203762,11.6725578072,0.0,10.5075,1.16505780716
 08/07  12:00:00,316.866126424,27.4764513271,14.1550801025,0.0,62.886420148,41.4019203762,11.6726277208,0.0,10.5075,1.16512772078
 08/07  13:00:00,325.048983758,27.4764513271,18.776384702,0.0,62.886420148,41.4019203762,11.6726095406,0.0,10.5075,1.16510954055
 08/07  14:00:00,322.055617192,27.4764513271,23.505333453,0.0,62.886420148,41.4019203762,11.6723368465,0.0,10.5075,1.16483684651
 08/07  15:00:00,317.161434383,27.4764513271,25.4388799775,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  16:00:00,318.239774528,27.4764513271,27.6001107494,0.0,62.886420148,41.4019203762,11.6722800497,0.0,10.5075,1.16478004973
 08/07  17:00:00,314.751069808,27.4764513271,26.2397283461,0.0,62.886420148,41.4019203762,11.6723045667,0.0,10.5075,1.16480456671
 08/07  18:00:00,299.760237479,27.4764513271,18.7958064499,0.0,41.9242800987,36.8599292233,10.5047175125,0.0,9.34,1.16471751252
 08/07  19:00:00,288.56624082,27.4764513271,14.0304420544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,262.884871485,27.4764513271,10.2876771667,0.0,34.9369000822,32.3179380704,10.2100498903,0.872945144698,8.1725,1.16460474561
 08/07  21:00:00,189.569754052,27.4764513271,4.69788341682,0.0,13.9747600329,18.6919646116,5.8344726274,0.0,4.67,1.1644726274
 08/07  22:00:00,127.685266038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,156.380980671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,135.109798423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921998645,0.0,2.335,1.16421998645
 08/08  01:00:00,122.828031625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,121.160620149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,119.946908674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,144.273954559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921034633,0.0,2.335,1.16421034633
 08/08  05:00:00,142.642686928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,182.826289701,27.4764513271,0.035560786897,0.0,13.9747600329,18.6919646116,18.3481366343,13.6581366343,4.67,0.02
 08/08  07:00:00,196.865049232,27.4764513271,0.0906290448944,0.0,13.9747600329,18.6919646116,37.3540193667,31.5196678914,4.67,1.16435147534
 08/08  08:00:00,267.008574942,27.4764513271,2.50664421601,0.0,34.9369000822,32.3179380704,14.1985367092,6.00603670923,8.1725,0.02
 08/08  09:00:00,306.937046868,27.4764513271,8.91197150187,0.0,62.886420148,41.4019203762,11.6721528398,0.0,10.5075,1.16465283981
 08/08  10:00:00,307.130605305,27.4764513271,10.9708727824,0.0,62.886420148,41.4019203762,11.6721759424,0.0,10.5075,1.16467594243
 08/08  11:00:00,329.639390808,27.4764513271,13.7241000956,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  12:00:00,328.551873177,27.4764513271,17.6118996706,0.0,62.886420148,41.4019203762,11.6726229477,0.0,10.5075,1.16512294773
 08/08  13:00:00,337.51892814,27.4764513271,23.4137443289,0.0,62.886420148,41.4019203762,11.6726134424,0.0,10.5075,1.16511344238
 08/08  14:00:00,331.677132761,27.4764513271,28.4196736934,0.0,62.886420148,41.4019203762,11.6724360334,0.0,10.5075,1.16493603342
 08/08  15:00:00,320.894234828,27.4764513271,26.4411199077,0.0,62.886420148,41.4019203762,11.6722253561,0.0,10.5075,1.16472535612
 08/08  16:00:00,308.992388043,27.4764513271,19.5642530842,0.0,62.886420148,41.4019203762,11.6722353895,0.0,10.5075,1.16473538947
 08/08  17:00:00,311.699025252,27.4764513271,18.8430798674,0.0,62.886420148,41.4019203762,11.6722627816,0.0,10.5075,1.16476278162
 08/08  18:00:00,305.908971146,27.4764513271,16.3342947934,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  19:00:00,291.718297833,27.4764513271,13.5475397047,0.0,41.9242800987,36.8599292233,10.8238056703,0.319096790584,9.34,1.16470887969
 08/08  20:00:00,266.123813968,27.4764513271,10.1645450307,0.0,34.9369000822,32.3179380704,10.7550380102,1.4178683639,8.1725,1.16466964629
 08/08  21:00:00,189.097901192,27.4764513271,5.85696163914,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,130.260948023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938260888,0.0,2.335,1.16438260888
 08/08  23:00:00,159.456206643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,138.077489589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,125.018148102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926765944,0.0,2.335,1.16426765944
 08/09  02:00:00,122.620116199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,120.250429049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,125.649725936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,123.358736868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923361131,0.0,2.335,1.16423361131
 08/09  06:00:00,161.980375159,27.4764513271,0.0288463656151,0.0,13.9747600329,18.6919646116,19.8339043001,15.1439043001,4.67,0.02
 08/09  07:00:00,184.287092693,27.4764513271,0.0982220166044,0.0,13.9747600329,18.6919646116,35.1616170482,30.4716170482,4.67,0.02
 08/09  08:00:00,264.608048471,27.4764513271,2.02050633264,0.0,34.9369000822,32.3179380704,17.2059738702,7.86903589804,8.1725,1.1644379722
 08/09  09:00:00,308.429878943,27.4764513271,9.08984846656,0.0,62.886420148,41.4019203762,11.6721411958,0.0,10.5075,1.16464119575
 08/09  10:00:00,310.549023607,27.4764513271,11.6816173095,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,331.02880264,27.4764513271,13.7701611251,0.0,62.886420148,41.4019203762,11.6725833311,0.0,10.5075,1.16508333113
 08/09  12:00:00,325.646529527,27.4764513271,16.5000359627,0.0,62.886420148,41.4019203762,11.6726243927,0.0,10.5075,1.16512439266
 08/09  13:00:00,328.859814017,27.4764513271,20.1634492679,0.0,62.886420148,41.4019203762,11.672611932,0.0,10.5075,1.16511193201
 08/09  14:00:00,319.697232611,27.4764513271,23.4412655435,0.0,62.886420148,41.4019203762,11.6724025668,0.0,10.5075,1.1649025668
 08/09  15:00:00,315.906870003,27.4764513271,26.5449400032,0.0,62.886420148,41.4019203762,11.6723587837,0.0,10.5075,1.16485878369
 08/09  16:00:00,316.367952574,27.4764513271,27.6901180671,0.0,62.886420148,41.4019203762,11.6723744751,0.0,10.5075,1.1648744751
 08/09  17:00:00,313.068333601,27.4764513271,25.5985204125,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  18:00:00,299.399354122,27.4764513271,18.4799660985,0.0,41.9242800987,36.8599292233,10.5048292335,0.0,9.34,1.16482923347
 08/09  19:00:00,291.191892556,27.4764513271,13.0700794844,0.0,41.9242800987,36.8599292233,10.5046284782,0.0,9.34,1.1646284782
 08/09  20:00:00,264.105032262,27.4764513271,9.78079376482,0.0,34.9369000822,32.3179380704,10.0169021654,0.679815737199,8.1725,1.16458642819
 08/09  21:00:00,191.381895793,27.4764513271,6.78307475641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,127.003142479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,156.440501666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925220512,0.0,2.335,1.16425220512
 08/09  24:00:00,134.67392337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,121.385072885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,118.562468187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992361778,0.0,2.335,1.1642361778
 08/10  03:00:00,116.764483092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,123.312139642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,121.643289471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,160.82889558,27.4764513271,0.0414185271747,0.0,13.9747600329,18.6919646116,18.526309773,12.6920655095,4.67,1.16424426348
 08/10  07:00:00,182.879777729,27.4764513271,0.286249316995,0.0,13.9747600329,18.6919646116,28.7873877169,24.0973877169,4.67,0.02
 08/10  08:00:00,266.119496115,27.4764513271,4.09956483901,0.0,34.9369000822,32.3179380704,10.6270533711,1.29010854513,8.1725,1.16444482601
 08/10  09:00:00,303.631573231,27.4764513271,8.59870571615,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  10:00:00,300.999102991,27.4764513271,10.5699714027,0.0,62.886420148,41.4019203762,11.6722936746,0.0,10.5075,1.16479367459
 08/10  11:00:00,326.256832956,27.4764513271,13.1188487768,0.0,62.886420148,41.4019203762,11.6725705012,0.0,10.5075,1.16507050115
 08/10  12:00:00,323.518166565,27.4764513271,16.3362181434,0.0,62.886420148,41.4019203762,11.6726259642,0.0,10.5075,1.16512596419
 08/10  13:00:00,331.008617022,27.4764513271,21.2382159754,0.0,62.886420148,41.4019203762,11.672610617,0.0,10.5075,1.16511061699
 08/10  14:00:00,324.71560773,27.4764513271,25.0331627311,0.0,62.886420148,41.4019203762,11.672369503,0.0,10.5075,1.16486950302
 08/10  15:00:00,321.391825704,27.4764513271,27.9422066646,0.0,62.886420148,41.4019203762,11.6723113541,0.0,10.5075,1.16481135411
 08/10  16:00:00,320.712325262,27.4764513271,28.3428967792,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  17:00:00,318.761500466,27.4764513271,27.8883272916,0.0,62.886420148,41.4019203762,11.672345671,0.0,10.5075,1.16484567104
 08/10  18:00:00,305.406878733,27.4764513271,21.2758763796,0.0,41.9242800987,36.8599292233,10.5047730827,0.0,9.34,1.16477308267
 08/10  19:00:00,293.779512219,27.4764513271,14.396559815,0.0,41.9242800987,36.8599292233,10.5046990567,0.0,9.34,1.16469905666
 08/10  20:00:00,265.005942076,27.4764513271,10.8484860307,0.0,34.9369000822,32.3179380704,8.53153562917,0.339035629167,8.1725,0.02
 08/10  21:00:00,190.417784896,27.4764513271,8.80409244473,0.0,13.9747600329,18.6919646116,5.83446497686,0.0,4.67,1.16446497686
 08/10  22:00:00,122.366773208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,152.456469055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924673261,0.0,2.335,1.16424673261
 08/10  24:00:00,129.609991512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,117.398774766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,115.884145905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,113.435646765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924958223,0.0,2.335,1.16424958223
 08/11  04:00:00,139.04309569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,137.549387708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,177.246729695,27.4764513271,0.196511192317,0.0,13.9747600329,18.6919646116,11.714017382,7.02401738202,4.67,0.02
 08/11  07:00:00,190.748833847,27.4764513271,0.956163782036,0.0,13.9747600329,18.6919646116,26.0044390953,20.1700175357,4.67,1.16442155955
 08/11  08:00:00,264.111724078,27.4764513271,5.28535095305,0.0,34.9369000822,32.3179380704,8.75893311881,0.566433118813,8.1725,0.02
 08/11  09:00:00,301.873303139,27.4764513271,9.26005196622,0.0,62.886420148,41.4019203762,11.6721656064,0.0,10.5075,1.16466560644
 08/11  10:00:00,296.320768772,27.4764513271,11.2014471155,0.0,62.886420148,41.4019203762,11.672233758,0.0,10.5075,1.16473375798
 08/11  11:00:00,322.770443703,27.4764513271,14.6892882607,0.0,62.886420148,41.4019203762,11.6725568943,0.0,10.5075,1.16505689427
 08/11  12:00:00,319.24283171,27.4764513271,18.8382694974,0.0,62.886420148,41.4019203762,11.672626847,0.0,10.5075,1.16512684698
 08/11  13:00:00,324.986606814,27.4764513271,24.3988898752,0.0,62.886420148,41.4019203762,11.6726087001,0.0,10.5075,1.16510870006
 08/11  14:00:00,319.604807983,27.4764513271,28.2304271561,0.0,62.886420148,41.4019203762,11.6723360265,0.0,10.5075,1.16483602645
 08/11  15:00:00,316.141958857,27.4764513271,30.9921281199,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,316.123181452,27.4764513271,31.7186222602,0.0,62.886420148,41.4019203762,11.6722792566,0.0,10.5075,1.16477925659
 08/11  17:00:00,313.45243262,27.4764513271,29.7670244741,0.0,62.886420148,41.4019203762,11.6723038065,0.0,10.5075,1.16480380653
 08/11  18:00:00,301.56321702,27.4764513271,22.5580701057,0.0,41.9242800987,36.8599292233,10.5047167791,0.0,9.34,1.16471677907
 08/11  19:00:00,283.961195547,27.4764513271,16.1121531667,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  20:00:00,255.60936378,27.4764513271,12.2377109482,0.0,34.9369000822,32.3179380704,10.0156614165,0.678557381375,8.1725,1.16460403512
 08/11  21:00:00,183.347442356,27.4764513271,9.78843807996,0.0,13.9747600329,18.6919646116,5.83447193624,0.0,4.67,1.16447193624
 08/11  22:00:00,119.994198227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,149.412832599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,124.700796877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921930082,0.0,2.335,1.16421930082
 08/12  01:00:00,110.309152733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,109.132728506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,107.74577152,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547421812,0.0,1.75125,1.16422421812
 08/12  04:00:00,113.278313154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,111.030938926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,136.711615658,27.4764513271,0.0515288644524,0.0,6.98738001645,14.1499734587,25.7451785993,22.2226785993,3.5025,0.02
 08/12  07:00:00,155.503489864,27.4764513271,0.404171198776,0.0,6.98738001645,14.1499734587,37.468030146,32.8010578798,3.5025,1.16447226626
 08/12  08:00:00,227.374972222,27.4764513271,3.52912505188,0.0,20.9621400493,23.2339557645,13.2716954368,7.41419543677,5.8375,0.02
 08/12  09:00:00,262.380465339,27.4764513271,8.44491039514,0.0,41.9242800987,36.8599292233,10.5046160318,0.0,9.34,1.16461603179
 08/12  10:00:00,292.593659427,27.4764513271,12.635712956,0.0,62.886420148,41.4019203762,11.672234287,0.0,10.5075,1.16473428697
 08/12  11:00:00,323.891798051,27.4764513271,16.8537517602,0.0,62.886420148,41.4019203762,11.6724747184,0.0,10.5075,1.16497471844
 08/12  12:00:00,322.05359806,27.4764513271,22.1286970117,0.0,62.886420148,41.4019203762,11.6725104176,0.0,10.5075,1.16501041761
 08/12  13:00:00,328.211581227,27.4764513271,27.6773732432,0.0,62.886420148,41.4019203762,11.6725065403,0.0,10.5075,1.1650065403
 08/12  14:00:00,323.145362219,27.4764513271,31.8252520298,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  15:00:00,318.802207985,27.4764513271,34.462267448,0.0,62.886420148,41.4019203762,11.672399463,0.0,10.5075,1.16489946299
 08/12  16:00:00,319.531967558,27.4764513271,36.3188608771,0.0,62.886420148,41.4019203762,11.672415701,0.0,10.5075,1.16491570105
 08/12  17:00:00,316.018558634,27.4764513271,34.2453616331,0.0,62.886420148,41.4019203762,11.6724146142,0.0,10.5075,1.16491461422
 08/12  18:00:00,284.628442246,27.4764513271,22.2463840237,0.0,34.9369000822,32.3179380704,9.33737188683,0.0,8.1725,1.16487188683
 08/12  19:00:00,242.56310196,27.4764513271,13.6082196208,0.0,20.9621400493,23.2339557645,6.22396189417,0.366461894167,5.8375,0.02
 08/12  20:00:00,225.759173667,27.4764513271,9.95046014253,0.0,20.9621400493,23.2339557645,7.81671564595,0.814694722328,5.8375,1.16452092362
 08/12  21:00:00,168.519341264,27.4764513271,8.12634920764,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,112.417289455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568567828,0.0,1.75125,1.16443567828
 08/12  23:00:00,142.596658683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,118.192421368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557167885,0.0,1.75125,1.16432167885
 08/13  01:00:00,106.236743238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,105.26764393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,104.719888107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552463658,0.0,1.75125,1.16427463658
 08/13  04:00:00,110.708611631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,107.757698014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,136.111548819,27.4764513271,0.000857549618605,0.0,6.98738001645,14.1499734587,36.2437977403,32.7212977403,3.5025,0.02
 08/13  07:00:00,151.324662602,27.4764513271,0.125827107216,0.0,6.98738001645,14.1499734587,46.1245872083,41.4577585106,3.5025,1.16432869771
 08/13  08:00:00,197.930642265,27.4764513271,1.85895141312,0.0,6.98738001645,14.1499734587,18.9516561577,15.4291561577,3.5025,0.02
 08/13  09:00:00,185.50469381,27.4764513271,3.69402247393,0.0,6.98738001645,14.1499734587,4.66682608062,0.0,3.5025,1.16432608062
 08/13  10:00:00,226.608903744,27.4764513271,8.2453571863,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  11:00:00,254.837472037,27.4764513271,10.388161283,0.0,27.9495200658,27.7759469175,8.16954416999,0.0,7.005,1.16454416999
 08/13  12:00:00,278.291147602,27.4764513271,15.683980989,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,280.246063381,27.4764513271,19.2760009936,0.0,41.9242800987,36.8599292233,10.5047528161,0.0,9.34,1.16475281614
 08/13  14:00:00,277.201470426,27.4764513271,23.3633781746,0.0,41.9242800987,36.8599292233,10.5047271661,0.0,9.34,1.16472716608
 08/13  15:00:00,276.415165163,27.4764513271,28.164915829,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,277.797562185,27.4764513271,30.1145400057,0.0,41.9242800987,36.8599292233,10.5047684314,0.0,9.34,1.16476843138
 08/13  17:00:00,242.567012284,27.4764513271,25.7545271262,0.0,27.9495200658,27.7759469175,8.16958865531,0.0,7.005,1.16458865531
 08/13  18:00:00,236.438646768,27.4764513271,16.425183629,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,223.455386329,27.4764513271,11.8859346514,0.0,13.9747600329,18.6919646116,6.60216312643,0.767656215363,4.67,1.16450691106
 08/13  20:00:00,208.065309723,27.4764513271,8.59599395224,0.0,13.9747600329,18.6919646116,6.00697128646,1.31697128646,4.67,0.02
 08/13  21:00:00,181.612152167,27.4764513271,8.43243989609,0.0,13.9747600329,18.6919646116,5.83441837229,0.0,4.67,1.16441837229
 08/13  22:00:00,110.793431807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,140.909450542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548094733,0.0,1.75125,1.16423094733
 08/13  24:00:00,118.002207899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,107.894673034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,106.174283436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,104.642880523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923058226,0.0,2.335,1.16423058226
 08/14  04:00:00,110.985384712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,110.130716094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,153.125245769,27.4764513271,0.0449065970365,0.0,13.9747600329,18.6919646116,36.1839688073,30.3497708563,4.67,1.16419795095
 08/14  07:00:00,171.307165724,27.4764513271,0.392466946613,0.0,13.9747600329,18.6919646116,39.29809231,34.60809231,4.67,0.02
 08/14  08:00:00,259.091759244,27.4764513271,4.70001379572,0.0,34.9369000822,32.3179380704,12.7419492618,4.54944926179,8.1725,0.02
 08/14  09:00:00,300.775296648,27.4764513271,9.72624040931,0.0,62.886420148,41.4019203762,11.6721380677,0.0,10.5075,1.16463806768
 08/14  10:00:00,300.217985863,27.4764513271,13.8020955685,0.0,62.886420148,41.4019203762,11.6722788562,0.0,10.5075,1.16477885617
 08/14  11:00:00,327.83840083,27.4764513271,18.0865786905,0.0,62.886420148,41.4019203762,11.6723870594,0.0,10.5075,1.16488705936
 08/14  12:00:00,324.005920191,27.4764513271,23.6248836096,0.0,62.886420148,41.4019203762,11.672443468,0.0,10.5075,1.16494346797
 08/14  13:00:00,328.648082674,27.4764513271,30.1012900748,0.0,62.886420148,41.4019203762,11.6724288252,0.0,10.5075,1.16492882522
 08/14  14:00:00,323.032033409,27.4764513271,34.7348864656,0.0,62.886420148,41.4019203762,11.6723836878,0.0,10.5075,1.16488368775
 08/14  15:00:00,321.47139076,27.4764513271,38.7444946502,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,323.06667576,27.4764513271,40.1682596955,0.0,62.886420148,41.4019203762,11.6723274302,0.0,10.5075,1.16482743021
 08/14  17:00:00,318.674089119,27.4764513271,36.5614254976,0.0,62.886420148,41.4019203762,11.6723524532,0.0,10.5075,1.16485245323
 08/14  18:00:00,303.35407618,27.4764513271,26.4819254083,0.0,41.9242800987,36.8599292233,10.5047658762,0.0,9.34,1.16476587619
 08/14  19:00:00,290.717615034,27.4764513271,17.3637400527,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,256.985662595,27.4764513271,12.8301292821,0.0,34.9369000822,32.3179380704,10.3078194595,0.970665916305,8.1725,1.16465354316
 08/14  21:00:00,183.099510064,27.4764513271,10.2198057189,0.0,13.9747600329,18.6919646116,5.83452182493,0.0,4.67,1.16452182493
 08/14  22:00:00,112.172253334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,143.479175325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,119.202536048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992057317,0.0,2.335,1.1642057317
 08/15  01:00:00,106.052230806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,103.885637343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,102.348014983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,126.492935266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919634697,0.0,2.335,1.16419634697
 08/15  05:00:00,123.746297315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,167.272384326,27.4764513271,0.00457695302136,0.0,13.9747600329,18.6919646116,50.133449603,45.443449603,4.67,0.02
 08/15  07:00:00,177.722963637,27.4764513271,0.0728271014649,0.0,13.9747600329,18.6919646116,53.4864442613,47.6520430333,4.67,1.16440122804
 08/15  08:00:00,255.142906821,27.4764513271,4.14033066741,0.0,34.9369000822,32.3179380704,16.8133779,8.62087790002,8.1725,0.02
 08/15  09:00:00,297.032648649,27.4764513271,9.65989780553,0.0,62.886420148,41.4019203762,11.6720590903,0.0,10.5075,1.16455909029
 08/15  10:00:00,291.217650614,27.4764513271,12.7038538677,0.0,62.886420148,41.4019203762,11.672227503,0.0,10.5075,1.16472750296
 08/15  11:00:00,319.304646955,27.4764513271,17.0888602071,0.0,62.886420148,41.4019203762,11.6723820055,0.0,10.5075,1.16488200554
 08/15  12:00:00,316.053917937,27.4764513271,22.6895393837,0.0,62.886420148,41.4019203762,11.6724530928,0.0,10.5075,1.1649530928
 08/15  13:00:00,319.04153952,27.4764513271,28.0288188252,0.0,62.886420148,41.4019203762,11.6724359203,0.0,10.5075,1.16493592033
 08/15  14:00:00,314.882672438,27.4764513271,31.0590843926,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,310.753193938,27.4764513271,32.0325963915,0.0,62.886420148,41.4019203762,11.6722810284,0.0,10.5075,1.16478102839
 08/15  16:00:00,310.375680886,27.4764513271,31.6441419736,0.0,62.886420148,41.4019203762,11.6722919367,0.0,10.5075,1.16479193675
 08/15  17:00:00,306.81576384,27.4764513271,29.5462835825,0.0,62.886420148,41.4019203762,11.6723201621,0.0,10.5075,1.16482016208
 08/15  18:00:00,294.514630084,27.4764513271,21.9695633044,0.0,41.9242800987,36.8599292233,10.504719372,0.0,9.34,1.16471937201
 08/15  19:00:00,276.447031106,27.4764513271,15.6201721928,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,247.453922836,27.4764513271,10.6199809527,0.0,34.9369000822,32.3179380704,10.1550181945,0.817936932962,8.1725,1.16458126152
 08/15  21:00:00,178.445137438,27.4764513271,6.9324914848,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,119.65902011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939753559,0.0,2.335,1.16439753559
 08/15  23:00:00,149.222259137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,125.917398618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,113.055172987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926100653,0.0,2.335,1.16426100653
 08/16  02:00:00,111.339529601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,109.864825214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,116.605955739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,115.493269963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923010121,0.0,2.335,1.16423010121
 08/16  06:00:00,158.058388909,27.4764513271,0.0359755577113,0.0,13.9747600329,18.6919646116,28.849542902,24.159542902,4.67,0.02
 08/16  07:00:00,177.376110328,27.4764513271,0.269292887792,0.0,13.9747600329,18.6919646116,35.8970337287,31.2070337287,4.67,0.02
 08/16  08:00:00,263.760423178,27.4764513271,3.79839471136,0.0,34.9369000822,32.3179380704,13.3368937129,3.99989510721,8.1725,1.16449860569
 08/16  09:00:00,304.062791688,27.4764513271,8.40653896691,0.0,62.886420148,41.4019203762,11.6721294083,0.0,10.5075,1.16462940829
 08/16  10:00:00,303.606550966,27.4764513271,10.7066357781,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,328.323843529,27.4764513271,13.6147849104,0.0,62.886420148,41.4019203762,11.6724309161,0.0,10.5075,1.1649309161
 08/16  12:00:00,323.995490209,27.4764513271,16.8753186117,0.0,62.886420148,41.4019203762,11.6724592919,0.0,10.5075,1.16495929193
 08/16  13:00:00,328.711225642,27.4764513271,21.0509784768,0.0,62.886420148,41.4019203762,11.6724509728,0.0,10.5075,1.16495097282
 08/16  14:00:00,320.198277483,27.4764513271,24.2351604945,0.0,62.886420148,41.4019203762,11.6724699752,0.0,10.5075,1.16496997515
 08/16  15:00:00,319.07293271,27.4764513271,28.9935903207,0.0,62.886420148,41.4019203762,11.6722456979,0.0,10.5075,1.16474569789
 08/16  16:00:00,320.607275861,27.4764513271,31.1380291297,0.0,62.886420148,41.4019203762,11.6722598755,0.0,10.5075,1.16475987546
 08/16  17:00:00,314.2686284,27.4764513271,27.0969934021,0.0,62.886420148,41.4019203762,11.6722913424,0.0,10.5075,1.1647913424
 08/16  18:00:00,300.609866453,27.4764513271,19.0276755816,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,293.339392981,27.4764513271,14.0895132284,0.0,41.9242800987,36.8599292233,10.5047006445,0.0,9.34,1.16470064451
 08/16  20:00:00,263.260643739,27.4764513271,10.1484215049,0.0,34.9369000822,32.3179380704,10.2224039696,0.885244411635,8.1725,1.16465955801
 08/16  21:00:00,188.993599471,27.4764513271,6.82274066569,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,124.022817616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931472449,0.0,2.335,1.16431472449
 08/16  23:00:00,153.530658958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,130.086595554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,117.953197842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,117.475369866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992435927,0.0,2.335,1.1642435927
 08/17  03:00:00,117.376654341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,124.570260774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,123.003871517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920419519,0.0,2.335,1.16420419519
 08/17  06:00:00,164.512243604,27.4764513271,0.105542451499,0.0,13.9747600329,18.6919646116,16.0344853821,11.3444853821,4.67,0.02
 08/17  07:00:00,183.496249879,27.4764513271,0.310602525212,0.0,13.9747600329,18.6919646116,29.3711064596,24.6811064596,4.67,0.02
 08/17  08:00:00,266.951827598,27.4764513271,3.90620305598,0.0,34.9369000822,32.3179380704,10.5743068454,1.23728639584,8.1725,1.1645204496
 08/17  09:00:00,304.302153166,27.4764513271,8.47121449511,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,300.623577058,27.4764513271,9.79919364672,0.0,62.886420148,41.4019203762,11.6722007536,0.0,10.5075,1.16470075357
 08/17  11:00:00,323.869800331,27.4764513271,11.6257522596,0.0,62.886420148,41.4019203762,11.6724339331,0.0,10.5075,1.16493393311
 08/17  12:00:00,318.346169891,27.4764513271,13.5237749885,0.0,62.886420148,41.4019203762,11.6724770378,0.0,10.5075,1.16497703776
 08/17  13:00:00,325.222899808,27.4764513271,17.7519124571,0.0,62.886420148,41.4019203762,11.6724661968,0.0,10.5075,1.16496619678
 08/17  14:00:00,318.096748242,27.4764513271,21.0982462913,0.0,62.886420148,41.4019203762,11.6724536835,0.0,10.5075,1.16495368346
 08/17  15:00:00,314.469220147,27.4764513271,24.4547760276,0.0,62.886420148,41.4019203762,11.6723968655,0.0,10.5075,1.16489686553
 08/17  16:00:00,314.49607721,27.4764513271,27.1318986023,0.0,62.886420148,41.4019203762,10.9659660008,0.0,10.5075,0.458466000805
 08/17  17:00:00,308.800671594,27.4764513271,25.5653482168,0.0,62.886420148,41.4019203762,11.2336666701,0.0,10.5075,0.726166670093
 08/17  18:00:00,295.20735705,27.4764513271,18.2614239702,0.0,41.9242800987,36.8599292233,10.504688407,0.0,9.34,1.16468840702
 08/17  19:00:00,287.709791858,27.4764513271,13.4322502723,0.0,41.9242800987,36.8599292233,11.1846543125,0.680015526068,9.34,1.16463878644
 08/17  20:00:00,257.879644628,27.4764513271,9.0110457243,0.0,34.9369000822,32.3179380704,9.13558622743,0.943086227427,8.1725,0.02
 08/17  21:00:00,183.855865524,27.4764513271,4.14432730424,0.0,13.9747600329,18.6919646116,5.83449768668,0.0,4.67,1.16449768668
 08/17  22:00:00,121.290956117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  23:00:00,151.079671001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926342052,0.0,2.335,1.16426342052
 08/17  24:00:00,126.242304882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,113.778157207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,113.542375542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,112.833810991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921478076,0.0,2.335,1.16421478076
 08/18  04:00:00,137.980996234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,135.956860358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,177.57015409,27.4764513271,0.0434950903721,0.0,13.9747600329,18.6919646116,25.5173415921,19.6830956607,4.67,1.16424593141
 08/18  07:00:00,183.511420681,27.4764513271,0.0685634115341,0.0,13.9747600329,18.6919646116,46.2546095859,41.5646095859,4.67,0.02
 08/18  08:00:00,253.885668217,27.4764513271,1.11206263465,0.0,34.9369000822,32.3179380704,24.5080713641,16.3155713641,8.1725,0.02
 08/18  09:00:00,295.66614213,27.4764513271,6.46642575537,0.0,62.886420148,41.4019203762,11.6721879584,0.0,10.5075,1.16468795839
 08/18  10:00:00,296.222345666,27.4764513271,9.2703272949,0.0,62.886420148,41.4019203762,11.6723301752,0.0,10.5075,1.16483017522
 08/18  11:00:00,323.348221507,27.4764513271,11.7231692183,0.0,62.886420148,41.4019203762,11.6724397703,0.0,10.5075,1.16493977027
 08/18  12:00:00,318.23863113,27.4764513271,13.6734157988,0.0,62.886420148,41.4019203762,11.6724977318,0.0,10.5075,1.16499773184
 08/18  13:00:00,324.854355701,27.4764513271,17.8711285007,0.0,62.886420148,41.4019203762,11.6724844525,0.0,10.5075,1.16498445247
 08/18  14:00:00,319.857996276,27.4764513271,23.2089335782,0.0,62.886420148,41.4019203762,11.6724405714,0.0,10.5075,1.16494057144
 08/18  15:00:00,316.930505469,27.4764513271,26.4969843268,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,319.27604813,27.4764513271,29.2046407931,0.0,62.886420148,41.4019203762,11.6723853883,0.0,10.5075,1.16488538827
 08/18  17:00:00,314.299112824,27.4764513271,28.0048530338,0.0,62.886420148,41.4019203762,11.6724117018,0.0,10.5075,1.16491170184
 08/18  18:00:00,296.214924548,27.4764513271,19.0983429754,0.0,41.9242800987,36.8599292233,10.5048262787,0.0,9.34,1.16482627867
 08/18  19:00:00,275.669784297,27.4764513271,13.5270793458,0.0,41.9242800987,36.8599292233,11.3214371245,0.816856726381,9.34,1.1645803981
 08/18  20:00:00,245.083237803,27.4764513271,10.0252263785,0.0,34.9369000822,32.3179380704,9.02911142769,0.83661142769,8.1725,0.02
 08/18  21:00:00,174.05417224,27.4764513271,7.08449081366,0.0,13.9747600329,18.6919646116,5.83446576842,0.0,4.67,1.16446576842
 08/18  22:00:00,113.455985529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,143.978702506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,118.835015419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920498669,0.0,2.335,1.16420498669
 08/19  01:00:00,104.725050357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,103.60454531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,102.372911783,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551886041,0.0,1.75125,1.16426886041
 08/19  04:00:00,108.824905613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,107.227519534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,136.570917917,27.4764513271,0.00610928805594,0.0,6.98738001645,14.1499734587,38.8620842977,34.1953107621,3.5025,1.16427353561
 08/19  07:00:00,150.880724427,27.4764513271,0.0476266415816,0.0,6.98738001645,14.1499734587,50.8984529844,47.3759529844,3.5025,0.02
 08/19  08:00:00,220.298953392,27.4764513271,1.72034516524,0.0,20.9621400493,23.2339557645,28.3366872469,21.3346885014,5.8375,1.16449874548
 08/19  09:00:00,257.305222665,27.4764513271,7.8189592884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/19  10:00:00,286.321587862,27.4764513271,11.866783393,0.0,62.886420148,41.4019203762,11.6723536609,0.0,10.5075,1.16485366095
 08/19  11:00:00,318.271387168,27.4764513271,15.9151920482,0.0,62.886420148,41.4019203762,11.672389202,0.0,10.5075,1.16488920198
 08/19  12:00:00,314.560795143,27.4764513271,19.6840546946,0.0,62.886420148,41.4019203762,11.6724131154,0.0,10.5075,1.16491311539
 08/19  13:00:00,319.760348227,27.4764513271,25.613827269,0.0,62.886420148,41.4019203762,11.6726332736,0.0,10.5075,1.16513327362
 08/19  14:00:00,316.0368404,27.4764513271,29.6321251155,0.0,62.886420148,41.4019203762,11.6723504651,0.0,10.5075,1.16485046515
 08/19  15:00:00,313.949490751,27.4764513271,32.446208686,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  16:00:00,315.95820803,27.4764513271,34.3918718618,0.0,62.886420148,41.4019203762,11.6723591467,0.0,10.5075,1.16485914675
 08/19  17:00:00,315.479551325,27.4764513271,34.2716450897,0.0,62.886420148,41.4019203762,11.6723631727,0.0,10.5075,1.16486317274
 08/19  18:00:00,283.026468615,27.4764513271,21.6283792817,0.0,34.9369000822,32.3179380704,9.33732827132,0.0,8.1725,1.16482827132
 08/19  19:00:00,236.631762795,27.4764513271,12.331226999,0.0,20.9621400493,23.2339557645,8.47918251073,1.47707076837,5.8375,1.16461174237
 08/19  20:00:00,216.747568209,27.4764513271,8.43590334809,0.0,20.9621400493,23.2339557645,7.60095564431,1.74345564431,5.8375,0.02
