Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  21:00:00,158.867747193,27.4764513271,5.16304342545,0.0,6.98738001645,14.1499734587,4.66701937328,0.0,3.5025,1.16451937328
 08/19  22:00:00,104.585723427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,136.087469242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,110.696747567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554323107,0.0,1.75125,1.16429323107
 08/20  01:00:00,98.5507323685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,96.444507204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,94.6978879085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552596681,0.0,1.75125,1.16427596681
 08/20  04:00:00,100.470137814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,98.3484625876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,129.150761809,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,59.9929543529,55.3261764758,3.5025,1.16427787715
 08/20  07:00:00,144.246480816,27.4764513271,0.00313536603686,0.0,6.98738001645,14.1499734587,64.3488999361,60.8263999361,3.5025,0.02
 08/20  08:00:00,188.490500499,27.4764513271,0.76510637523,0.0,6.98738001645,14.1499734587,37.0592695631,33.5367695631,3.5025,0.02
 08/20  09:00:00,174.815550674,27.4764513271,2.45719739003,0.0,6.98738001645,14.1499734587,14.0651933323,9.39831728397,3.5025,1.1643760483
 08/20  10:00:00,214.753083095,27.4764513271,7.02198530534,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  11:00:00,246.7563997,27.4764513271,9.73752512022,0.0,27.9495200658,27.7759469175,8.16954786425,0.0,7.005,1.16454786425
 08/20  12:00:00,274.521104866,27.4764513271,15.4087576,0.0,41.9242800987,36.8599292233,10.5047448384,0.0,9.34,1.16474483842
 08/20  13:00:00,277.8388698,27.4764513271,18.2534564301,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  14:00:00,279.961146238,27.4764513271,24.9253292174,0.0,41.9242800987,36.8599292233,10.5047272042,0.0,9.34,1.16472720423
 08/20  15:00:00,279.688801539,27.4764513271,30.1847400538,0.0,41.9242800987,36.8599292233,10.5047365511,0.0,9.34,1.16473655111
 08/20  16:00:00,281.249812156,27.4764513271,32.6692720746,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,249.318937157,27.4764513271,30.594625492,0.0,27.9495200658,27.7759469175,8.1695930435,0.0,7.005,1.1645930435
 08/20  18:00:00,240.58418496,27.4764513271,18.8147312522,0.0,13.9747600329,18.6919646116,5.83450766882,0.0,4.67,1.16450766882
 08/20  19:00:00,223.222570502,27.4764513271,11.9963305755,0.0,13.9747600329,18.6919646116,5.94349127651,1.25349127651,4.67,0.02
 08/20  20:00:00,207.750408195,27.4764513271,8.84708133581,0.0,13.9747600329,18.6919646116,6.64829217617,0.81378273937,4.67,1.1645094368
 08/20  21:00:00,181.783658886,27.4764513271,8.7384057956,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  22:00:00,110.380993261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,140.159100428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550147958,0.0,1.75125,1.16425147958
 08/20  24:00:00,115.315824571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,105.699023701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,103.698710192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921015157,0.0,2.335,1.16421015157
 08/21  03:00:00,103.410019204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,110.269697109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,108.685582807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,152.223928039,27.4764513271,0.00902124706137,0.0,13.9747600329,18.6919646116,44.0226713274,38.1884396068,4.67,1.16423172061
 08/21  07:00:00,172.663956698,27.4764513271,0.218771977764,0.0,13.9747600329,18.6919646116,43.7571078496,39.0671078496,4.67,0.02
 08/21  08:00:00,260.291660492,27.4764513271,3.81369379635,0.0,34.9369000822,32.3179380704,15.2680966577,5.93105519157,8.1725,1.16454146618
 08/21  09:00:00,300.112070702,27.4764513271,8.28059123081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  10:00:00,296.36399288,27.4764513271,10.619078319,0.0,62.886420148,41.4019203762,11.6722761529,0.0,10.5075,1.16477615293
 08/21  11:00:00,323.551982648,27.4764513271,14.0141540462,0.0,62.886420148,41.4019203762,11.6725578355,0.0,10.5075,1.16505783549
 08/21  12:00:00,319.86598353,27.4764513271,17.5309118797,0.0,62.886420148,41.4019203762,11.6726172318,0.0,10.5075,1.16511723181
 08/21  13:00:00,326.847179571,27.4764513271,23.1639748768,0.0,62.886420148,41.4019203762,11.6726054225,0.0,10.5075,1.1651054225
 08/21  14:00:00,320.476272617,27.4764513271,26.8711239943,0.0,62.886420148,41.4019203762,11.6723666785,0.0,10.5075,1.16486667848
 08/21  15:00:00,315.333424078,27.4764513271,29.7620456392,0.0,62.886420148,41.4019203762,11.6723115858,0.0,10.5075,1.16481158581
 08/21  16:00:00,314.072161461,27.4764513271,30.9012610571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  17:00:00,310.866786526,27.4764513271,28.7232249894,0.0,62.886420148,41.4019203762,11.6723494411,0.0,10.5075,1.16484944115
 08/21  18:00:00,295.611653319,27.4764513271,19.6212121668,0.0,41.9242800987,36.8599292233,10.5047798494,0.0,9.34,1.16477984937
 08/21  19:00:00,285.430123057,27.4764513271,13.6244370477,0.0,41.9242800987,36.8599292233,11.3189930789,0.81428451945,9.34,1.16470855949
 08/21  20:00:00,254.435256749,27.4764513271,9.91435557762,0.0,34.9369000822,32.3179380704,9.05393897507,0.861438975068,8.1725,0.02
 08/21  21:00:00,181.146098219,27.4764513271,6.79808131988,0.0,13.9747600329,18.6919646116,5.83447643189,0.0,4.67,1.16447643189
 08/21  22:00:00,115.376457798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,144.473051766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925913518,0.0,2.335,1.16425913518
 08/21  24:00:00,120.008859286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,109.172121993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,107.220079228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,105.146832404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919937695,0.0,2.335,1.16419937695
 08/22  04:00:00,129.779659841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  05:00:00,128.360575195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,169.820764197,27.4764513271,0.00445323174233,0.0,13.9747600329,18.6919646116,47.8133086196,43.1233086196,4.67,0.02
 08/22  07:00:00,177.615117489,27.4764513271,0.0166644046863,0.0,13.9747600329,18.6919646116,61.0014251247,55.1670206281,4.67,1.1644044966
 08/22  08:00:00,251.578178635,27.4764513271,1.62845001575,0.0,34.9369000822,32.3179380704,27.8350869024,19.6425869024,8.1725,0.02
 08/22  09:00:00,292.632775433,27.4764513271,6.40660832205,0.0,62.886420148,41.4019203762,11.6721848844,0.0,10.5075,1.16468488445
 08/22  10:00:00,291.998478474,27.4764513271,9.0308408271,0.0,62.886420148,41.4019203762,11.6722571578,0.0,10.5075,1.16475715782
 08/22  11:00:00,319.845797397,27.4764513271,11.2438650824,0.0,62.886420148,41.4019203762,11.6725859907,0.0,10.5075,1.16508599067
 08/22  12:00:00,313.068239151,27.4764513271,13.2949469198,0.0,62.886420148,41.4019203762,11.6726604355,0.0,10.5075,1.16516043546
 08/22  13:00:00,317.278666874,27.4764513271,17.1000000785,0.0,62.886420148,41.4019203762,11.6726462983,0.0,10.5075,1.16514629828
 08/22  14:00:00,312.526793601,27.4764513271,21.078212344,0.0,62.886420148,41.4019203762,11.6723761579,0.0,10.5075,1.16487615792
 08/22  15:00:00,309.613447383,27.4764513271,23.4420273797,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,309.689102683,27.4764513271,24.1889715407,0.0,62.886420148,41.4019203762,11.672322964,0.0,10.5075,1.16482296398
 08/22  17:00:00,302.626203205,27.4764513271,20.3877692026,0.0,62.886420148,41.4019203762,11.6723514753,0.0,10.5075,1.16485147526
 08/22  18:00:00,289.86685983,27.4764513271,14.2561449502,0.0,41.9242800987,36.8599292233,10.5047678141,0.0,9.34,1.16476781415
 08/22  19:00:00,274.503052984,27.4764513271,10.8984978132,0.0,41.9242800987,36.8599292233,10.2704983524,0.910498352411,9.34,0.02
 08/22  20:00:00,242.105841023,27.4764513271,7.78402032707,0.0,34.9369000822,32.3179380704,9.76927601316,0.432117998263,8.1725,1.1646580149
 08/22  21:00:00,171.349997625,27.4764513271,2.6482310454,0.0,13.9747600329,18.6919646116,5.83452847829,0.0,4.67,1.16452847829
 08/22  22:00:00,116.715795232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,147.661330482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,123.475703409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921256329,0.0,2.335,1.16421256329
 08/23  01:00:00,111.51562164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,109.559947673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,108.47238402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,113.911151758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920419306,0.0,2.335,1.16420419306
 08/23  05:00:00,112.192136236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,152.906270252,27.4764513271,0.000909040924536,0.0,13.9747600329,18.6919646116,48.4271786365,43.7371786365,4.67,0.02
 08/23  07:00:00,169.295010963,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,65.5148730346,59.6804617823,4.67,1.16441125231
 08/23  08:00:00,254.154175725,27.4764513271,1.45456689397,0.0,34.9369000822,32.3179380704,27.9116457293,19.7191457293,8.1725,0.02
 08/23  09:00:00,295.644887055,27.4764513271,6.81653058759,0.0,62.886420148,41.4019203762,11.6720731108,0.0,10.5075,1.16457311081
 08/23  10:00:00,293.099854949,27.4764513271,9.08119361972,0.0,62.886420148,41.4019203762,11.6722458727,0.0,10.5075,1.16474587267
 08/23  11:00:00,317.140967694,27.4764513271,10.8155070495,0.0,62.886420148,41.4019203762,11.672405174,0.0,10.5075,1.16490517403
 08/23  12:00:00,311.987221336,27.4764513271,13.3189938188,0.0,62.886420148,41.4019203762,11.6724806434,0.0,10.5075,1.16498064335
 08/23  13:00:00,311.752998999,27.4764513271,14.7108870653,0.0,62.886420148,41.4019203762,11.6724673494,0.0,10.5075,1.1649673494
 08/23  14:00:00,308.502561966,27.4764513271,18.5809735588,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,309.121945292,27.4764513271,23.6104367451,0.0,62.886420148,41.4019203762,11.6723153727,0.0,10.5075,1.16481537273
 08/23  16:00:00,310.205856504,27.4764513271,25.4354243174,0.0,62.886420148,41.4019203762,11.6723299906,0.0,10.5075,1.16482999062
 08/23  17:00:00,310.639521063,27.4764513271,25.1561570683,0.0,62.886420148,41.4019203762,11.6723620459,0.0,10.5075,1.16486204588
 08/23  18:00:00,299.162442995,27.4764513271,18.3326539498,0.0,41.9242800987,36.8599292233,10.5047643991,0.0,9.34,1.16476439908
 08/23  19:00:00,293.574343643,27.4764513271,13.1449147214,0.0,41.9242800987,36.8599292233,10.0794320063,0.719432006329,9.34,0.02
 08/23  20:00:00,261.553806989,27.4764513271,9.59782568442,0.0,34.9369000822,32.3179380704,10.1631989467,0.826069978349,8.1725,1.16462896836
 08/23  21:00:00,185.059584061,27.4764513271,4.84784979003,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  22:00:00,120.570121181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938959734,0.0,2.335,1.16438959734
 08/23  23:00:00,149.622198457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,126.354739121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,114.099240753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924497987,0.0,2.335,1.16424497987
 08/24  02:00:00,112.125087807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,110.17610007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,117.155031691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921798167,0.0,2.335,1.16421798167
 08/24  05:00:00,115.610505608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,156.954999487,27.4764513271,0.0108118095087,0.0,13.9747600329,18.6919646116,31.4949582685,26.8049582685,4.67,0.02
 08/24  07:00:00,173.017807345,27.4764513271,0.20699048352,0.0,13.9747600329,18.6919646116,40.2768494091,35.5868494091,4.67,0.02
 08/24  08:00:00,260.150618881,27.4764513271,4.2380829192,0.0,34.9369000822,32.3179380704,13.7521279436,4.41507418798,8.1725,1.16455375558
 08/24  09:00:00,298.94242817,27.4764513271,8.41682657247,0.0,62.886420148,41.4019203762,11.67218809,0.0,10.5075,1.16468808996
 08/24  10:00:00,292.891504529,27.4764513271,10.3131954478,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  11:00:00,319.550387599,27.4764513271,12.93998842,0.0,62.886420148,41.4019203762,11.6724951195,0.0,10.5075,1.16499511946
 08/24  12:00:00,314.272788507,27.4764513271,15.4974510707,0.0,62.886420148,41.4019203762,11.672527963,0.0,10.5075,1.16502796296
 08/24  13:00:00,317.740507287,27.4764513271,18.9313269689,0.0,62.886420148,41.4019203762,11.6725240058,0.0,10.5075,1.16502400585
 08/24  14:00:00,314.81960813,27.4764513271,23.6180847764,0.0,62.886420148,41.4019203762,11.6723506332,0.0,10.5075,1.16485063325
 08/24  15:00:00,312.970060407,27.4764513271,27.5209785936,0.0,62.886420148,41.4019203762,11.6723262733,0.0,10.5075,1.16482627328
 08/24  16:00:00,312.256799857,27.4764513271,28.9045086535,0.0,62.886420148,41.4019203762,11.6723444948,0.0,10.5075,1.16484449478
 08/24  17:00:00,310.14116554,27.4764513271,28.6521247675,0.0,62.886420148,41.4019203762,11.6723801308,0.0,10.5075,1.16488013079
 08/24  18:00:00,298.882398347,27.4764513271,22.1541781349,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  19:00:00,290.672187445,27.4764513271,14.4566444174,0.0,41.9242800987,36.8599292233,11.1625677196,0.657925612808,9.34,1.16464210684
 08/24  20:00:00,256.733168835,27.4764513271,9.92146357122,0.0,34.9369000822,32.3179380704,10.779764196,1.44265675828,8.1725,1.16460743767
 08/24  21:00:00,182.523863009,27.4764513271,4.94055520923,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,118.893726099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932199468,0.0,2.335,1.16432199468
 08/24  23:00:00,148.597932141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,124.631161066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,112.540938611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920840228,0.0,2.335,1.16420840228
 08/25  02:00:00,110.984786851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,109.388559829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,134.100023575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,132.949338514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923926187,0.0,2.335,1.16423926187
 08/25  06:00:00,174.135058989,27.4764513271,0.0291462066834,0.0,13.9747600329,18.6919646116,30.9846207593,26.2946207593,4.67,0.02
 08/25  07:00:00,182.821895245,27.4764513271,0.500689851495,0.0,13.9747600329,18.6919646116,37.9009218591,33.2109218591,4.67,0.02
 08/25  08:00:00,258.838822054,27.4764513271,5.34940163528,0.0,34.9369000822,32.3179380704,12.1583321565,2.82132783606,8.1725,1.1645043204
 08/25  09:00:00,298.770672462,27.4764513271,10.0910966085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,294.332630682,27.4764513271,12.9547531292,0.0,62.886420148,41.4019203762,11.6723084919,0.0,10.5075,1.1648084919
 08/25  11:00:00,320.073124197,27.4764513271,15.509891105,0.0,62.886420148,41.4019203762,11.6725471452,0.0,10.5075,1.16504714523
 08/25  12:00:00,314.574353155,27.4764513271,18.3750184835,0.0,62.886420148,41.4019203762,11.6725950948,0.0,10.5075,1.16509509477
 08/25  13:00:00,320.098621998,27.4764513271,24.2063971282,0.0,62.886420148,41.4019203762,11.6725889367,0.0,10.5075,1.16508893666
 08/25  14:00:00,316.642898212,27.4764513271,29.4106938983,0.0,62.886420148,41.4019203762,11.6723840493,0.0,10.5075,1.16488404932
 08/25  15:00:00,316.311477176,27.4764513271,34.0616976485,0.0,62.886420148,41.4019203762,11.6723458304,0.0,10.5075,1.16484583042
 08/25  16:00:00,318.334703972,27.4764513271,35.892711923,0.0,62.886420148,41.4019203762,11.6723676619,0.0,10.5075,1.16486766194
 08/25  17:00:00,314.895733752,27.4764513271,33.5845488779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  18:00:00,301.624445009,27.4764513271,25.3433634638,0.0,41.9242800987,36.8599292233,10.5048279817,0.0,9.34,1.16482798173
 08/25  19:00:00,281.378475228,27.4764513271,15.2790433948,0.0,41.9242800987,36.8599292233,11.2480556362,0.743424262633,9.34,1.16463137361
 08/25  20:00:00,247.480252342,27.4764513271,10.3184750138,0.0,34.9369000822,32.3179380704,10.8428557503,1.50576129061,8.1725,1.16459445974
 08/25  21:00:00,176.024301904,27.4764513271,7.23417135635,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,115.398005947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,146.620321408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926138287,0.0,2.335,1.16426138287
 08/25  24:00:00,123.665712512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,107.923168025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,105.768940501,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554599334,0.0,1.75125,1.16429599334
 08/26  03:00:00,104.061527612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,109.922134701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,108.376205558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551342628,0.0,1.75125,1.16426342628
 08/26  06:00:00,138.231276925,27.4764513271,0.00551992365515,0.0,6.98738001645,14.1499734587,39.2675970203,35.7450970203,3.5025,0.02
 08/26  07:00:00,157.59118605,27.4764513271,0.125250875916,0.0,6.98738001645,14.1499734587,44.8097660104,41.2872660104,3.5025,0.02
 08/26  08:00:00,232.454334674,27.4764513271,3.33756569963,0.0,20.9621400493,23.2339557645,12.8801787594,5.87817907223,5.8375,1.16449968713
 08/26  09:00:00,267.406178682,27.4764513271,8.41945662351,0.0,41.9242800987,36.8599292233,10.5045085593,0.0,9.34,1.16450855926
 08/26  10:00:00,296.867933273,27.4764513271,13.0298973124,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  11:00:00,327.973170031,27.4764513271,18.0193987563,0.0,62.886420148,41.4019203762,11.6723473123,0.0,10.5075,1.16484731234
 08/26  12:00:00,325.415130671,27.4764513271,24.2650085215,0.0,62.886420148,41.4019203762,11.6725699479,0.0,10.5075,1.16506994787
 08/26  13:00:00,330.737582957,27.4764513271,30.4529905782,0.0,62.886420148,41.4019203762,11.6725671913,0.0,10.5075,1.16506719126
 08/26  14:00:00,326.707309158,27.4764513271,36.6567221886,0.0,62.886420148,41.4019203762,11.6723512077,0.0,10.5075,1.16485120771
 08/26  15:00:00,324.374707518,27.4764513271,40.0988692588,0.0,62.886420148,41.4019203762,11.6723858308,0.0,10.5075,1.1648858308
 08/26  16:00:00,323.914389455,27.4764513271,40.1304523464,0.0,62.886420148,41.4019203762,11.6724029479,0.0,10.5075,1.16490294789
 08/26  17:00:00,319.316414696,27.4764513271,37.0007108856,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  18:00:00,284.284680061,27.4764513271,22.2544147282,0.0,34.9369000822,32.3179380704,9.33737096294,0.0,8.1725,1.16487096294
 08/26  19:00:00,241.863370421,27.4764513271,12.6096687245,0.0,20.9621400493,23.2339557645,8.35188876436,1.34968453899,5.8375,1.16470422536
 08/26  20:00:00,222.713189314,27.4764513271,9.4200119171,0.0,20.9621400493,23.2339557645,7.7773461999,0.775291206428,5.8375,1.16455499347
 08/26  21:00:00,166.083357878,27.4764513271,6.71956755873,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,113.27718035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,144.360492723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562700582,0.0,1.75125,1.16437700582
 08/26  24:00:00,121.741032854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  01:00:00,109.200586514,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552385847,0.0,1.75125,1.16427385847
 08/27  02:00:00,107.813673074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,107.330765427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,114.841362588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,114.035723677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550442273,0.0,1.75125,1.16425442273
 08/27  06:00:00,143.439515698,27.4764513271,0.00106675349566,0.0,6.98738001645,14.1499734587,28.5077641501,24.9852641501,3.5025,0.02
 08/27  07:00:00,162.382141054,27.4764513271,0.302278735469,0.0,6.98738001645,14.1499734587,35.2442363238,31.7217363238,3.5025,0.02
 08/27  08:00:00,207.226013963,27.4764513271,1.96888650121,0.0,6.98738001645,14.1499734587,12.1232301132,7.4564088863,3.5025,1.16432122693
 08/27  09:00:00,193.329081694,27.4764513271,3.10088753573,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  10:00:00,230.825427853,27.4764513271,7.72242258607,0.0,27.9495200658,27.7759469175,8.16952844623,0.0,7.005,1.16452844623
 08/27  11:00:00,256.122777555,27.4764513271,9.96299414005,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  12:00:00,275.708597586,27.4764513271,13.9439539136,0.0,41.9242800987,36.8599292233,10.504700983,0.0,9.34,1.16470098298
 08/27  13:00:00,273.584360837,27.4764513271,16.5184220192,0.0,41.9242800987,36.8599292233,10.5047252331,0.0,9.34,1.16472523313
 08/27  14:00:00,268.42573998,27.4764513271,19.1751596184,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,264.292185115,27.4764513271,21.4899914218,0.0,41.9242800987,36.8599292233,10.5047100632,0.0,9.34,1.1647100632
 08/27  16:00:00,264.295837457,27.4764513271,23.2756312587,0.0,41.9242800987,36.8599292233,10.5047601655,0.0,9.34,1.16476016545
 08/27  17:00:00,232.064807289,27.4764513271,21.3471607055,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,231.605977879,27.4764513271,15.5664670817,0.0,13.9747600329,18.6919646116,5.83457644667,0.0,4.67,1.16457644667
 08/27  19:00:00,220.427711145,27.4764513271,10.602493749,0.0,13.9747600329,18.6919646116,7.06409532647,1.22951363624,4.67,1.16458169023
 08/27  20:00:00,206.384182832,27.4764513271,7.78519637028,0.0,13.9747600329,18.6919646116,5.14294842642,0.452948426416,4.67,0.02
 08/27  21:00:00,182.512793676,27.4764513271,7.75193998856,0.0,13.9747600329,18.6919646116,5.83436711617,0.0,4.67,1.16436711617
 08/27  22:00:00,114.436589072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,145.561810257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,121.624150483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,111.16364706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926217698,0.0,2.335,1.16426217698
 08/28  02:00:00,110.493048531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,109.396294716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,117.470102468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923903159,0.0,2.335,1.16423903159
 08/28  05:00:00,116.688735762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,158.724193377,27.4764513271,0.0372615420478,0.0,13.9747600329,18.6919646116,28.4916092534,23.8016092534,4.67,0.02
 08/28  07:00:00,177.323102869,27.4764513271,0.252647668084,0.0,13.9747600329,18.6919646116,38.0761813189,32.2417637588,4.67,1.16441756012
 08/28  08:00:00,263.265706822,27.4764513271,3.96798242167,0.0,34.9369000822,32.3179380704,11.8629357625,3.67043576252,8.1725,0.02
 08/28  09:00:00,301.83642444,27.4764513271,8.47872569736,0.0,62.886420148,41.4019203762,11.6721332652,0.0,10.5075,1.16463326522
 08/28  10:00:00,299.164168742,27.4764513271,10.7762058335,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,325.796968609,27.4764513271,14.2706043595,0.0,62.886420148,41.4019203762,11.6725897251,0.0,10.5075,1.1650897251
 08/28  12:00:00,324.545338142,27.4764513271,20.027326838,0.0,62.886420148,41.4019203762,11.6726257471,0.0,10.5075,1.16512574707
 08/28  13:00:00,332.17447447,27.4764513271,26.5740955757,0.0,62.886420148,41.4019203762,11.6726251198,0.0,10.5075,1.16512511983
 08/28  14:00:00,325.945671977,27.4764513271,30.2952484493,0.0,62.886420148,41.4019203762,11.6724544579,0.0,10.5075,1.1649544579
 08/28  15:00:00,319.466955053,27.4764513271,31.2717449772,0.0,62.886420148,41.4019203762,11.6722500858,0.0,10.5075,1.16475008575
 08/28  16:00:00,315.858353596,27.4764513271,29.1563169011,0.0,62.886420148,41.4019203762,11.6722686034,0.0,10.5075,1.16476860339
 08/28  17:00:00,309.622800152,27.4764513271,24.4919437697,0.0,62.886420148,41.4019203762,11.6723046785,0.0,10.5075,1.16480467854
 08/28  18:00:00,296.355427889,27.4764513271,16.9378970451,0.0,41.9242800987,36.8599292233,10.5047102504,0.0,9.34,1.16471025044
 08/28  19:00:00,289.675305975,27.4764513271,12.5029996817,0.0,41.9242800987,36.8599292233,10.2218613834,0.861861383409,9.34,0.02
 08/28  20:00:00,254.266700345,27.4764513271,7.55466865013,0.0,34.9369000822,32.3179380704,10.7394295899,1.4023520825,8.1725,1.16457750738
 08/28  21:00:00,180.010217156,27.4764513271,2.37689142754,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,120.985614674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939720837,0.0,2.335,1.16439720837
 08/28  23:00:00,153.123911437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,129.18419479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,114.526998516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926226715,0.0,2.335,1.16426226715
 08/29  02:00:00,111.541117931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,109.54291809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,135.710496891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,134.96761629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923332681,0.0,2.335,1.16423332681
 08/29  06:00:00,176.700404763,27.4764513271,0.0489366632816,0.0,13.9747600329,18.6919646116,26.8303914371,22.1403914371,4.67,0.02
 08/29  07:00:00,186.444831875,27.4764513271,0.256372869297,0.0,13.9747600329,18.6919646116,36.8844890217,32.1944890217,4.67,0.02
 08/29  08:00:00,259.552510484,27.4764513271,3.4485997842,0.0,34.9369000822,32.3179380704,14.9651228157,5.62811413095,8.1725,1.16450868473
 08/29  09:00:00,300.590661221,27.4764513271,8.46592541479,0.0,62.886420148,41.4019203762,11.6721478855,0.0,10.5075,1.16464788552
 08/29  10:00:00,300.528753449,27.4764513271,11.2011472742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  11:00:00,326.233524623,27.4764513271,14.3107720157,0.0,62.886420148,41.4019203762,11.6724609769,0.0,10.5075,1.16496097695
 08/29  12:00:00,322.178800993,27.4764513271,18.6393381457,0.0,62.886420148,41.4019203762,11.6724983078,0.0,10.5075,1.16499830776
 08/29  13:00:00,325.761941743,27.4764513271,22.6807667276,0.0,62.886420148,41.4019203762,11.6724985785,0.0,10.5075,1.1649985785
 08/29  14:00:00,316.920679582,27.4764513271,25.3352021074,0.0,62.886420148,41.4019203762,11.6723283889,0.0,10.5075,1.16482838885
 08/29  15:00:00,312.420218371,27.4764513271,27.2523394627,0.0,62.886420148,41.4019203762,11.6723078656,0.0,10.5075,1.16480786555
 08/29  16:00:00,309.222350113,27.4764513271,25.7591807274,0.0,62.886420148,41.4019203762,11.6723302107,0.0,10.5075,1.16483021071
 08/29  17:00:00,302.109510627,27.4764513271,21.8956675201,0.0,62.886420148,41.4019203762,11.672370055,0.0,10.5075,1.16487005501
 08/29  18:00:00,293.607245112,27.4764513271,16.330407235,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,283.353714309,27.4764513271,13.388837615,0.0,41.9242800987,36.8599292233,10.8223440959,0.31770955569,9.34,1.16463454024
 08/29  20:00:00,253.62781174,27.4764513271,10.6257053593,0.0,34.9369000822,32.3179380704,9.3371033325,0.0,8.1725,1.1646033325
 08/29  21:00:00,184.88205093,27.4764513271,9.93283684414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,122.781700022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931922947,0.0,2.335,1.16431922947
 08/29  23:00:00,152.454629796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  24:00:00,128.740788811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,115.459304249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920647644,0.0,2.335,1.16420647644
 08/30  02:00:00,113.664608323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,113.405885298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,120.674856792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,117.536622374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923843684,0.0,2.335,1.16423843684
 08/30  06:00:00,159.328419856,27.4764513271,0.0984890358464,0.0,13.9747600329,18.6919646116,21.0640935911,16.3740935911,4.67,0.02
 08/30  07:00:00,176.039588097,27.4764513271,0.149877990298,0.0,13.9747600329,18.6919646116,35.9472458494,31.2572458494,4.67,0.02
 08/30  08:00:00,258.885053214,27.4764513271,3.1741653043,0.0,34.9369000822,32.3179380704,15.0122295041,5.67522213054,8.1725,1.16450737358
 08/30  09:00:00,297.265015719,27.4764513271,8.00114770225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,294.272949906,27.4764513271,10.2083222255,0.0,62.886420148,41.4019203762,11.6723169868,0.0,10.5075,1.16481698675
 08/30  11:00:00,320.943235893,27.4764513271,12.4524058702,0.0,62.886420148,41.4019203762,11.6725612924,0.0,10.5075,1.16506129235
 08/30  12:00:00,316.381240868,27.4764513271,15.535268182,0.0,62.886420148,41.4019203762,11.6726140123,0.0,10.5075,1.16511401231
 08/30  13:00:00,323.193575687,27.4764513271,21.448668101,0.0,62.886420148,41.4019203762,11.6726123055,0.0,10.5075,1.16511230547
 08/30  14:00:00,317.992816441,27.4764513271,24.9691947975,0.0,62.886420148,41.4019203762,11.6724106398,0.0,10.5075,1.16491063982
 08/30  15:00:00,312.530551686,27.4764513271,25.231702726,0.0,62.886420148,41.4019203762,11.6723763766,0.0,10.5075,1.16487637664
 08/30  16:00:00,312.303054347,27.4764513271,24.6411056738,0.0,62.886420148,41.4019203762,11.6724024828,0.0,10.5075,1.16490248283
 08/30  17:00:00,308.782264656,27.4764513271,21.9552030033,0.0,62.886420148,41.4019203762,11.6722569314,0.0,10.5075,1.16475693138
 08/30  18:00:00,292.608753974,27.4764513271,13.6782500961,0.0,41.9242800987,36.8599292233,10.0196087423,0.659608742301,9.34,0.02
 08/30  19:00:00,286.550082763,27.4764513271,9.7050258648,0.0,41.9242800987,36.8599292233,12.2720707418,1.76739748074,9.34,1.1646732611
 08/30  20:00:00,263.470565211,27.4764513271,9.05697890713,0.0,34.9369000822,32.3179380704,9.7159880498,0.378848079883,8.1725,1.16463996992
 08/30  21:00:00,190.897309703,27.4764513271,7.87001070172,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,123.573710103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,154.020694007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993077442,0.0,2.335,1.1643077442
 08/30  24:00:00,131.544052387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,116.606792338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,113.431149533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922800865,0.0,2.335,1.16422800865
 08/31  03:00:00,112.020487082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,118.545030606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,115.985764699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,157.067553806,27.4764513271,0.0615155432592,0.0,13.9747600329,18.6919646116,26.4405547825,20.6063003856,4.67,1.16425439685
 08/31  07:00:00,172.623023979,27.4764513271,0.0909674928484,0.0,13.9747600329,18.6919646116,44.2116446026,39.5216446026,4.67,0.02
 08/31  08:00:00,253.278112448,27.4764513271,1.37052783526,0.0,34.9369000822,32.3179380704,24.5903966105,15.2533798388,8.1725,1.16451677173
 08/31  09:00:00,288.47752039,27.4764513271,4.42721121485,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,285.642392524,27.4764513271,7.48264483815,0.0,62.886420148,41.4019203762,11.6722085504,0.0,10.5075,1.16470855043
 08/31  11:00:00,313.466927176,27.4764513271,9.84216871126,0.0,62.886420148,41.4019203762,11.6724546793,0.0,10.5075,1.16495467934
 08/31  12:00:00,307.122003638,27.4764513271,11.4168110479,0.0,62.886420148,41.4019203762,11.672508704,0.0,10.5075,1.16500870401
 08/31  13:00:00,313.409859854,27.4764513271,15.0514520066,0.0,62.886420148,41.4019203762,11.6725080461,0.0,10.5075,1.16500804614
 08/31  14:00:00,312.606856133,27.4764513271,21.0566473089,0.0,62.886420148,41.4019203762,11.6723069919,0.0,10.5075,1.16480699187
 08/31  15:00:00,310.30272786,27.4764513271,26.5205467762,0.0,62.886420148,41.4019203762,11.6722735934,0.0,10.5075,1.16477359343
 08/31  16:00:00,308.45855288,27.4764513271,28.3890359967,0.0,62.886420148,41.4019203762,11.6723008732,0.0,10.5075,1.1648008732
 08/31  17:00:00,302.237138335,27.4764513271,26.3734418862,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,286.562600898,27.4764513271,18.3414905651,0.0,41.9242800987,36.8599292233,10.5047660093,0.0,9.34,1.16476600928
 08/31  19:00:00,275.769286483,27.4764513271,12.8176956781,0.0,41.9242800987,36.8599292233,12.1987307177,1.69400612334,9.34,1.16472459435
 08/31  20:00:00,242.532413364,27.4764513271,9.54998105986,0.0,34.9369000822,32.3179380704,9.01245324775,0.819953247755,8.1725,0.02
 08/31  21:00:00,172.661277693,27.4764513271,4.3856566174,0.0,13.9747600329,18.6919646116,5.83453042763,0.0,4.67,1.16453042763
 08/31  22:00:00,110.495073298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  23:00:00,142.342045689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928356394,0.0,2.335,1.16428356394
 08/31  24:00:00,118.527507288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,107.898516302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,108.334381466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926179765,0.0,2.335,1.16426179765
 09/01  03:00:00,107.942245894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,132.45321365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,131.350459032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,172.984892621,27.4764513271,0.00636444598295,0.0,13.9747600329,18.6919646116,35.6916365811,29.8574175483,4.67,1.16421903274
 09/01  07:00:00,178.001072038,27.4764513271,0.0383343914358,0.0,13.9747600329,18.6919646116,52.4048870942,47.7148870942,4.67,0.02
 09/01  08:00:00,249.848796829,27.4764513271,2.4860490122,0.0,34.9369000822,32.3179380704,25.3124358069,15.9753976284,8.1725,1.16453817849
 09/01  09:00:00,289.096527994,27.4764513271,7.66975328005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,284.303824694,27.4764513271,9.90441837828,0.0,62.886420148,41.4019203762,11.672284037,0.0,10.5075,1.16478403696
 09/01  11:00:00,314.765228996,27.4764513271,12.7482123203,0.0,62.886420148,41.4019203762,11.6725781803,0.0,10.5075,1.16507818025
 09/01  12:00:00,308.89019408,27.4764513271,15.4595613516,0.0,62.886420148,41.4019203762,11.6726477348,0.0,10.5075,1.16514773475
 09/01  13:00:00,310.867704585,27.4764513271,19.1625505204,0.0,62.886420148,41.4019203762,11.672645151,0.0,10.5075,1.16514515099
 09/01  14:00:00,305.211685316,27.4764513271,22.8644921927,0.0,62.886420148,41.4019203762,11.6724126418,0.0,10.5075,1.16491264183
 09/01  15:00:00,300.751091128,27.4764513271,25.3514001318,0.0,62.886420148,41.4019203762,11.672365602,0.0,10.5075,1.16486560202
 09/01  16:00:00,299.819269889,27.4764513271,26.1092390037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,295.908883893,27.4764513271,23.493518832,0.0,62.886420148,41.4019203762,11.6724126238,0.0,10.5075,1.16491262385
 09/01  18:00:00,282.632816772,27.4764513271,15.6309146513,0.0,41.9242800987,36.8599292233,11.1843154981,0.67946461515,9.34,1.16485088293
 09/01  19:00:00,267.580598413,27.4764513271,10.6187890002,0.0,41.9242800987,36.8599292233,12.1328741846,1.62823919187,9.34,1.16463499273
 09/01  20:00:00,234.943622132,27.4764513271,5.23534449108,0.0,34.9369000822,32.3179380704,9.472106726,1.279606726,8.1725,0.02
 09/01  21:00:00,167.07996876,27.4764513271,0.79993719544,0.0,13.9747600329,18.6919646116,5.83456006323,0.0,4.67,1.16456006323
 09/01  22:00:00,114.736360384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,145.173887102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926983805,0.0,2.335,1.16426983805
 09/01  24:00:00,121.320640141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,107.588359965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,105.828968428,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555720475,0.0,1.75125,1.16430720475
 09/02  03:00:00,105.446406796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,112.443821609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,111.65071014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,141.615769279,27.4764513271,0.00724363392038,0.0,6.98738001645,14.1499734587,40.7919343901,36.1251351944,3.5025,1.16429919569
 09/02  07:00:00,157.856306445,27.4764513271,0.00815907894877,0.0,6.98738001645,14.1499734587,51.36658417,47.84408417,3.5025,0.02
 09/02  08:00:00,229.321264603,27.4764513271,2.16324743979,0.0,20.9621400493,23.2339557645,19.7884215859,12.7864304843,5.8375,1.16449110163
 09/02  09:00:00,262.921392847,27.4764513271,6.46020012502,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/02  10:00:00,289.582374656,27.4764513271,9.98403717381,0.0,62.886420148,41.4019203762,11.6722545237,0.0,10.5075,1.16475452373
 09/02  11:00:00,318.043575347,27.4764513271,12.3609570837,0.0,62.886420148,41.4019203762,11.6724423741,0.0,10.5075,1.1649423741
 09/02  12:00:00,311.640614135,27.4764513271,14.6256838107,0.0,62.886420148,41.4019203762,11.67246355,0.0,10.5075,1.16496354996
 09/02  13:00:00,314.480956023,27.4764513271,18.0317415106,0.0,62.886420148,41.4019203762,11.67246771,0.0,10.5075,1.16496770996
 09/02  14:00:00,308.814695739,27.4764513271,21.3211754573,0.0,62.886420148,41.4019203762,11.6724520231,0.0,10.5075,1.16495202313
 09/02  15:00:00,304.918488894,27.4764513271,23.4368089514,0.0,62.886420148,41.4019203762,11.6722976939,0.0,10.5075,1.16479769389
 09/02  16:00:00,303.064764368,27.4764513271,22.9237306511,0.0,62.886420148,41.4019203762,11.6723215137,0.0,10.5075,1.16482151371
 09/02  17:00:00,294.613623867,27.4764513271,18.2081967661,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,263.955236026,27.4764513271,11.1056562638,0.0,34.9369000822,32.3179380704,10.6005573972,1.26316898827,8.1725,1.1648884089
 09/02  19:00:00,228.075279147,27.4764513271,5.44862492705,0.0,20.9621400493,23.2339557645,8.99036705292,1.9882334133,5.8375,1.16463363962
 09/02  20:00:00,209.252205873,27.4764513271,2.45099613237,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,158.150639764,27.4764513271,0.802345926,0.0,6.98738001645,14.1499734587,4.66701523767,0.0,3.5025,1.16451523767
 09/02  22:00:00,111.97102555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,142.989756161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556357582,0.0,1.75125,1.16431357582
 09/02  24:00:00,118.733455634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,106.998505461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,105.391188431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553547349,0.0,1.75125,1.16428547349
 09/03  03:00:00,103.976719276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,110.393528332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,108.490757135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551536921,0.0,1.75125,1.16426536921
 09/03  06:00:00,139.874357518,27.4764513271,0.000942549840976,0.0,6.98738001645,14.1499734587,39.5660067124,36.0435067124,3.5025,0.02
 09/03  07:00:00,149.087660705,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,57.482088897,53.959588897,3.5025,0.02
 09/03  08:00:00,189.837946258,27.4764513271,0.381642625043,0.0,6.98738001645,14.1499734587,37.4247528276,32.7578991011,3.5025,1.16435372649
 09/03  09:00:00,172.307893456,27.4764513271,1.92190661129,0.0,6.98738001645,14.1499734587,18.0677143361,14.5452143361,3.5025,0.02
 09/03  10:00:00,210.441998462,27.4764513271,6.20555450302,0.0,27.9495200658,27.7759469175,8.16961805553,0.0,7.005,1.16461805553
 09/03  11:00:00,241.320690141,27.4764513271,8.7804691155,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,263.108355158,27.4764513271,12.7555402942,0.0,41.9242800987,36.8599292233,10.5047411083,0.0,9.34,1.16474110828
 09/03  13:00:00,264.764951643,27.4764513271,15.651488278,0.0,41.9242800987,36.8599292233,10.5046912416,0.0,9.34,1.16469124165
 09/03  14:00:00,263.409180824,27.4764513271,19.0436553427,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,265.467356067,27.4764513271,25.3910076397,0.0,41.9242800987,36.8599292233,10.5046822035,0.0,9.34,1.16468220354
 09/03  16:00:00,268.185360735,27.4764513271,28.0933358451,0.0,41.9242800987,36.8599292233,10.504739094,0.0,9.34,1.16473909402
 09/03  17:00:00,233.865441207,27.4764513271,23.4197238699,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,228.125737032,27.4764513271,13.7847491478,0.0,13.9747600329,18.6919646116,6.90266029992,1.06810064207,4.67,1.16455965784
 09/03  19:00:00,221.488540266,27.4764513271,8.99629402071,0.0,13.9747600329,18.6919646116,7.36149323828,1.52692256666,4.67,1.16457067163
 09/03  20:00:00,206.05797561,27.4764513271,7.10857944802,0.0,13.9747600329,18.6919646116,5.0532372897,0.363237289705,4.67,0.02
 09/03  21:00:00,184.40628922,27.4764513271,8.19148094598,0.0,13.9747600329,18.6919646116,5.83435907828,0.0,4.67,1.16435907828
 09/03  22:00:00,115.530846277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,147.067032829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  24:00:00,124.680633593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,111.466633052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155377657,0.0,1.75125,1.1642877657
 09/04  02:00:00,110.119336165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,109.188931059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,117.189492037,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552988018,0.0,1.75125,1.16427988018
 09/04  05:00:00,115.558296357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,148.094732453,27.4764513271,0.695239321693,0.0,6.98738001645,14.1499734587,7.85059067364,4.32809067364,3.5025,0.02
 09/04  07:00:00,159.153161964,27.4764513271,0.994398675804,0.0,6.98738001645,14.1499734587,26.6468514,21.9800682991,3.5025,1.16428310088
 09/04  08:00:00,199.287117373,27.4764513271,2.46032188974,0.0,6.98738001645,14.1499734587,13.6891431759,10.1666431759,3.5025,0.02
 09/04  09:00:00,180.014200104,27.4764513271,3.40614695402,0.0,6.98738001645,14.1499734587,4.35293113478,0.830431134776,3.5025,0.02
 09/04  10:00:00,215.833700719,27.4764513271,7.22141074216,0.0,27.9495200658,27.7759469175,8.16963565125,0.0,7.005,1.16463565125
 09/04  11:00:00,245.343016787,27.4764513271,9.03478585894,0.0,27.9495200658,27.7759469175,8.16958730398,0.0,7.005,1.16458730398
 09/04  12:00:00,268.59474665,27.4764513271,13.7011391658,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,271.751459529,27.4764513271,17.5027191859,0.0,41.9242800987,36.8599292233,10.5046700216,0.0,9.34,1.16467002163
 09/04  14:00:00,269.977597914,27.4764513271,21.7461110768,0.0,41.9242800987,36.8599292233,10.5046577789,0.0,9.34,1.16465777892
 09/04  15:00:00,268.324972598,27.4764513271,25.3117844548,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  16:00:00,270.066795065,27.4764513271,27.3537928406,0.0,41.9242800987,36.8599292233,10.5047140624,0.0,9.34,1.16471406242
 09/04  17:00:00,234.489182597,27.4764513271,23.0551450654,0.0,27.9495200658,27.7759469175,8.16969757494,0.0,7.005,1.16469757494
 09/04  18:00:00,228.548286322,27.4764513271,14.4431096419,0.0,13.9747600329,18.6919646116,5.44271019733,0.752710197335,4.67,0.02
 09/04  19:00:00,219.226987108,27.4764513271,9.83663602224,0.0,13.9747600329,18.6919646116,7.34499404118,1.51038795733,4.67,1.16460608385
 09/04  20:00:00,200.781739208,27.4764513271,7.56245325685,0.0,13.9747600329,18.6919646116,5.08761123897,0.397611238971,4.67,0.02
 09/04  21:00:00,180.492243624,27.4764513271,8.6780109102,0.0,13.9747600329,18.6919646116,5.83442784851,0.0,4.67,1.16442784851
 09/04  22:00:00,110.636039047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,140.637000193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,117.269606525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155470885,0.0,1.75125,1.1642970885
 09/05  01:00:00,108.38271394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,106.085755091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,103.595940996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992156886,0.0,2.335,1.1642156886
 09/05  04:00:00,129.561796936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,128.199845436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,173.1563234,27.4764513271,0.107794692416,0.0,13.9747600329,18.6919646116,31.6494132555,26.9594132555,4.67,0.02
 09/05  07:00:00,175.324685037,27.4764513271,0.223699094088,0.0,13.9747600329,18.6919646116,45.5526981255,39.7182707659,4.67,1.16442735958
 09/05  08:00:00,250.190695067,27.4764513271,3.99205302787,0.0,34.9369000822,32.3179380704,19.9130973401,11.7205973401,8.1725,0.02
 09/05  09:00:00,290.46065583,27.4764513271,8.69680154824,0.0,62.886420148,41.4019203762,11.6721485803,0.0,10.5075,1.16464858033
 09/05  10:00:00,286.230888536,27.4764513271,10.9645541282,0.0,62.886420148,41.4019203762,11.6723075995,0.0,10.5075,1.1648075995
 09/05  11:00:00,318.312209913,27.4764513271,14.5179652054,0.0,62.886420148,41.4019203762,11.6724355031,0.0,10.5075,1.16493550309
 09/05  12:00:00,314.504077548,27.4764513271,17.9483406812,0.0,62.886420148,41.4019203762,11.6725104995,0.0,10.5075,1.16501049948
 09/05  13:00:00,319.757868846,27.4764513271,22.4741339029,0.0,62.886420148,41.4019203762,11.6725127461,0.0,10.5075,1.1650127461
 09/05  14:00:00,312.501571375,27.4764513271,24.935147307,0.0,62.886420148,41.4019203762,11.6724826977,0.0,10.5075,1.16498269768
