Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  15:00:00,310.216596873,27.4764513271,28.7413850387,0.0,62.886420148,41.4019203762,11.6722401701,0.0,10.5075,1.16474017008
 09/05  16:00:00,310.752308187,27.4764513271,30.648441587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  17:00:00,306.550798005,27.4764513271,28.2516041723,0.0,62.886420148,41.4019203762,11.6722920959,0.0,10.5075,1.16479209591
 09/05  18:00:00,293.602630405,27.4764513271,20.3230441526,0.0,41.9242800987,36.8599292233,10.5047343367,0.0,9.34,1.16473433674
 09/05  19:00:00,281.474264702,27.4764513271,14.6897454651,0.0,41.9242800987,36.8599292233,11.3291776414,0.824503766671,9.34,1.16467387471
 09/05  20:00:00,246.777248994,27.4764513271,11.728166155,0.0,34.9369000822,32.3179380704,8.52470766053,0.332207660534,8.1725,0.02
 09/05  21:00:00,177.500730969,27.4764513271,10.0021069626,0.0,13.9747600329,18.6919646116,5.83444919215,0.0,4.67,1.16444919215
 09/05  22:00:00,114.060503048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,143.301508126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,119.195908162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992469611,0.0,2.335,1.1642469611
 09/06  01:00:00,107.334252052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,106.164093441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,105.640967941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924245875,0.0,2.335,1.16424245875
 09/06  04:00:00,113.033484786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,111.734429327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,155.252547433,27.4764513271,0.10339443996,0.0,13.9747600329,18.6919646116,28.6994784394,24.0094784394,4.67,0.02
 09/06  07:00:00,164.535378567,27.4764513271,0.0871890608903,0.0,13.9747600329,18.6919646116,48.3211612263,42.4867374617,4.67,1.16442376467
 09/06  08:00:00,250.804297283,27.4764513271,3.26449130542,0.0,34.9369000822,32.3179380704,20.6335868806,12.4410868806,8.1725,0.02
 09/06  09:00:00,290.496431089,27.4764513271,8.54970504116,0.0,62.886420148,41.4019203762,11.6721876957,0.0,10.5075,1.16468769573
 09/06  10:00:00,288.451850641,27.4764513271,11.6037831781,0.0,62.886420148,41.4019203762,11.6722747573,0.0,10.5075,1.16477475728
 09/06  11:00:00,318.766869087,27.4764513271,15.0055221735,0.0,62.886420148,41.4019203762,11.6724042982,0.0,10.5075,1.16490429823
 09/06  12:00:00,312.853601711,27.4764513271,18.0675212068,0.0,62.886420148,41.4019203762,11.6724806939,0.0,10.5075,1.16498069387
 09/06  13:00:00,316.182093236,27.4764513271,22.4394270892,0.0,62.886420148,41.4019203762,11.6724842536,0.0,10.5075,1.1649842536
 09/06  14:00:00,313.056421735,27.4764513271,26.926882438,0.0,62.886420148,41.4019203762,11.6724553604,0.0,10.5075,1.16495536043
 09/06  15:00:00,311.673112359,27.4764513271,30.4929692669,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,309.818635063,27.4764513271,29.191958857,0.0,62.886420148,41.4019203762,11.6724147879,0.0,10.5075,1.16491478794
 09/06  17:00:00,302.099202942,27.4764513271,24.1312344849,0.0,62.886420148,41.4019203762,11.6722667913,0.0,10.5075,1.16476679127
 09/06  18:00:00,286.222693693,27.4764513271,15.5921130001,0.0,41.9242800987,36.8599292233,10.8642888889,0.359578832006,9.34,1.16471005693
 09/06  19:00:00,283.288019193,27.4764513271,11.3476442911,0.0,41.9242800987,36.8599292233,11.4674344624,0.962783861846,9.34,1.16465060059
 09/06  20:00:00,246.967449079,27.4764513271,7.6172914508,0.0,34.9369000822,32.3179380704,8.6068056845,0.414305684504,8.1725,0.02
 09/06  21:00:00,176.475461466,27.4764513271,3.52068449595,0.0,13.9747600329,18.6919646116,5.83454686154,0.0,4.67,1.16454686154
 09/06  22:00:00,114.304467195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,144.685945674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,119.822597991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922454567,0.0,2.335,1.16422454567
 09/07  01:00:00,107.090970912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,104.848464115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,103.212574479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922037165,0.0,2.335,1.16422037165
 09/07  04:00:00,109.223773686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,107.294429197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,152.685702871,27.4764513271,0.00422094162792,0.0,13.9747600329,18.6919646116,52.0658240337,47.3758240337,4.67,0.02
 09/07  07:00:00,164.341485185,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,71.0472520411,65.2128821422,4.67,1.16436989885
 09/07  08:00:00,246.519808353,27.4764513271,0.434140688347,0.0,34.9369000822,32.3179380704,40.205106379,32.012606379,8.1725,0.02
 09/07  09:00:00,287.263079767,27.4764513271,4.9470899845,0.0,62.886420148,41.4019203762,13.1715010039,1.49933303968,10.5075,1.16466796421
 09/07  10:00:00,282.888667947,27.4764513271,7.82447534974,0.0,62.886420148,41.4019203762,11.6722563432,0.0,10.5075,1.16475634324
 09/07  11:00:00,311.145569439,27.4764513271,10.3584066534,0.0,62.886420148,41.4019203762,11.6726078496,0.0,10.5075,1.16510784957
 09/07  12:00:00,304.073803723,27.4764513271,12.4294829697,0.0,62.886420148,41.4019203762,11.6724651829,0.0,10.5075,1.16496518293
 09/07  13:00:00,300.427557899,27.4764513271,13.5499981531,0.0,62.886420148,41.4019203762,11.672470057,0.0,10.5075,1.16497005699
 09/07  14:00:00,294.937508228,27.4764513271,15.5728855168,0.0,62.886420148,41.4019203762,11.6724423555,0.0,10.5075,1.16494235545
 09/07  15:00:00,293.348143708,27.4764513271,18.4019451503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,294.826526466,27.4764513271,20.3621500465,0.0,62.886420148,41.4019203762,11.6724029807,0.0,10.5075,1.16490298071
 09/07  17:00:00,292.542271392,27.4764513271,19.1287134997,0.0,62.886420148,41.4019203762,11.6724471506,0.0,10.5075,1.16494715062
 09/07  18:00:00,283.289338984,27.4764513271,15.3673287899,0.0,41.9242800987,36.8599292233,10.8444101425,0.339709909424,9.34,1.16470023307
 09/07  19:00:00,280.313629622,27.4764513271,11.652277695,0.0,41.9242800987,36.8599292233,11.4328464436,0.928204645161,9.34,1.16464179846
 09/07  20:00:00,238.18220913,27.4764513271,5.64464809556,0.0,34.9369000822,32.3179380704,9.4515579757,1.2590579757,8.1725,0.02
 09/07  21:00:00,166.976550756,27.4764513271,1.02338731291,0.0,13.9747600329,18.6919646116,5.83453891154,0.0,4.67,1.16453891154
 09/07  22:00:00,106.825737992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,137.888345019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,112.037642305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921674808,0.0,2.335,1.16421674808
 09/08  01:00:00,101.207581235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,99.6285086019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,97.9191280742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499212931,0.0,2.335,1.164212931
 09/08  04:00:00,121.903581086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,121.827193534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,166.478648127,27.4764513271,0.00369930433662,0.0,13.9747600329,18.6919646116,58.1974873476,53.5074873476,4.67,0.02
 09/08  07:00:00,166.141226851,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,78.3290031776,72.4946400289,4.67,1.16436314869
 09/08  08:00:00,236.873523632,27.4764513271,0.503883025648,0.0,34.9369000822,32.3179380704,47.5488905287,39.3563905287,8.1725,0.02
 09/08  09:00:00,274.102147945,27.4764513271,4.61322433741,0.0,62.886420148,41.4019203762,19.4022029097,7.73004013909,10.5075,1.16466277062
 09/08  10:00:00,268.011914431,27.4764513271,8.04220736637,0.0,62.886420148,41.4019203762,11.6722525313,0.0,10.5075,1.16475253129
 09/08  11:00:00,301.428484206,27.4764513271,10.7816963156,0.0,62.886420148,41.4019203762,11.6726059989,0.0,10.5075,1.16510599894
 09/08  12:00:00,294.534865172,27.4764513271,12.9760897612,0.0,62.886420148,41.4019203762,11.6724645295,0.0,10.5075,1.16496452948
 09/08  13:00:00,297.26699006,27.4764513271,15.9780870109,0.0,62.886420148,41.4019203762,11.6724707622,0.0,10.5075,1.16497076224
 09/08  14:00:00,296.668564255,27.4764513271,18.9354734172,0.0,62.886420148,41.4019203762,11.6724442887,0.0,10.5075,1.16494428874
 09/08  15:00:00,299.289387567,27.4764513271,24.4180748488,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,303.36406151,27.4764513271,27.2911810093,0.0,62.886420148,41.4019203762,11.6724061089,0.0,10.5075,1.16490610891
 09/08  17:00:00,299.345915558,27.4764513271,25.2921649516,0.0,62.886420148,41.4019203762,11.6724516306,0.0,10.5075,1.16495163059
 09/08  18:00:00,283.128736279,27.4764513271,16.4447597466,0.0,41.9242800987,36.8599292233,11.2109528177,0.706247216787,9.34,1.16470560091
 09/08  19:00:00,268.107074449,27.4764513271,11.0690948378,0.0,41.9242800987,36.8599292233,12.3184362379,1.81378799684,9.34,1.16464824104
 09/08  20:00:00,227.986590745,27.4764513271,5.07201239094,0.0,34.9369000822,32.3179380704,9.9899888525,1.7974888525,8.1725,0.02
 09/08  21:00:00,159.937211673,27.4764513271,0.925667879627,0.0,13.9747600329,18.6919646116,5.83454623923,0.0,4.67,1.16454623923
 09/08  22:00:00,106.500911736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,139.240680858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,114.725591248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992242351,0.0,2.335,1.1642242351
 09/09  01:00:00,101.056944657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,99.9123393107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,98.7576322672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547171047,0.0,1.75125,1.16422171047
 09/09  04:00:00,106.039216434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,105.447927797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,138.583551253,27.4764513271,0.00766876877269,0.0,6.98738001645,14.1499734587,38.101660849,33.4348602381,3.5025,1.16430061089
 09/09  07:00:00,151.680766812,27.4764513271,0.513193955515,0.0,6.98738001645,14.1499734587,40.9493939497,37.4268939497,3.5025,0.02
 09/09  08:00:00,224.671976217,27.4764513271,3.41385112409,0.0,20.9621400493,23.2339557645,16.6939658803,9.69196895935,5.8375,1.16449692097
 09/09  09:00:00,256.520488739,27.4764513271,7.29355665559,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,280.732641222,27.4764513271,9.37153992867,0.0,62.886420148,41.4019203762,11.6723248061,0.0,10.5075,1.16482480606
 09/09  11:00:00,303.749654759,27.4764513271,9.35853342207,0.0,62.886420148,41.4019203762,11.6725588865,0.0,10.5075,1.16505888647
 09/09  12:00:00,286.292156733,27.4764513271,6.54988931135,0.0,62.886420148,41.4019203762,11.6726039279,0.0,10.5075,1.16510392787
 09/09  13:00:00,288.738719833,27.4764513271,8.88286770857,0.0,62.886420148,41.4019203762,11.6726200874,0.0,10.5075,1.16512008743
 09/09  14:00:00,293.738130378,27.4764513271,13.4751514439,0.0,62.886420148,41.4019203762,11.6723824674,0.0,10.5075,1.16488246738
 09/09  15:00:00,299.241149142,27.4764513271,18.3553001823,0.0,62.886420148,41.4019203762,11.6724298773,0.0,10.5075,1.16492987728
 09/09  16:00:00,300.438630766,27.4764513271,20.1522418971,0.0,62.886420148,41.4019203762,11.6722676597,0.0,10.5075,1.16476765971
 09/09  17:00:00,292.846111995,27.4764513271,15.100891189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  18:00:00,269.847179521,27.4764513271,9.9837241058,0.0,34.9369000822,32.3179380704,9.95228943401,0.614945696515,8.1725,1.16484373749
 09/09  19:00:00,242.864113335,27.4764513271,6.95593384186,0.0,20.9621400493,23.2339557645,7.55644304469,0.554189643363,5.8375,1.16475340133
 09/09  20:00:00,222.163319547,27.4764513271,3.22137640802,0.0,20.9621400493,23.2339557645,5.9593052561,0.101805256102,5.8375,0.02
 09/09  21:00:00,165.01938938,27.4764513271,0.435981655597,0.0,6.98738001645,14.1499734587,4.66702034874,0.0,3.5025,1.16452034874
 09/09  22:00:00,117.926604844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,148.631060066,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562413846,0.0,1.75125,1.16437413846
 09/09  24:00:00,124.496582707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,112.1488643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,110.603935027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550868883,0.0,1.75125,1.16425868883
 09/10  03:00:00,109.94279413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,117.311830931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,116.004695223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549158337,0.0,1.75125,1.16424158337
 09/10  06:00:00,147.315493812,27.4764513271,0.00109294311655,0.0,6.98738001645,14.1499734587,33.7599104209,30.2374104209,3.5025,0.02
 09/10  07:00:00,155.85150628,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,61.2927574304,57.7702574304,3.5025,0.02
 09/10  08:00:00,191.545292137,27.4764513271,0.00478554160766,0.0,6.98738001645,14.1499734587,53.4539839242,48.7871488874,3.5025,1.16433503678
 09/10  09:00:00,171.951526263,27.4764513271,0.074008247108,0.0,6.98738001645,14.1499734587,38.5633960088,35.0408960088,3.5025,0.02
 09/10  10:00:00,211.188363543,27.4764513271,2.7460631241,0.0,27.9495200658,27.7759469175,13.8049453335,5.6353364537,7.005,1.1646088798
 09/10  11:00:00,244.162514792,27.4764513271,4.94200874844,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,267.759299349,27.4764513271,8.98253508908,0.0,41.9242800987,36.8599292233,10.5047412626,0.0,9.34,1.16474126257
 09/10  13:00:00,270.779485671,27.4764513271,10.870893599,0.0,41.9242800987,36.8599292233,10.5046990617,0.0,9.34,1.1646990617
 09/10  14:00:00,265.533581087,27.4764513271,11.8398760161,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,260.866370124,27.4764513271,12.9370779495,0.0,41.9242800987,36.8599292233,10.5046979126,0.0,9.34,1.16469791263
 09/10  16:00:00,260.80821296,27.4764513271,13.7737883509,0.0,41.9242800987,36.8599292233,10.5047635391,0.0,9.34,1.1647635391
 09/10  17:00:00,227.019263475,27.4764513271,11.7283706437,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  18:00:00,223.669811513,27.4764513271,7.7002267746,0.0,13.9747600329,18.6919646116,7.32135206304,1.48676222248,4.67,1.16458984056
 09/10  19:00:00,218.164751996,27.4764513271,5.0192022918,0.0,13.9747600329,18.6919646116,7.10637095222,1.27176265564,4.67,1.16460829659
 09/10  20:00:00,198.209833178,27.4764513271,1.65524562077,0.0,13.9747600329,18.6919646116,5.59628635317,0.906286353173,4.67,0.02
 09/10  21:00:00,173.065420113,27.4764513271,0.60391654143,0.0,13.9747600329,18.6919646116,5.83440063621,0.0,4.67,1.16440063621
 09/10  22:00:00,110.452394022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,140.838494096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,114.638186924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550860258,0.0,1.75125,1.16425860258
 09/11  01:00:00,104.91432999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,102.460816805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,100.200182353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,105.809396729,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921614131,0.0,2.335,1.16421614131
 09/11  05:00:00,103.710006473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,146.731364875,27.4764513271,0.000756388539005,0.0,13.9747600329,18.6919646116,68.2869108327,63.5969108327,4.67,0.02
 09/11  07:00:00,152.874451979,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,89.6917918726,83.8574201695,4.67,1.16437170302
 09/11  08:00:00,233.057468359,27.4764513271,0.0163361790078,0.0,34.9369000822,32.3179380704,60.9917738986,52.7992738986,8.1725,0.02
 09/11  09:00:00,270.796726634,27.4764513271,3.09286005285,0.0,62.886420148,41.4019203762,26.1281380023,14.4559349194,10.5075,1.16470308294
 09/11  10:00:00,266.848303543,27.4764513271,6.649665598,0.0,62.886420148,41.4019203762,11.6722515128,0.0,10.5075,1.16475151282
 09/11  11:00:00,300.2654252,27.4764513271,8.94522981747,0.0,62.886420148,41.4019203762,11.6724369375,0.0,10.5075,1.16493693754
 09/11  12:00:00,293.607680128,27.4764513271,10.5991818873,0.0,62.886420148,41.4019203762,11.6725360653,0.0,10.5075,1.16503606527
 09/11  13:00:00,294.237281122,27.4764513271,12.166239582,0.0,62.886420148,41.4019203762,11.6725437646,0.0,10.5075,1.16504376462
 09/11  14:00:00,290.869721568,27.4764513271,13.6353230408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,287.506836679,27.4764513271,14.6038912051,0.0,62.886420148,41.4019203762,11.6724073111,0.0,10.5075,1.16490731105
 09/11  16:00:00,287.774982787,27.4764513271,14.4383097981,0.0,62.886420148,41.4019203762,11.6722149406,0.0,10.5075,1.16471494063
 09/11  17:00:00,287.123305136,27.4764513271,13.7184354622,0.0,62.886420148,41.4019203762,11.6723026628,0.0,10.5075,1.16480266282
 09/11  18:00:00,279.009342072,27.4764513271,10.5194282275,0.0,41.9242800987,36.8599292233,11.3604134288,0.8556764435,9.34,1.16473698531
 09/11  19:00:00,274.73668272,27.4764513271,5.60747641812,0.0,41.9242800987,36.8599292233,10.6072622396,1.24726223958,9.34,0.02
 09/11  20:00:00,237.123703667,27.4764513271,1.17530611865,0.0,34.9369000822,32.3179380704,10.6001668923,1.26302409483,8.1725,1.16464279749
 09/11  21:00:00,168.775750552,27.4764513271,0.18386776778,0.0,13.9747600329,18.6919646116,5.83452665986,0.0,4.67,1.16452665986
 09/11  22:00:00,110.972336431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,142.497372774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,117.308841216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921189223,0.0,2.335,1.16421189223
 09/12  01:00:00,105.592180202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,103.939347492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,102.813320282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,125.546145262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992095025,0.0,2.335,1.1642095025
 09/12  05:00:00,123.952239248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,168.114025273,27.4764513271,0.00394208985721,0.0,13.9747600329,18.6919646116,83.4618049049,78.7718049049,4.67,0.02
 09/12  07:00:00,172.801151406,27.4764513271,0.00377789792877,0.0,13.9747600329,18.6919646116,89.7118845686,83.8774550877,4.67,1.16442948086
 09/12  08:00:00,249.621071396,27.4764513271,0.658071588849,0.0,34.9369000822,32.3179380704,40.7724246943,32.5799246943,8.1725,0.02
 09/12  09:00:00,291.468203636,27.4764513271,5.44374411624,0.0,62.886420148,41.4019203762,12.117629999,0.445515497512,10.5075,1.16461450152
 09/12  10:00:00,288.966298772,27.4764513271,8.30548519955,0.0,62.886420148,41.4019203762,11.6723124727,0.0,10.5075,1.16481247268
 09/12  11:00:00,315.626093034,27.4764513271,10.6355704385,0.0,62.886420148,41.4019203762,11.6724996533,0.0,10.5075,1.1649996533
 09/12  12:00:00,310.239903891,27.4764513271,13.4155676636,0.0,62.886420148,41.4019203762,11.6726004774,0.0,10.5075,1.16510047744
 09/12  13:00:00,311.14780134,27.4764513271,16.3271193717,0.0,62.886420148,41.4019203762,11.6726096301,0.0,10.5075,1.16510963011
 09/12  14:00:00,303.682549351,27.4764513271,18.8290791271,0.0,62.886420148,41.4019203762,11.6723540944,0.0,10.5075,1.16485409443
 09/12  15:00:00,302.88805301,27.4764513271,23.3263201196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  16:00:00,302.504026053,27.4764513271,23.8440501928,0.0,62.886420148,41.4019203762,11.6723210423,0.0,10.5075,1.16482104229
 09/12  17:00:00,297.740484955,27.4764513271,21.0793060651,0.0,62.886420148,41.4019203762,11.6723725308,0.0,10.5075,1.16487253078
 09/12  18:00:00,285.639080156,27.4764513271,14.9877658582,0.0,41.9242800987,36.8599292233,10.5048081054,0.0,9.34,1.16480810541
 09/12  19:00:00,273.828383615,27.4764513271,10.3232195654,0.0,41.9242800987,36.8599292233,10.9701101331,1.61011013309,9.34,0.02
 09/12  20:00:00,237.262848876,27.4764513271,5.36745686653,0.0,34.9369000822,32.3179380704,10.6945893847,1.35737437339,8.1725,1.16471501128
 09/12  21:00:00,169.322000395,27.4764513271,1.57083597292,0.0,13.9747600329,18.6919646116,5.83447881188,0.0,4.67,1.16447881188
 09/12  22:00:00,114.862165067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  23:00:00,144.852527611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,120.241024374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922139655,0.0,2.335,1.16422139655
 09/13  01:00:00,108.402929005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,106.169819949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,103.876213235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921948516,0.0,2.335,1.16421948516
 09/13  04:00:00,108.860232152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,107.449740421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,153.553088456,27.4764513271,0.0047821720792,0.0,13.9747600329,18.6919646116,65.6493240905,60.9593240905,4.67,0.02
 09/13  07:00:00,166.568174425,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,78.6578152625,72.8234084333,4.67,1.16440682921
 09/13  08:00:00,250.340524809,27.4764513271,0.360096505321,0.0,34.9369000822,32.3179380704,40.5414307506,32.3489307506,8.1725,0.02
 09/13  09:00:00,290.267802018,27.4764513271,4.73743130036,0.0,62.886420148,41.4019203762,12.7579383057,1.0857479006,10.5075,1.16469040507
 09/13  10:00:00,288.353815583,27.4764513271,7.98630469751,0.0,62.886420148,41.4019203762,11.6722149173,0.0,10.5075,1.16471491729
 09/13  11:00:00,317.274660036,27.4764513271,10.757763386,0.0,62.886420148,41.4019203762,11.6725790914,0.0,10.5075,1.1650790914
 09/13  12:00:00,314.626456911,27.4764513271,13.8460508066,0.0,62.886420148,41.4019203762,11.6726815813,0.0,10.5075,1.16518158127
 09/13  13:00:00,322.489802842,27.4764513271,19.3963341063,0.0,62.886420148,41.4019203762,11.6724577521,0.0,10.5075,1.16495775208
 09/13  14:00:00,319.792823576,27.4764513271,23.606300651,0.0,62.886420148,41.4019203762,11.6724378231,0.0,10.5075,1.16493782305
 09/13  15:00:00,318.792212114,27.4764513271,26.8244319811,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  16:00:00,318.69825077,27.4764513271,28.0309345234,0.0,62.886420148,41.4019203762,11.6724062044,0.0,10.5075,1.16490620443
 09/13  17:00:00,315.017161872,27.4764513271,26.3808303581,0.0,62.886420148,41.4019203762,11.6724591264,0.0,10.5075,1.16495912639
 09/13  18:00:00,299.953665417,27.4764513271,16.6890424015,0.0,41.9242800987,36.8599292233,10.5047179346,0.0,9.34,1.16471793463
 09/13  19:00:00,290.720641115,27.4764513271,11.1972656734,0.0,41.9242800987,36.8599292233,11.9635892555,1.45892286476,9.34,1.16466639073
 09/13  20:00:00,253.315123505,27.4764513271,6.53258537175,0.0,34.9369000822,32.3179380704,9.67032154958,1.47782154958,8.1725,0.02
 09/13  21:00:00,178.770189921,27.4764513271,2.14821949282,0.0,13.9747600329,18.6919646116,5.83456920476,0.0,4.67,1.16456920476
 09/13  22:00:00,118.520571896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,148.493643639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,123.467651057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924806086,0.0,2.335,1.16424806086
 09/14  01:00:00,111.640729411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,111.171387201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,109.779766645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924668185,0.0,2.335,1.16424668185
 09/14  04:00:00,114.625840893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,113.058844373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,157.37583897,27.4764513271,0.000888195950376,0.0,13.9747600329,18.6919646116,62.06915261,57.37915261,4.67,0.02
 09/14  07:00:00,171.495298413,27.4764513271,0.00426817871709,0.0,13.9747600329,18.6919646116,72.3148201396,66.4804190176,4.67,1.16440112199
 09/14  08:00:00,256.091736891,27.4764513271,0.425141328837,0.0,34.9369000822,32.3179380704,31.5514673369,23.3589673369,8.1725,0.02
 09/14  09:00:00,295.924133248,27.4764513271,5.10138008506,0.0,62.886420148,41.4019203762,11.6722102853,0.0,10.5075,1.16471028527
 09/14  10:00:00,295.639594708,27.4764513271,8.77777344292,0.0,62.886420148,41.4019203762,11.6723092962,0.0,10.5075,1.16480929624
 09/14  11:00:00,319.720642603,27.4764513271,11.057794978,0.0,62.886420148,41.4019203762,11.6724525782,0.0,10.5075,1.16495257821
 09/14  12:00:00,312.496813197,27.4764513271,12.3766459541,0.0,62.886420148,41.4019203762,11.6725420056,0.0,10.5075,1.16504200557
 09/14  13:00:00,315.927064483,27.4764513271,14.7418487907,0.0,62.886420148,41.4019203762,11.6725573824,0.0,10.5075,1.16505738238
 09/14  14:00:00,310.747792058,27.4764513271,17.5269464578,0.0,62.886420148,41.4019203762,11.6723368854,0.0,10.5075,1.16483688544
 09/14  15:00:00,308.16819561,27.4764513271,19.4684647876,0.0,62.886420148,41.4019203762,11.6723052571,0.0,10.5075,1.16480525713
 09/14  16:00:00,307.758221262,27.4764513271,19.1010346499,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  17:00:00,298.799659842,27.4764513271,14.0098691296,0.0,62.886420148,41.4019203762,11.6723702599,0.0,10.5075,1.16487025994
 09/14  18:00:00,283.967634831,27.4764513271,6.11703929045,0.0,41.9242800987,36.8599292233,11.8343823351,1.3295564771,9.34,1.16482585797
 09/14  19:00:00,270.160973822,27.4764513271,0.442015612354,0.0,41.9242800987,36.8599292233,12.1095610225,1.6049420776,9.34,1.16461894486
 09/14  20:00:00,239.734143167,27.4764513271,0.234979752288,0.0,34.9369000822,32.3179380704,18.7661515499,10.5736515499,8.1725,0.02
 09/14  21:00:00,171.412573524,27.4764513271,0.123139925765,0.0,13.9747600329,18.6919646116,8.01927786875,2.18472161132,4.67,1.16455625743
 09/14  22:00:00,112.929372942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,146.365422265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927020818,0.0,2.335,1.16427020818
 09/14  24:00:00,123.499223889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,112.452410602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,109.722014453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,107.019130299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922784933,0.0,2.335,1.16422784933
 09/15  04:00:00,126.926887191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,125.715409819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,172.105860568,27.4764513271,0.00480940115287,0.0,13.9747600329,18.6919646116,83.9559512852,78.1217486133,4.67,1.16420267185
 09/15  07:00:00,179.569076637,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,88.9656975702,84.2756975702,4.67,0.02
 09/15  08:00:00,254.051408351,27.4764513271,0.00993141201006,0.0,34.9369000822,32.3179380704,55.149949622,45.8129722737,8.1725,1.16447734839
 09/15  09:00:00,288.206784317,27.4764513271,1.50718614254,0.0,62.886420148,41.4019203762,18.5351284137,8.00762841371,10.5075,0.02
 09/15  10:00:00,285.362821299,27.4764513271,4.78233163026,0.0,62.886420148,41.4019203762,11.6722469391,0.0,10.5075,1.16474693912
 09/15  11:00:00,310.187491968,27.4764513271,8.08732757639,0.0,62.886420148,41.4019203762,11.6725675792,0.0,10.5075,1.16506757924
 09/15  12:00:00,300.9730513,27.4764513271,9.74577443928,0.0,62.886420148,41.4019203762,11.6726587113,0.0,10.5075,1.16515871132
 09/15  13:00:00,301.019918114,27.4764513271,11.2235870787,0.0,62.886420148,41.4019203762,11.6726756408,0.0,10.5075,1.16517564077
 09/15  14:00:00,295.390065069,27.4764513271,12.6824755885,0.0,62.886420148,41.4019203762,11.6724562533,0.0,10.5075,1.16495625332
 09/15  15:00:00,291.458677415,27.4764513271,13.9490365781,0.0,62.886420148,41.4019203762,11.6724261244,0.0,10.5075,1.16492612438
 09/15  16:00:00,291.662968976,27.4764513271,14.6103189892,0.0,62.886420148,41.4019203762,11.6722856286,0.0,10.5075,1.16478562856
 09/15  17:00:00,288.002242407,27.4764513271,13.3456796821,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  18:00:00,278.588874558,27.4764513271,8.63068012617,0.0,41.9242800987,36.8599292233,12.144094404,1.63932538706,9.34,1.16476901697
 09/15  19:00:00,261.55699561,27.4764513271,3.12257979688,0.0,41.9242800987,36.8599292233,12.6492677668,2.14452352036,9.34,1.16474424644
 09/15  20:00:00,228.036633222,27.4764513271,0.475806207784,0.0,34.9369000822,32.3179380704,9.72503520957,1.53253520957,8.1725,0.02
 09/15  21:00:00,167.423549503,27.4764513271,0.592615154031,0.0,13.9747600329,18.6919646116,5.83456249186,0.0,4.67,1.16456249186
 09/15  22:00:00,115.917872856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,144.824613952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932155844,0.0,2.335,1.16432155844
 09/15  24:00:00,119.13436474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,106.508495423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,106.047513071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554073176,0.0,1.75125,1.16429073176
 09/16  03:00:00,105.768423651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,113.04120572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,111.91330249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551639281,0.0,1.75125,1.16426639281
 09/16  06:00:00,146.212904535,27.4764513271,0.00656318791497,0.0,6.98738001645,14.1499734587,58.7525599182,55.2300599182,3.5025,0.02
 09/16  07:00:00,161.598447188,27.4764513271,0.00416291363625,0.0,6.98738001645,14.1499734587,67.333976467,63.811476467,3.5025,0.02
 09/16  08:00:00,230.635653734,27.4764513271,0.500501738742,0.0,20.9621400493,23.2339557645,32.2580154917,25.255987569,5.8375,1.16452792265
 09/16  09:00:00,262.417000904,27.4764513271,4.31844007365,0.0,41.9242800987,36.8599292233,10.5045577758,0.0,9.34,1.16455777577
 09/16  10:00:00,286.536878071,27.4764513271,7.26396344345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,314.607040896,27.4764513271,9.74176722533,0.0,62.886420148,41.4019203762,11.6724344658,0.0,10.5075,1.16493446582
 09/16  12:00:00,305.637934428,27.4764513271,10.9364548942,0.0,62.886420148,41.4019203762,11.6724612939,0.0,10.5075,1.1649612939
 09/16  13:00:00,307.278825873,27.4764513271,12.3914486621,0.0,62.886420148,41.4019203762,11.6724826694,0.0,10.5075,1.16498266939
 09/16  14:00:00,302.303397874,27.4764513271,14.0087142844,0.0,62.886420148,41.4019203762,11.672318969,0.0,10.5075,1.16481896896
 09/16  15:00:00,297.039963188,27.4764513271,14.4082657179,0.0,62.886420148,41.4019203762,11.6723833798,0.0,10.5075,1.16488337978
 09/16  16:00:00,298.173913959,27.4764513271,15.103521947,0.0,62.886420148,41.4019203762,11.6724296245,0.0,10.5075,1.16492962449
 09/16  17:00:00,295.755875799,27.4764513271,14.1648506721,0.0,62.886420148,41.4019203762,11.6722666861,0.0,10.5075,1.16476668612
 09/16  18:00:00,270.152893392,27.4764513271,8.87551581472,0.0,34.9369000822,32.3179380704,10.6250425785,1.28778848791,8.1725,1.16475409062
 09/16  19:00:00,229.097684714,27.4764513271,2.41000374469,0.0,20.9621400493,23.2339557645,7.25719378862,1.39969378862,5.8375,0.02
 09/16  20:00:00,208.446196097,27.4764513271,0.361788587392,0.0,20.9621400493,23.2339557645,9.06473508515,2.06267734141,5.8375,1.16455774374
 09/16  21:00:00,157.333453207,27.4764513271,0.152681180369,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,112.923777357,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566850767,0.0,1.75125,1.16441850767
 09/16  23:00:00,144.460634647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,119.108871564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558827816,0.0,1.75125,1.16433827816
 09/17  01:00:00,107.036310752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,105.576141343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,103.641090325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,109.047724223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155363028,0.0,1.75125,1.1642863028
 09/17  05:00:00,108.083831078,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,142.834527241,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,71.5749913421,68.0524913421,3.5025,0.02
 09/17  07:00:00,157.76020425,27.4764513271,0.00992917975734,0.0,6.98738001645,14.1499734587,74.5860234427,69.9192379337,3.5025,1.16428550897
 09/17  08:00:00,199.9536136,27.4764513271,0.195649343247,0.0,6.98738001645,14.1499734587,39.2830832968,35.7605832968,3.5025,0.02
 09/17  09:00:00,183.418377509,27.4764513271,1.07195409286,0.0,6.98738001645,14.1499734587,20.8770813415,16.2101833675,3.5025,1.16439797403
 09/17  10:00:00,218.404809212,27.4764513271,3.28056290165,0.0,27.9495200658,27.7759469175,7.49229753554,0.467297535544,7.005,0.02
 09/17  11:00:00,245.469641559,27.4764513271,4.23712765061,0.0,27.9495200658,27.7759469175,8.16956073963,0.0,7.005,1.16456073963
 09/17  12:00:00,266.114684282,27.4764513271,7.61917234175,0.0,41.9242800987,36.8599292233,10.5046472977,0.0,9.34,1.16464729768
 09/17  13:00:00,266.699725038,27.4764513271,9.0002493632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,261.036096484,27.4764513271,10.2036263951,0.0,41.9242800987,36.8599292233,10.5046575786,0.0,9.34,1.16465757864
 09/17  15:00:00,253.795961845,27.4764513271,10.2020636686,0.0,41.9242800987,36.8599292233,10.5046961181,0.0,9.34,1.16469611811
 09/17  16:00:00,253.888076382,27.4764513271,10.7830038597,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,221.727855999,27.4764513271,9.2803241689,0.0,27.9495200658,27.7759469175,8.16973198807,0.0,7.005,1.16473198807
 09/17  18:00:00,222.076448987,27.4764513271,4.8979642416,0.0,13.9747600329,18.6919646116,7.1948978973,1.36038432098,4.67,1.16451357632
 09/17  19:00:00,214.298848184,27.4764513271,1.27186280684,0.0,13.9747600329,18.6919646116,5.70989294361,1.01989294361,4.67,0.02
 09/17  20:00:00,201.416370355,27.4764513271,0.433799620698,0.0,13.9747600329,18.6919646116,7.39919601222,1.56465670032,4.67,1.1645393119
 09/17  21:00:00,179.317072609,27.4764513271,0.156844217029,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,119.347118936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,149.350186848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553821579,0.0,1.75125,1.16428821579
 09/17  24:00:00,125.604955064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,116.294490226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,113.93464368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925671875,0.0,2.335,1.16425671875
 09/18  03:00:00,112.23784061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,117.899883982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,115.734189718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,159.491797373,27.4764513271,0.00484228239391,0.0,13.9747600329,18.6919646116,60.8470327469,55.0127848946,4.67,1.16424785225
 09/18  07:00:00,170.68155877,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,79.5679614816,74.8779614816,4.67,0.02
 09/18  08:00:00,245.356959447,27.4764513271,0.00196127004331,0.0,34.9369000822,32.3179380704,70.6267842736,61.2897755617,8.1725,1.16450871195
 09/18  09:00:00,271.117859973,27.4764513271,0.0291143226298,0.0,62.886420148,41.4019203762,48.8250798397,38.2975798397,10.5075,0.02
 09/18  10:00:00,262.617702651,27.4764513271,0.279244467983,0.0,62.886420148,41.4019203762,29.6574277811,17.9851981138,10.5075,1.16472966723
 09/18  11:00:00,290.091201023,27.4764513271,1.59404213201,0.0,62.886420148,41.4019203762,12.6440457269,0.971536974561,10.5075,1.16500875237
 09/18  12:00:00,279.758333573,27.4764513271,4.29015409135,0.0,62.886420148,41.4019203762,11.6725905804,0.0,10.5075,1.1650905804
 09/18  13:00:00,282.725631396,27.4764513271,7.27556798151,0.0,62.886420148,41.4019203762,11.6726158338,0.0,10.5075,1.16511583375
 09/18  14:00:00,280.285140818,27.4764513271,9.29550106541,0.0,62.886420148,41.4019203762,11.6724334886,0.0,10.5075,1.16493348857
 09/18  15:00:00,275.672204971,27.4764513271,9.9805682299,0.0,62.886420148,41.4019203762,11.6724230558,0.0,10.5075,1.16492305582
 09/18  16:00:00,276.716169097,27.4764513271,10.5126342115,0.0,62.886420148,41.4019203762,11.6722835999,0.0,10.5075,1.16478359989
 09/18  17:00:00,275.381321173,27.4764513271,10.2251437338,0.0,62.886420148,41.4019203762,11.6723511604,0.0,10.5075,1.16485116044
 09/18  18:00:00,269.816559928,27.4764513271,6.5588581949,0.0,41.9242800987,36.8599292233,9.7290584011,0.369058401104,9.34,0.02
 09/18  19:00:00,262.399959998,27.4764513271,2.82308744284,0.0,41.9242800987,36.8599292233,11.5163213119,1.01168890181,9.34,1.16463241013
 09/18  20:00:00,229.232992526,27.4764513271,0.826521870705,0.0,34.9369000822,32.3179380704,11.3885110885,2.05138702498,8.1725,1.16462406348
 09/18  21:00:00,165.533126454,27.4764513271,0.184427278615,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,106.877297171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934894753,0.0,2.335,1.16434894753
 09/18  23:00:00,139.008523457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,113.118470669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,102.240322634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992414679,0.0,2.335,1.1642414679
 09/19  02:00:00,100.877534084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,100.424706137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,128.108741378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,128.759444359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921646355,0.0,2.335,1.16421646355
 09/19  06:00:00,178.057275807,27.4764513271,1.44970102982,0.0,13.9747600329,18.6919646116,20.8151007292,16.1251007292,4.67,0.02
 09/19  07:00:00,179.236953904,27.4764513271,2.33063731697,0.0,13.9747600329,18.6919646116,32.2429695539,27.5529695539,4.67,0.02
 09/19  08:00:00,248.129121133,27.4764513271,4.58837957437,0.0,34.9369000822,32.3179380704,21.6325076747,12.2954333217,8.1725,1.164574353
 09/19  09:00:00,283.009159467,27.4764513271,7.48108166739,0.0,62.886420148,41.4019203762,11.6721205822,0.0,10.5075,1.16462058223
 09/19  10:00:00,274.133045611,27.4764513271,8.95935027581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  11:00:00,310.139188328,27.4764513271,12.5569032204,0.0,62.886420148,41.4019203762,11.6725907061,0.0,10.5075,1.16509070609
 09/19  12:00:00,316.081346806,27.4764513271,21.436505616,0.0,62.886420148,41.4019203762,11.6726674992,0.0,10.5075,1.16516749925
 09/19  13:00:00,330.272842194,27.4764513271,33.1856315156,0.0,62.886420148,41.4019203762,11.6725733524,0.0,10.5075,1.16507335244
 09/19  14:00:00,322.3675572,27.4764513271,33.3261801812,0.0,62.886420148,41.4019203762,11.6724260954,0.0,10.5075,1.16492609538
 09/19  15:00:00,315.940205108,27.4764513271,33.1273427558,0.0,62.886420148,41.4019203762,11.6724325545,0.0,10.5075,1.16493255453
 09/19  16:00:00,314.131182607,27.4764513271,32.2776398467,0.0,62.886420148,41.4019203762,11.6722914177,0.0,10.5075,1.16479141769
 09/19  17:00:00,305.869470186,27.4764513271,26.7607939793,0.0,62.886420148,41.4019203762,11.6723577479,0.0,10.5075,1.16485774795
 09/19  18:00:00,291.513701835,27.4764513271,16.4729256693,0.0,41.9242800987,36.8599292233,10.5047879219,0.0,9.34,1.16478792192
 09/19  19:00:00,276.055810688,27.4764513271,11.5341119482,0.0,41.9242800987,36.8599292233,10.8399070231,1.47990702313,9.34,0.02
 09/19  20:00:00,239.920585957,27.4764513271,7.07330143321,0.0,34.9369000822,32.3179380704,10.4632391259,1.12606316966,8.1725,1.16467595629
 09/19  21:00:00,169.853051832,27.4764513271,2.15663593651,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  22:00:00,113.837208636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939811835,0.0,2.335,1.16439811835
 09/19  23:00:00,142.680785797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,118.209991822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,106.739933279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924602916,0.0,2.335,1.16424602916
 09/20  02:00:00,105.036394152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,103.566626656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,109.749900941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923059822,0.0,2.335,1.16423059822
 09/20  05:00:00,108.916495515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,152.455580256,27.4764513271,0.00086360949391,0.0,13.9747600329,18.6919646116,53.3822510754,48.6922510754,4.67,0.02
 09/20  07:00:00,164.94769337,27.4764513271,0.00399796849781,0.0,13.9747600329,18.6919646116,64.5702524098,58.7358238845,4.67,1.16442852527
 09/20  08:00:00,252.340763797,27.4764513271,1.7312295682,0.0,34.9369000822,32.3179380704,26.0601427429,17.8676427429,8.1725,0.02
 09/20  09:00:00,290.621823205,27.4764513271,6.47891188059,0.0,62.886420148,41.4019203762,11.6721797318,0.0,10.5075,1.16467973177
 09/20  10:00:00,287.178616783,27.4764513271,9.18421134555,0.0,62.886420148,41.4019203762,11.672243206,0.0,10.5075,1.16474320597
 09/20  11:00:00,313.904098555,27.4764513271,11.3736091357,0.0,62.886420148,41.4019203762,11.6724475795,0.0,10.5075,1.16494757954
 09/20  12:00:00,308.595615021,27.4764513271,14.2805813393,0.0,62.886420148,41.4019203762,11.6725638836,0.0,10.5075,1.16506388355
 09/20  13:00:00,312.089081388,27.4764513271,19.7816875339,0.0,62.886420148,41.4019203762,11.6725868326,0.0,10.5075,1.16508683261
 09/20  14:00:00,309.017488527,27.4764513271,24.3451588791,0.0,62.886420148,41.4019203762,11.6723399757,0.0,10.5075,1.16483997574
 09/20  15:00:00,307.017308317,27.4764513271,27.6664493422,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,305.327732885,27.4764513271,27.3704248244,0.0,62.886420148,41.4019203762,11.6723188501,0.0,10.5075,1.16481885009
 09/20  17:00:00,296.072336847,27.4764513271,21.8284787966,0.0,62.886420148,41.4019203762,11.6723839243,0.0,10.5075,1.16488392427
 09/20  18:00:00,283.47472788,27.4764513271,13.9147887386,0.0,41.9242800987,36.8599292233,11.645539456,1.140708591,9.34,1.16483086504
 09/20  19:00:00,276.798490691,27.4764513271,9.99209659466,0.0,41.9242800987,36.8599292233,11.7107660709,1.20615783809,9.34,1.16460823279
 09/20  20:00:00,236.53862352,27.4764513271,4.3334882799,0.0,34.9369000822,32.3179380704,9.90718773142,1.71468773142,8.1725,0.02
 09/20  21:00:00,166.44761308,27.4764513271,0.666944800427,0.0,13.9747600329,18.6919646116,5.83451876416,0.0,4.67,1.16451876416
 09/20  22:00:00,106.975936885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,138.666820048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,114.509985381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991990458,0.0,2.335,1.1641990458
 09/21  01:00:00,103.306104265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,102.285191145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,101.880598516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920093138,0.0,2.335,1.16420093138
 09/21  04:00:00,109.90373723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,109.300254612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,154.369548164,27.4764513271,0.0187083764408,0.0,13.9747600329,18.6919646116,32.3437626684,27.6537626684,4.67,0.02
 09/21  07:00:00,166.363303058,27.4764513271,0.296533067289,0.0,13.9747600329,18.6919646116,43.3922875389,37.5578602561,4.67,1.16442728275
 09/21  08:00:00,252.559443846,27.4764513271,4.51976651986,0.0,34.9369000822,32.3179380704,16.0511567444,7.85865674437,8.1725,0.02
 09/21  09:00:00,291.008552954,27.4764513271,9.29935627386,0.0,62.886420148,41.4019203762,11.6721845516,0.0,10.5075,1.16468455156
 09/21  10:00:00,284.144489342,27.4764513271,11.7454589629,0.0,62.886420148,41.4019203762,11.6722960777,0.0,10.5075,1.16479607771
 09/21  11:00:00,314.602241093,27.4764513271,15.1740211474,0.0,62.886420148,41.4019203762,11.6724539811,0.0,10.5075,1.16495398107
 09/21  12:00:00,309.825044849,27.4764513271,18.4709425779,0.0,62.886420148,41.4019203762,11.6725570852,0.0,10.5075,1.16505708522
 09/21  13:00:00,315.189373001,27.4764513271,24.0743196981,0.0,62.886420148,41.4019203762,11.6725849235,0.0,10.5075,1.16508492352
 09/21  14:00:00,311.08911045,27.4764513271,27.7200586636,0.0,62.886420148,41.4019203762,11.6723728321,0.0,10.5075,1.16487283206
 09/21  15:00:00,307.373852904,27.4764513271,29.0478262698,0.0,62.886420148,41.4019203762,11.6723520138,0.0,10.5075,1.16485201376
 09/21  16:00:00,310.599068531,27.4764513271,30.2098139023,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  17:00:00,304.333261263,27.4764513271,24.4615773006,0.0,62.886420148,41.4019203762,11.6724293797,0.0,10.5075,1.16492937965
 09/21  18:00:00,295.38169321,27.4764513271,16.0568773155,0.0,41.9242800987,36.8599292233,10.5048269859,0.0,9.34,1.16482698589
 09/21  19:00:00,296.293343502,27.4764513271,13.0520706281,0.0,41.9242800987,36.8599292233,10.504696426,0.0,9.34,1.16469642601
 09/21  20:00:00,268.237599381,27.4764513271,10.4156342143,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,194.317218685,27.4764513271,7.0186911296,0.0,13.9747600329,18.6919646116,5.83456175305,0.0,4.67,1.16456175305
 09/21  22:00:00,125.701658864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,151.260051042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928309638,0.0,2.335,1.16428309638
 09/21  24:00:00,124.861249194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,110.037075737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,106.276913647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926914799,0.0,2.335,1.16426914799
 09/22  03:00:00,102.862097153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,122.62926971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,119.593742803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,161.98141227,27.4764513271,0.000607125759963,0.0,13.9747600329,18.6919646116,97.6510934203,91.8168601386,4.67,1.16423328173
