Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  07:00:00,159.366629196,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,122.541148294,117.851148294,4.67,0.02
 09/22  08:00:00,228.485571118,27.4764513271,0.00310306203923,0.0,34.9369000822,32.3179380704,97.7288602786,88.3918978749,8.1725,1.16446240377
 09/22  09:00:00,260.683585503,27.4764513271,0.018916803494,0.0,62.886420148,41.4019203762,60.6140792577,50.0865792577,10.5075,0.02
 09/22  10:00:00,254.794441826,27.4764513271,0.0682694745028,0.0,62.886420148,41.4019203762,40.317835611,28.6454657117,10.5075,1.16486989929
 09/22  11:00:00,286.033843172,27.4764513271,0.467289702592,0.0,62.886420148,41.4019203762,18.0900551184,6.41757445036,10.5075,1.16498066804
 09/22  12:00:00,272.321237177,27.4764513271,0.87971008111,0.0,62.886420148,41.4019203762,11.6725706222,0.0,10.5075,1.16507062221
 09/22  13:00:00,272.497883235,27.4764513271,2.53059769703,0.0,62.886420148,41.4019203762,11.6726034198,0.0,10.5075,1.16510341981
 09/22  14:00:00,269.201932374,27.4764513271,3.97399287702,0.0,62.886420148,41.4019203762,11.672426474,0.0,10.5075,1.16492647398
 09/22  15:00:00,265.292837692,27.4764513271,4.88189863591,0.0,62.886420148,41.4019203762,11.6724226965,0.0,10.5075,1.1649226965
 09/22  16:00:00,263.90228178,27.4764513271,4.92891296973,0.0,62.886420148,41.4019203762,11.6722890547,0.0,10.5075,1.16478905468
 09/22  17:00:00,258.922033158,27.4764513271,3.39783450636,0.0,62.886420148,41.4019203762,11.6723640412,0.0,10.5075,1.16486404118
 09/22  18:00:00,250.248377155,27.4764513271,0.344353229466,0.0,41.9242800987,36.8599292233,18.9198312289,9.55983122891,9.34,0.02
 09/22  19:00:00,235.741367658,27.4764513271,0.123065038155,0.0,41.9242800987,36.8599292233,43.2386091168,32.7339592705,9.34,1.16464984632
 09/22  20:00:00,208.633315375,27.4764513271,0.0769187714812,0.0,34.9369000822,32.3179380704,56.4972802993,47.1601326642,8.1725,1.16464763514
 09/22  21:00:00,149.773141495,27.4764513271,0.00537308617656,0.0,13.9747600329,18.6919646116,32.6930972859,28.0030972859,4.67,0.02
 09/22  22:00:00,98.1957374456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937496081,0.0,2.335,1.16437496081
 09/22  23:00:00,130.842558692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,104.145677922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,93.1526372627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556645253,0.0,1.75125,1.16431645253
 09/23  02:00:00,91.9791606321,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,91.2911511884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,97.4012427725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91535251089,0.0,1.75125,1.16410251089
 09/23  05:00:00,96.7939762429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  06:00:00,129.840829203,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,144.481919716,140.959419716,3.5025,0.02
 09/23  07:00:00,137.241034981,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,152.359369911,147.692388016,3.5025,1.16448189514
 09/23  08:00:00,205.052922872,27.4764513271,0.00349307110174,0.0,20.9621400493,23.2339557645,114.694328081,108.836828081,5.8375,0.02
 09/23  09:00:00,232.182727727,27.4764513271,0.0151589752378,0.0,41.9242800987,36.8599292233,75.1718497986,64.667302988,9.34,1.16454681065
 09/23  10:00:00,260.266055555,27.4764513271,0.0597954170767,0.0,62.886420148,41.4019203762,40.9710129203,29.2986826044,10.5075,1.16483031596
 09/23  11:00:00,294.634382551,27.4764513271,1.4507701476,0.0,62.886420148,41.4019203762,14.2038518962,2.53140172538,10.5075,1.1649501708
 09/23  12:00:00,289.01238035,27.4764513271,4.47760975738,0.0,62.886420148,41.4019203762,11.6725360522,0.0,10.5075,1.1650360522
 09/23  13:00:00,294.013092942,27.4764513271,7.53369570172,0.0,62.886420148,41.4019203762,11.6725796703,0.0,10.5075,1.16507967029
 09/23  14:00:00,292.804250424,27.4764513271,9.24162003199,0.0,62.886420148,41.4019203762,11.6723240772,0.0,10.5075,1.16482407724
 09/23  15:00:00,292.581557501,27.4764513271,10.649741323,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  16:00:00,296.657962248,27.4764513271,12.0255669351,0.0,62.886420148,41.4019203762,11.6723753601,0.0,10.5075,1.16487536005
 09/23  17:00:00,296.981688958,27.4764513271,11.9667716501,0.0,62.886420148,41.4019203762,11.6724218686,0.0,10.5075,1.16492186858
 09/23  18:00:00,275.343758937,27.4764513271,8.1355392431,0.0,34.9369000822,32.3179380704,10.7118427808,1.37441590778,8.1725,1.164926873
 09/23  19:00:00,241.385014662,27.4764513271,3.14352433841,0.0,20.9621400493,23.2339557645,9.17155665911,2.16931800757,5.8375,1.16473865155
 09/23  20:00:00,222.66367639,27.4764513271,0.712034200762,0.0,20.9621400493,23.2339557645,6.28540336671,0.427903366709,5.8375,0.02
 09/23  21:00:00,169.65087491,27.4764513271,0.116579863544,0.0,6.98738001645,14.1499734587,4.66705315325,0.0,3.5025,1.16455315325
 09/23  22:00:00,123.649586596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,153.717709889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565297789,0.0,1.75125,1.16440297789
 09/23  24:00:00,132.778010222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,123.061520654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,123.062321813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550844457,0.0,1.75125,1.16425844457
 09/24  03:00:00,122.036720713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,128.479955397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,126.628094801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549303802,0.0,1.75125,1.16424303802
 09/24  06:00:00,162.501039622,27.4764513271,0.00788180880843,0.0,6.98738001645,14.1499734587,23.1054156111,19.5829156111,3.5025,0.02
 09/24  07:00:00,172.345352726,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,45.7706744393,42.2481744393,3.5025,0.02
 09/24  08:00:00,210.129833956,27.4764513271,0.516421441633,0.0,6.98738001645,14.1499734587,23.5729610783,18.9060739437,3.5025,1.16438713459
 09/24  09:00:00,195.15902034,27.4764513271,1.78598282196,0.0,6.98738001645,14.1499734587,4.8146901654,1.2921901654,3.5025,0.02
 09/24  10:00:00,230.774324187,27.4764513271,5.22466381095,0.0,27.9495200658,27.7759469175,8.16964951034,0.0,7.005,1.16464951034
 09/24  11:00:00,259.905598564,27.4764513271,8.29774117054,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  12:00:00,283.794453839,27.4764513271,12.7118640376,0.0,41.9242800987,36.8599292233,10.504744732,0.0,9.34,1.16474473204
 09/24  13:00:00,287.286222468,27.4764513271,17.0548960578,0.0,41.9242800987,36.8599292233,10.5046426871,0.0,9.34,1.16464268707
 09/24  14:00:00,279.168986435,27.4764513271,20.0423109644,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,269.714271924,27.4764513271,19.8962347655,0.0,41.9242800987,36.8599292233,10.5046623787,0.0,9.34,1.16466237873
 09/24  16:00:00,263.24080792,27.4764513271,18.1667291567,0.0,41.9242800987,36.8599292233,10.5047511727,0.0,9.34,1.16475117271
 09/24  17:00:00,223.787097606,27.4764513271,13.528826443,0.0,27.9495200658,27.7759469175,7.3404347685,0.315434768504,7.005,0.02
 09/24  18:00:00,218.626466581,27.4764513271,5.9132877735,0.0,13.9747600329,18.6919646116,7.43060407721,1.59601086234,4.67,1.16459321486
 09/24  19:00:00,196.074906528,27.4764513271,0.517855697308,0.0,13.9747600329,18.6919646116,9.1717940748,3.33716351632,4.67,1.16463055848
 09/24  20:00:00,177.84861669,27.4764513271,0.0946015921862,0.0,13.9747600329,18.6919646116,32.5527590794,27.8627590794,4.67,0.02
 09/24  21:00:00,156.275700972,27.4764513271,0.0161404160254,0.0,13.9747600329,18.6919646116,21.6503739867,15.8159408385,4.67,1.16443314818
 09/24  22:00:00,93.8969252076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,124.154319477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,95.616598034,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554638615,0.0,1.75125,1.16429638615
 09/25  01:00:00,89.2335677683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,87.9465481095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,87.076395941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,93.0912871147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925911807,0.0,2.335,1.16425911807
 09/25  05:00:00,92.0740046476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,139.655099521,27.4764513271,0.000489595108599,0.0,13.9747600329,18.6919646116,142.895955506,138.205955506,4.67,0.02
 09/25  07:00:00,141.339031281,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,144.734632813,138.900204322,4.67,1.16442849071
 09/25  08:00:00,225.095396596,27.4764513271,0.00958851807431,0.0,34.9369000822,32.3179380704,98.1606380644,89.9681380644,8.1725,0.02
 09/25  09:00:00,261.373441878,27.4764513271,0.676124470318,0.0,62.886420148,41.4019203762,46.8826300221,35.210492385,10.5075,1.16463763713
 09/25  10:00:00,255.678613756,27.4764513271,3.51505445068,0.0,62.886420148,41.4019203762,20.6560404729,8.98367860259,10.5075,1.16486187026
 09/25  11:00:00,288.567721909,27.4764513271,6.57726197481,0.0,62.886420148,41.4019203762,11.6725781397,0.0,10.5075,1.16507813967
 09/25  12:00:00,277.637127478,27.4764513271,8.53769694785,0.0,62.886420148,41.4019203762,11.672705366,0.0,10.5075,1.16520536603
 09/25  13:00:00,277.442802973,27.4764513271,10.1619224502,0.0,62.886420148,41.4019203762,11.6724976166,0.0,10.5075,1.16499761656
 09/25  14:00:00,273.920783437,27.4764513271,11.3909043977,0.0,62.886420148,41.4019203762,11.6724972801,0.0,10.5075,1.16499728012
 09/25  15:00:00,270.374358066,27.4764513271,12.239177307,0.0,62.886420148,41.4019203762,11.6722766849,0.0,10.5075,1.16477668491
 09/25  16:00:00,270.022779627,27.4764513271,12.383306778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  17:00:00,265.705469799,27.4764513271,11.0279864073,0.0,62.886420148,41.4019203762,11.6723620285,0.0,10.5075,1.16486202853
 09/25  18:00:00,255.276964769,27.4764513271,2.4192539499,0.0,41.9242800987,36.8599292233,11.824135871,1.31930092623,9.34,1.16483494479
 09/25  19:00:00,241.908441528,27.4764513271,0.192628561929,0.0,41.9242800987,36.8599292233,23.4355828155,12.9309420551,9.34,1.16464076043
 09/25  20:00:00,213.20619093,27.4764513271,0.133772261075,0.0,34.9369000822,32.3179380704,38.5627119197,30.3702119197,8.1725,0.02
 09/25  21:00:00,151.515815248,27.4764513271,0.0407657205925,0.0,13.9747600329,18.6919646116,26.4768423935,20.6423112089,4.67,1.16453118459
 09/25  22:00:00,94.3026893706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,126.990689026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993109365,0.0,2.335,1.1643109365
 09/25  24:00:00,99.7766229511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,89.6053958151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,88.7526274633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922232464,0.0,2.335,1.16422232464
 09/26  03:00:00,87.8823707687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,109.240946544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,108.863015652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,157.599070279,27.4764513271,0.000561717317608,0.0,13.9747600329,18.6919646116,133.555699457,127.721446999,4.67,1.16425245789
 09/26  07:00:00,155.99486517,27.4764513271,0.00259293997374,0.0,13.9747600329,18.6919646116,126.310189659,121.620189659,4.67,0.02
 09/26  08:00:00,231.689448116,27.4764513271,0.0146230022743,0.0,34.9369000822,32.3179380704,77.1599980643,67.8229498797,8.1725,1.1645481846
 09/26  09:00:00,272.110662025,27.4764513271,3.66707783237,0.0,62.886420148,41.4019203762,25.3515027681,14.8240027681,10.5075,0.02
 09/26  10:00:00,266.77551713,27.4764513271,6.85378846686,0.0,62.886420148,41.4019203762,11.6723425526,0.0,10.5075,1.16484255256
 09/26  11:00:00,301.881742776,27.4764513271,10.3490194563,0.0,62.886420148,41.4019203762,11.6725804324,0.0,10.5075,1.16508043244
 09/26  12:00:00,298.294698465,27.4764513271,14.3628919236,0.0,62.886420148,41.4019203762,11.6725609097,0.0,10.5075,1.16506090973
 09/26  13:00:00,295.473037772,27.4764513271,16.1797114377,0.0,62.886420148,41.4019203762,11.6726018318,0.0,10.5075,1.16510183181
 09/26  14:00:00,294.476317439,27.4764513271,20.5800694673,0.0,62.886420148,41.4019203762,11.6724307076,0.0,10.5075,1.16493070761
 09/26  15:00:00,296.355098575,27.4764513271,25.7384042699,0.0,62.886420148,41.4019203762,11.6724340897,0.0,10.5075,1.16493408974
 09/26  16:00:00,294.68445501,27.4764513271,23.7522317603,0.0,62.886420148,41.4019203762,11.6723066777,0.0,10.5075,1.16480667771
 09/26  17:00:00,287.70972949,27.4764513271,18.1495065856,0.0,62.886420148,41.4019203762,11.6723896663,0.0,10.5075,1.16488966631
 09/26  18:00:00,286.391218193,27.4764513271,12.6403403338,0.0,41.9242800987,36.8599292233,10.2163283422,0.856328342213,9.34,0.02
 09/26  19:00:00,270.787913773,27.4764513271,8.67770408342,0.0,41.9242800987,36.8599292233,11.6792202236,1.17453983556,9.34,1.16468038805
 09/26  20:00:00,243.310387302,27.4764513271,6.2904216765,0.0,34.9369000822,32.3179380704,9.33718475826,0.0,8.1725,1.16468475826
 09/26  21:00:00,187.576120177,27.4764513271,9.78772990296,0.0,13.9747600329,18.6919646116,4.90847417845,0.218474178447,4.67,0.02
 09/26  22:00:00,121.584943445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936874637,0.0,2.335,1.16436874637
 09/26  23:00:00,150.4388575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,127.873452974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,113.882721223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924268481,0.0,2.335,1.16424268481
 09/27  02:00:00,112.563534991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,112.442273447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,119.577825088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,119.02128571,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922442049,0.0,2.335,1.16422442049
 09/27  06:00:00,167.744216244,27.4764513271,0.00768185150517,0.0,13.9747600329,18.6919646116,35.2023294052,30.5123294052,4.67,0.02
 09/27  07:00:00,177.795201326,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,53.11404461,48.42404461,4.67,0.02
 09/27  08:00:00,266.867609512,27.4764513271,3.45942544952,0.0,34.9369000822,32.3179380704,15.1677015507,5.83066415775,8.1725,1.16453739299
 09/27  09:00:00,315.18835908,27.4764513271,10.4738077365,0.0,62.886420148,41.4019203762,11.7264010559,0.0541790164786,10.5075,1.1647220394
 09/27  10:00:00,315.196548026,27.4764513271,14.2186175275,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  11:00:00,339.830008857,27.4764513271,21.6779698661,0.0,62.886420148,41.4019203762,11.6725960315,0.0,10.5075,1.16509603154
 09/27  12:00:00,336.283204058,27.4764513271,27.7870937803,0.0,62.886420148,41.4019203762,12.8176811353,0.0,10.5075,2.31018113527
 09/27  13:00:00,340.916866592,27.4764513271,32.7648085608,0.0,62.886420148,41.4019203762,11.6725365021,0.0,10.5075,1.16503650213
 09/27  14:00:00,334.07250454,27.4764513271,37.2564819927,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  15:00:00,331.340930394,27.4764513271,40.5285294075,0.0,62.886420148,41.4019203762,11.6724215041,0.0,10.5075,1.16492150414
 09/27  16:00:00,330.753530585,27.4764513271,40.155917067,0.0,62.886420148,41.4019203762,11.6722894573,0.0,10.5075,1.16478945735
 09/27  17:00:00,323.235301133,27.4764513271,34.6385869429,0.0,62.886420148,41.4019203762,11.672368279,0.0,10.5075,1.16486827896
 09/27  18:00:00,311.082912304,27.4764513271,22.9896173332,0.0,41.9242800987,36.8599292233,10.5048267796,0.0,9.34,1.16482677959
 09/27  19:00:00,295.418261713,27.4764513271,12.9627899587,0.0,41.9242800987,36.8599292233,11.2919208045,0.787308363405,9.34,1.16461244109
 09/27  20:00:00,256.936622406,27.4764513271,7.57047151836,0.0,34.9369000822,32.3179380704,9.86323866572,1.67073866572,8.1725,0.02
 09/27  21:00:00,182.750192138,27.4764513271,3.575687174,0.0,13.9747600329,18.6919646116,5.83453192189,0.0,4.67,1.16453192189
 09/27  22:00:00,118.723730575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,148.886333757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,126.385469476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921382056,0.0,2.335,1.16421382056
 09/28  01:00:00,115.150602023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,113.796907712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,112.557511741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921948427,0.0,2.335,1.16421948427
 09/28  04:00:00,119.064184022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,117.700662938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,166.079376636,27.4764513271,0.00502946196323,0.0,13.9747600329,18.6919646116,34.6914673029,30.0014673029,4.67,0.02
 09/28  07:00:00,175.869269896,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,54.8461027888,49.0117159856,4.67,1.16438680323
 09/28  08:00:00,260.8784237,27.4764513271,2.24509809024,0.0,34.9369000822,32.3179380704,18.7875535525,10.5950535525,8.1725,0.02
 09/28  09:00:00,306.604339073,27.4764513271,9.37879825591,0.0,62.886420148,41.4019203762,11.6722249801,0.0,10.5075,1.16472498008
 09/28  10:00:00,308.38925498,27.4764513271,14.0634686312,0.0,62.886420148,41.4019203762,11.6723508611,0.0,10.5075,1.16485086107
 09/28  11:00:00,334.289672011,27.4764513271,20.3848267187,0.0,62.886420148,41.4019203762,11.6725251839,0.0,10.5075,1.16502518388
 09/28  12:00:00,332.281600791,27.4764513271,25.7053519417,0.0,62.886420148,41.4019203762,11.6726439248,0.0,10.5075,1.16514392483
 09/28  13:00:00,338.317013868,27.4764513271,30.1172585895,0.0,62.886420148,41.4019203762,11.6726859088,0.0,10.5075,1.16518590876
 09/28  14:00:00,331.27387133,27.4764513271,32.3764546079,0.0,62.886420148,41.4019203762,11.6724833555,0.0,10.5075,1.16498335548
 09/28  15:00:00,324.087479086,27.4764513271,31.4221762391,0.0,62.886420148,41.4019203762,11.6722824483,0.0,10.5075,1.16478244834
 09/28  16:00:00,318.204695988,27.4764513271,28.0184068382,0.0,62.886420148,41.4019203762,11.6723540006,0.0,10.5075,1.16485400062
 09/28  17:00:00,309.328610129,27.4764513271,22.547986963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  18:00:00,298.736074859,27.4764513271,13.8338078662,0.0,41.9242800987,36.8599292233,10.8545456722,0.349686087166,9.34,1.16485958507
 09/28  19:00:00,288.549916338,27.4764513271,9.64731750017,0.0,41.9242800987,36.8599292233,11.4948054023,0.990108636035,9.34,1.16469676628
 09/28  20:00:00,252.9234645,27.4764513271,4.85858691415,0.0,34.9369000822,32.3179380704,10.3873832562,1.0501817515,8.1725,1.16470150471
 09/28  21:00:00,179.281518094,27.4764513271,1.09331849307,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,119.828990139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993699437,0.0,2.335,1.1643699437
 09/28  23:00:00,150.43094985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,126.745223284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,114.395394963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,112.612474976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924130696,0.0,2.335,1.16424130696
 09/29  03:00:00,110.567598007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,132.820151402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,132.320812485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921786558,0.0,2.335,1.16421786558
 09/29  06:00:00,181.466864194,27.4764513271,0.000994878869831,0.0,13.9747600329,18.6919646116,55.4313880732,50.7413880732,4.67,0.02
 09/29  07:00:00,186.192044861,27.4764513271,0.00415387719378,0.0,13.9747600329,18.6919646116,64.6544947572,59.9644947572,4.67,0.02
 09/29  08:00:00,256.559973525,27.4764513271,0.229001145877,0.0,34.9369000822,32.3179380704,34.7464359232,25.4094064506,8.1725,1.16452947257
 09/29  09:00:00,297.784775777,27.4764513271,5.67471117247,0.0,62.886420148,41.4019203762,11.6721712714,0.0,10.5075,1.16467127141
 09/29  10:00:00,297.828756797,27.4764513271,8.89317876309,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  11:00:00,320.473098251,27.4764513271,11.0463925288,0.0,62.886420148,41.4019203762,11.6724754193,0.0,10.5075,1.16497541933
 09/29  12:00:00,316.841653354,27.4764513271,14.351381779,0.0,62.886420148,41.4019203762,11.6725653679,0.0,10.5075,1.16506536786
 09/29  13:00:00,324.23366046,27.4764513271,20.1545249754,0.0,62.886420148,41.4019203762,11.6726158527,0.0,10.5075,1.16511585268
 09/29  14:00:00,319.708466662,27.4764513271,24.6186450608,0.0,62.886420148,41.4019203762,11.6724840706,0.0,10.5075,1.16498407057
 09/29  15:00:00,317.824174036,27.4764513271,29.0296897518,0.0,62.886420148,41.4019203762,11.6723160192,0.0,10.5075,1.16481601915
 09/29  16:00:00,316.42096955,27.4764513271,29.603980954,0.0,62.886420148,41.4019203762,11.6723833481,0.0,10.5075,1.16488334809
 09/29  17:00:00,302.206101992,27.4764513271,21.8289210521,0.0,62.886420148,41.4019203762,11.6724694741,0.0,10.5075,1.16496947406
 09/29  18:00:00,286.061271648,27.4764513271,12.1235448393,0.0,41.9242800987,36.8599292233,12.0179751945,1.5132430069,9.34,1.16473218763
 09/29  19:00:00,267.620934461,27.4764513271,8.26798872675,0.0,41.9242800987,36.8599292233,10.3513963329,0.991396332906,9.34,0.02
 09/29  20:00:00,236.15527918,27.4764513271,5.23265686523,0.0,34.9369000822,32.3179380704,9.33716206493,0.0,8.1725,1.16466206493
 09/29  21:00:00,175.103214049,27.4764513271,5.06522214899,0.0,13.9747600329,18.6919646116,5.83456662227,0.0,4.67,1.16456662227
 09/29  22:00:00,119.305017234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,149.71558711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,126.347713466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925352874,0.0,2.335,1.16425352874
 09/30  01:00:00,112.023264395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,110.706663676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,109.673447164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552916062,0.0,1.75125,1.16427916062
 09/30  04:00:00,116.699773179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,115.388416607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,151.751611138,27.4764513271,0.00704679364312,0.0,6.98738001645,14.1499734587,32.1417974522,27.4749923221,3.5025,1.16430513003
 09/30  07:00:00,160.953966812,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,56.0577219006,52.5352219006,3.5025,0.02
 09/30  08:00:00,227.68856954,27.4764513271,0.143488720001,0.0,20.9621400493,23.2339557645,32.9603572927,25.9582648491,5.8375,1.16459244361
 09/30  09:00:00,261.073999902,27.4764513271,3.93466101023,0.0,41.9242800987,36.8599292233,9.85552737583,0.495527375832,9.34,0.02
 09/30  10:00:00,287.971630157,27.4764513271,7.68747796018,0.0,62.886420148,41.4019203762,11.6723404795,0.0,10.5075,1.16484047946
 09/30  11:00:00,317.579637375,27.4764513271,10.1073362547,0.0,62.886420148,41.4019203762,11.6724016466,0.0,10.5075,1.16490164661
 09/30  12:00:00,314.759210015,27.4764513271,12.7258234769,0.0,62.886420148,41.4019203762,11.6724718035,0.0,10.5075,1.16497180355
 09/30  13:00:00,320.002736368,27.4764513271,15.2066457213,0.0,62.886420148,41.4019203762,11.6725240462,0.0,10.5075,1.16502404619
 09/30  14:00:00,308.887368717,27.4764513271,15.3766075089,0.0,62.886420148,41.4019203762,11.6723464598,0.0,10.5075,1.16484645984
 09/30  15:00:00,298.285167136,27.4764513271,14.1916611955,0.0,62.886420148,41.4019203762,11.6724352638,0.0,10.5075,1.1649352638
 09/30  16:00:00,290.616038709,27.4764513271,12.8912092273,0.0,62.886420148,41.4019203762,11.6723056646,0.0,10.5075,1.16480566457
 09/30  17:00:00,284.215367844,27.4764513271,11.0442252213,0.0,62.886420148,41.4019203762,11.6723598236,0.0,10.5075,1.16485982358
 09/30  18:00:00,265.91881864,27.4764513271,6.20640230065,0.0,34.9369000822,32.3179380704,9.32859229038,1.13609229038,8.1725,0.02
 09/30  19:00:00,227.028139556,27.4764513271,1.34619342913,0.0,20.9621400493,23.2339557645,8.70990616217,1.70767709796,5.8375,1.16472906421
 09/30  20:00:00,211.565862036,27.4764513271,0.285135919018,0.0,20.9621400493,23.2339557645,9.4123977869,2.41026002372,5.8375,1.16463776318
 09/30  21:00:00,162.398057472,27.4764513271,0.158492333018,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,117.774473407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561899065,0.0,1.75125,1.16436899065
 09/30  23:00:00,148.311705249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,124.437116142,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555111437,0.0,1.75125,1.16430111437
 10/01  01:00:00,112.212472504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,111.774460232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,111.475230953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,118.344879394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155068753,0.0,1.75125,1.1642568753
 10/01  05:00:00,116.325151511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,152.81859811,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,83.0016426516,79.4791426516,3.5025,0.02
 10/01  07:00:00,160.702570876,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,106.138307599,101.471456539,3.5025,1.1643510604
 10/01  08:00:00,196.133643971,27.4764513271,0.0112533037802,0.0,6.98738001645,14.1499734587,89.5974001397,86.0749001397,3.5025,0.02
 10/01  09:00:00,179.891313527,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,72.2680280541,67.6011302455,3.5025,1.16439780859
 10/01  10:00:00,214.355761275,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,56.7750181051,49.7500181051,7.005,0.02
 10/01  11:00:00,239.545722124,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,48.6652031067,40.4956129624,7.005,1.16459014437
 10/01  12:00:00,260.629509822,27.4764513271,1.73890950929,0.0,41.9242800987,36.8599292233,22.675444912,12.1707414964,9.34,1.16470341559
 10/01  13:00:00,265.926409927,27.4764513271,4.27828377274,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,263.349760172,27.4764513271,6.0817205547,0.0,41.9242800987,36.8599292233,10.5047375402,0.0,9.34,1.16473754024
 10/01  15:00:00,260.090814128,27.4764513271,6.43081574537,0.0,41.9242800987,36.8599292233,10.5046384764,0.0,9.34,1.16463847635
 10/01  16:00:00,261.718685026,27.4764513271,6.86889101438,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,227.025496766,27.4764513271,3.76623174832,0.0,27.9495200658,27.7759469175,9.58146610631,1.41176356923,7.005,1.16470253708
 10/01  18:00:00,229.886797572,27.4764513271,0.429109911157,0.0,13.9747600329,18.6919646116,24.5420825,18.7075547846,4.67,1.16452771539
 10/01  19:00:00,223.623713517,27.4764513271,0.0380554180042,0.0,13.9747600329,18.6919646116,31.4027015017,26.7127015017,4.67,0.02
 10/01  20:00:00,210.963274803,27.4764513271,0.00654285971851,0.0,13.9747600329,18.6919646116,36.3207670112,30.4862985105,4.67,1.16446850064
 10/01  21:00:00,184.205582753,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,7.73031972812,3.04031972812,4.67,0.02
 10/01  22:00:00,122.431394107,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554086351,0.0,1.75125,1.16429086351
 10/01  23:00:00,151.693706525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,128.160682269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,121.108734966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923396289,0.0,2.335,1.16423396289
 10/02  02:00:00,119.8547854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,118.083691645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,123.755371353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,122.210906159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921523124,0.0,2.335,1.16421523124
 10/02  06:00:00,170.016000017,27.4764513271,0.00999125652043,0.0,13.9747600329,18.6919646116,82.8145320965,78.1245320965,4.67,0.02
 10/02  07:00:00,177.270507421,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,98.673591447,93.983591447,4.67,0.02
 10/02  08:00:00,253.609593249,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,83.3855570818,74.0485005914,8.1725,1.16455649047
 10/02  09:00:00,286.9108166,27.4764513271,0.219233809208,0.0,62.886420148,41.4019203762,50.3821736648,38.710006454,10.5075,1.1646672108
 10/02  10:00:00,286.496665813,27.4764513271,1.59568071929,0.0,62.886420148,41.4019203762,29.6906971099,19.1631971099,10.5075,0.02
 10/02  11:00:00,309.174685553,27.4764513271,3.58811072403,0.0,62.886420148,41.4019203762,13.1555141243,1.48295630197,10.5075,1.16505782233
 10/02  12:00:00,298.858812053,27.4764513271,3.54519578086,0.0,62.886420148,41.4019203762,11.6726547283,0.0,10.5075,1.16515472832
 10/02  13:00:00,290.242698234,27.4764513271,0.893068949178,0.0,62.886420148,41.4019203762,15.5327141994,2.71497311262,10.5075,2.31024108676
 10/02  14:00:00,277.547608696,27.4764513271,0.0509221960961,0.0,62.886420148,41.4019203762,24.8541286515,14.3266286515,10.5075,0.02
 10/02  15:00:00,266.996783934,27.4764513271,0.039070434088,0.0,62.886420148,41.4019203762,39.5232738295,27.8508517701,10.5075,1.16492205946
 10/02  16:00:00,261.460009317,27.4764513271,0.00989150373877,0.0,62.886420148,41.4019203762,54.1013358899,42.4290374457,10.5075,1.16479844422
 10/02  17:00:00,257.725284248,27.4764513271,0.0,0.0,62.886420148,41.4019203762,69.256765476,57.5843774245,10.5075,1.16488805145
 10/02  18:00:00,257.711325717,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,86.798512497,76.2936568956,9.34,1.1648556014
 10/02  19:00:00,249.776557785,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,99.5962729153,89.0916251274,9.34,1.16464778782
 10/02  20:00:00,222.259277818,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,105.460518335,97.2680183353,8.1725,0.02
 10/02  21:00:00,160.560139769,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,78.8292133872,72.9946390739,4.67,1.16457431329
 10/02  22:00:00,103.807538488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,136.160708048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,107.540123625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925742796,0.0,2.335,1.16425742796
 10/03  01:00:00,99.2620482293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,97.9064539823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,97.5023251637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920160355,0.0,2.335,1.16420160355
 10/03  04:00:00,119.689256777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,119.26455034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,167.442405299,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,163.968712067,159.278712067,4.67,0.02
 10/03  07:00:00,164.206039585,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,167.534555034,161.700116498,4.67,1.1644385363
 10/03  08:00:00,232.358198038,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,143.698981452,135.506481452,8.1725,0.02
 10/03  09:00:00,261.650875366,27.4764513271,0.0,0.0,62.886420148,41.4019203762,118.813349062,107.141136858,10.5075,1.16471220334
 10/03  10:00:00,254.892400717,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.898393275,100.226149756,10.5075,1.16474351808
 10/03  11:00:00,283.817343296,27.4764513271,0.0,0.0,62.886420148,41.4019203762,96.4143665434,84.7417536936,10.5075,1.16511284979
 10/03  12:00:00,272.725594592,27.4764513271,0.0,0.0,62.886420148,41.4019203762,77.7522059062,66.0794621461,10.5075,1.16524376015
 10/03  13:00:00,279.640509145,27.4764513271,0.0106152646268,0.0,62.886420148,41.4019203762,43.8109237614,32.1383719461,10.5075,1.16505181527
 10/03  14:00:00,282.277385666,27.4764513271,1.68902810614,0.0,62.886420148,41.4019203762,16.374106767,4.70171507149,10.5075,1.16489169549
 10/03  15:00:00,280.468072432,27.4764513271,3.67152240889,0.0,62.886420148,41.4019203762,11.6724087624,0.0,10.5075,1.16490876235
 10/03  16:00:00,274.429461362,27.4764513271,3.62762734311,0.0,62.886420148,41.4019203762,11.6722933349,0.0,10.5075,1.16479333488
 10/03  17:00:00,269.530034311,27.4764513271,3.40948220624,0.0,62.886420148,41.4019203762,12.0324766411,0.360085115407,10.5075,1.16489152569
 10/03  18:00:00,260.096787091,27.4764513271,0.895847379573,0.0,41.9242800987,36.8599292233,31.7840009549,22.4240009549,9.34,0.02
 10/03  19:00:00,237.679335862,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,60.468015838,49.9633243002,9.34,1.16469153784
 10/03  20:00:00,204.737997606,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,90.5088069333,81.1715984421,8.1725,1.16470849119
 10/03  21:00:00,144.417213373,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,75.5614715224,70.8714715224,4.67,0.02
 10/03  22:00:00,91.4870743638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939701673,0.0,2.335,1.16439701673
 10/03  23:00:00,124.805202012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,94.9533919484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,86.1722848668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927388213,0.0,2.335,1.16427388213
 10/04  02:00:00,84.7758040314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,84.3017898376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,90.6559298236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,89.907743584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925922973,0.0,2.335,1.16425922973
 10/04  06:00:00,138.074082585,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.518994868,232.828994868,4.67,0.02
 10/04  07:00:00,138.92329251,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,220.278983226,215.588983226,4.67,0.02
 10/04  08:00:00,217.46230722,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,173.531239879,164.194154893,8.1725,1.16458498582
 10/04  09:00:00,247.390603223,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.286204416,112.614075005,10.5075,1.16462941102
 10/04  10:00:00,237.836381425,27.4764513271,0.0059012366643,0.0,62.886420148,41.4019203762,102.118062405,90.4458405312,10.5075,1.16472187403
 10/04  11:00:00,269.189819306,27.4764513271,0.00720833883472,0.0,62.886420148,41.4019203762,81.3226573323,69.6501945326,10.5075,1.16496279977
 10/04  12:00:00,253.712259234,27.4764513271,0.00799992326236,0.0,62.886420148,41.4019203762,64.4301626165,52.7575503401,10.5075,1.16511227645
 10/04  13:00:00,252.736659607,27.4764513271,0.0077292104219,0.0,62.886420148,41.4019203762,53.0449512172,41.3722865414,10.5075,1.16516467587
 10/04  14:00:00,248.368809306,27.4764513271,0.00688117866742,0.0,62.886420148,41.4019203762,42.9220831098,31.2496468027,10.5075,1.1649363071
 10/04  15:00:00,246.420877968,27.4764513271,0.368885673095,0.0,62.886420148,41.4019203762,29.5708272957,19.0433272957,10.5075,0.02
 10/04  16:00:00,246.434674768,27.4764513271,0.328866653082,0.0,62.886420148,41.4019203762,33.1342756361,21.4618348134,10.5075,1.16494082274
 10/04  17:00:00,245.240526018,27.4764513271,0.0230927388006,0.0,62.886420148,41.4019203762,42.8279161685,31.1555826761,10.5075,1.16483349238
 10/04  18:00:00,246.661128691,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,69.7195003842,59.2146796384,9.34,1.1648207458
 10/04  19:00:00,238.858215505,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,92.3212023309,81.8165611568,9.34,1.16464117408
 10/04  20:00:00,210.389025095,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,113.360074533,105.167574533,8.1725,0.02
 10/04  21:00:00,150.504394252,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,92.8682535974,87.0337094241,4.67,1.16454417324
 10/04  22:00:00,93.5160262691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  23:00:00,127.047567205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932949471,0.0,2.335,1.16432949471
 10/04  24:00:00,97.9741215842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,89.6587350049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  02:00:00,88.289476414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992450773,0.0,2.335,1.1642450773
 10/05  03:00:00,87.1937943614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,92.6761134198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,91.3910724573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,139.217290827,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.782443963,231.948228716,4.67,1.16421524682
 10/05  07:00:00,140.420161157,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,220.461835486,215.771835486,4.67,0.02
 10/05  08:00:00,219.974580165,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,174.552754083,165.215720428,8.1725,1.16453365426
 10/05  09:00:00,252.950185417,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.209442816,111.681942816,10.5075,0.02
 10/05  10:00:00,246.243495935,27.4764513271,0.00679539963477,0.0,62.886420148,41.4019203762,96.5591440262,84.8869128074,10.5075,1.16473121883
 10/05  11:00:00,277.397314338,27.4764513271,0.00867774624048,0.0,62.886420148,41.4019203762,76.4191149806,64.7465592181,10.5075,1.16505576255
 10/05  12:00:00,269.002392724,27.4764513271,0.492104071944,0.0,62.886420148,41.4019203762,44.0296530944,32.3569771407,10.5075,1.16517595375
 10/05  13:00:00,276.278020718,27.4764513271,2.18429048461,0.0,62.886420148,41.4019203762,19.8920125611,8.21927566398,10.5075,1.16523689709
 10/05  14:00:00,279.292955934,27.4764513271,3.66366363432,0.0,62.886420148,41.4019203762,11.6723688839,0.0,10.5075,1.16486888394
 10/05  15:00:00,280.392395845,27.4764513271,4.72099433755,0.0,62.886420148,41.4019203762,11.6724060966,0.0,10.5075,1.16490609661
 10/05  16:00:00,285.008797495,27.4764513271,5.6113251072,0.0,62.886420148,41.4019203762,11.6724897181,0.0,10.5075,1.16498971812
 10/05  17:00:00,282.26564011,27.4764513271,4.71049864654,0.0,62.886420148,41.4019203762,11.6723905305,0.0,10.5075,1.1648905305
 10/05  18:00:00,284.422263295,27.4764513271,2.51619893326,0.0,41.9242800987,36.8599292233,11.2391169499,0.734269108082,9.34,1.16484784181
 10/05  19:00:00,274.736688893,27.4764513271,0.736809945375,0.0,41.9242800987,36.8599292233,23.6305164934,14.2705164934,9.34,0.02
 10/05  20:00:00,246.065169344,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,44.1962254656,34.8589667405,8.1725,1.16475872515
 10/05  21:00:00,178.101273987,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,16.7024917445,10.8679777282,4.67,1.1645140163
 10/05  22:00:00,121.990575714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,151.320849319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,126.086918465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920182796,0.0,2.335,1.16420182796
 10/06  01:00:00,114.88422413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,112.608196468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,110.327417845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,131.961386534,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499212193,0.0,2.335,1.164212193
 10/06  05:00:00,130.681746697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,177.878809479,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,126.746925566,122.056925566,4.67,0.02
 10/06  07:00:00,177.8486246,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,132.878114935,127.043755417,4.67,1.16435951787
 10/06  08:00:00,249.133276677,27.4764513271,0.00692327190161,0.0,34.9369000822,32.3179380704,95.5798395811,87.3873395811,8.1725,0.02
 10/06  09:00:00,280.858389857,27.4764513271,0.0248918453013,0.0,62.886420148,41.4019203762,67.85065508,56.178461293,10.5075,1.16469378696
 10/06  10:00:00,273.505525619,27.4764513271,0.0129375113026,0.0,62.886420148,41.4019203762,52.1422870205,40.4700250302,10.5075,1.16476199028
 10/06  11:00:00,293.479894587,27.4764513271,0.433037733571,0.0,62.886420148,41.4019203762,31.1844599139,19.5120021067,10.5075,1.16495780717
 10/06  12:00:00,276.987524917,27.4764513271,1.28789290261,0.0,62.886420148,41.4019203762,19.315815907,7.64321941852,10.5075,1.16509648849
 10/06  13:00:00,274.271892168,27.4764513271,2.70405438453,0.0,62.886420148,41.4019203762,11.9952446931,0.322587946421,10.5075,1.16515674664
 10/06  14:00:00,268.766950878,27.4764513271,3.53092383478,0.0,62.886420148,41.4019203762,11.6724664896,0.0,10.5075,1.16496648957
 10/06  15:00:00,264.51533233,27.4764513271,3.90867875453,0.0,62.886420148,41.4019203762,11.6724737116,0.0,10.5075,1.16497371161
 10/06  16:00:00,264.654029898,27.4764513271,4.06938390267,0.0,62.886420148,41.4019203762,11.6723667722,0.0,10.5075,1.16486677218
 10/06  17:00:00,259.256516584,27.4764513271,1.88450192938,0.0,62.886420148,41.4019203762,16.4767933824,5.94929338238,10.5075,0.02
 10/06  18:00:00,260.116943645,27.4764513271,0.0319948295835,0.0,41.9242800987,36.8599292233,43.0930829574,32.5881945128,9.34,1.16488844458
 10/06  19:00:00,239.808797115,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,69.9386952901,59.4339576487,9.34,1.1647376414
 10/06  20:00:00,211.183731885,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,86.5438824487,77.20662532,8.1725,1.16475712869
 10/06  21:00:00,152.168717047,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,56.0259942961,51.3359942961,4.67,0.02
 10/06  22:00:00,101.204276848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993362107,0.0,2.335,1.1643362107
 10/06  23:00:00,133.548863897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,105.284775744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,94.1609391865,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155378547,0.0,1.75125,1.1642878547
 10/07  02:00:00,91.7341466014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,90.5645668786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,96.6167524513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552412471,0.0,1.75125,1.16427412471
 10/07  05:00:00,95.8771915767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,132.148763687,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,177.001294554,173.478794554,3.5025,0.02
 10/07  07:00:00,134.25630192,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,184.350558995,179.683573852,3.5025,1.16448514297
 10/07  08:00:00,196.431750847,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,164.304625495,158.447125495,5.8375,0.02
 10/07  09:00:00,217.576374852,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,136.364898094,125.860322222,9.34,1.16457587187
 10/07  10:00:00,242.140158155,27.4764513271,0.0,0.0,62.886420148,41.4019203762,119.250718636,107.578322323,10.5075,1.16489631306
 10/07  11:00:00,273.092530603,27.4764513271,0.00607696259933,0.0,62.886420148,41.4019203762,102.850414993,91.1778645699,10.5075,1.16505042356
 10/07  12:00:00,257.174630201,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.6931953511,84.0205260481,10.5075,1.16516930295
 10/07  13:00:00,256.988421787,27.4764513271,0.0,0.0,62.886420148,41.4019203762,86.5991198189,74.9266197715,10.5075,1.16500004743
 10/07  14:00:00,254.919716101,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.5028489443,63.830341495,10.5075,1.16500744932
 10/07  15:00:00,253.998901468,27.4764513271,0.0,0.0,62.886420148,41.4019203762,64.4625705636,52.790170728,10.5075,1.16489983561
 10/07  16:00:00,255.238058358,27.4764513271,0.0,0.0,62.886420148,41.4019203762,58.8443308318,48.3168308318,10.5075,0.02
 10/07  17:00:00,254.277858212,27.4764513271,0.0,0.0,62.886420148,41.4019203762,67.0419135296,55.3694487758,10.5075,1.16496475378
 10/07  18:00:00,243.562840364,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,100.244197056,90.9068864056,8.1725,1.16481065086
 10/07  19:00:00,201.832691881,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,117.406748482,110.404554877,5.8375,1.16469360573
 10/07  20:00:00,190.640207956,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,121.270680616,114.268589785,5.8375,1.16459083072
 10/07  21:00:00,145.670850795,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,86.3666252623,82.8441252623,3.5025,0.02
 10/07  22:00:00,103.193405078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563991075,0.0,1.75125,1.16438991075
 10/07  23:00:00,135.533313418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,107.745365578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,99.2788270684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553870809,0.0,1.75125,1.16428870809
 10/08  02:00:00,99.2503266545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,99.2123408882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,105.784889227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554583098,0.0,1.75125,1.16429583098
 10/08  05:00:00,105.220724633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,142.497385814,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,174.758852772,171.236352772,3.5025,0.02
 10/08  07:00:00,148.99686194,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,175.019581201,170.352728981,3.5025,1.16435222011
 10/08  08:00:00,182.951082747,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,152.465622844,148.943122844,3.5025,0.02
 10/08  09:00:00,162.300902837,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,134.697743973,131.175243973,3.5025,0.02
 10/08  10:00:00,195.620260265,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,114.13616571,105.966467192,7.005,1.1646985184
 10/08  11:00:00,224.620536098,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,99.7428269478,91.5732249979,7.005,1.16460194993
 10/08  12:00:00,237.386381019,27.4764513271,0.00694317314107,0.0,41.9242800987,36.8599292233,84.2891242659,74.9291242659,9.34,0.02
 10/08  13:00:00,237.463290541,27.4764513271,0.0093286783853,0.0,41.9242800987,36.8599292233,76.5889694951,66.0842226373,9.34,1.16474685784
 10/08  14:00:00,234.139209356,27.4764513271,0.00956969180753,0.0,41.9242800987,36.8599292233,66.5353354869,56.0305471586,9.34,1.1647883283
 10/08  15:00:00,232.327921658,27.4764513271,0.00443624577903,0.0,41.9242800987,36.8599292233,59.2334063812,48.7287018517,9.34,1.16470452948
 10/08  16:00:00,233.122404129,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,53.9135344057,44.5535344057,9.34,0.02
 10/08  17:00:00,203.775907267,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,69.0030671189,60.8332873755,7.005,1.16477974341
 10/08  18:00:00,214.6860223,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,95.5146594942,89.6800743002,4.67,1.16458519401
