Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  19:00:00,200.030114531,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,114.228576913,109.538576913,4.67,0.02
 10/08  20:00:00,189.256149666,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,115.617015025,109.782491354,4.67,1.16452367109
 10/08  21:00:00,168.073593714,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,76.8424876974,72.1524876974,4.67,0.02
 10/08  22:00:00,110.011907874,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556636799,0.0,1.75125,1.16431636799
 10/08  23:00:00,141.234909768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,114.214987596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,105.662490509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,104.46555096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555863415,0.0,1.75125,1.16430863415
 10/09  03:00:00,103.577927079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,109.931284789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,108.89159345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548889222,0.0,1.75125,1.16423889222
 10/09  06:00:00,143.356463879,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,162.418964847,158.896464847,3.5025,0.02
 10/09  07:00:00,148.984196245,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,163.96255621,160.44005621,3.5025,0.02
 10/09  08:00:00,184.497608324,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,145.585731866,140.918887278,3.5025,1.16434458744
 10/09  09:00:00,164.71190907,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,126.554205123,123.031705123,3.5025,0.02
 10/09  10:00:00,197.974526502,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,106.677975352,98.5083535819,7.005,1.16462176958
 10/09  11:00:00,226.027640508,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,95.7379448371,87.5683128701,7.005,1.16463196694
 10/09  12:00:00,238.299065458,27.4764513271,0.00732626130618,0.0,41.9242800987,36.8599292233,81.1188762597,71.7588762597,9.34,0.02
 10/09  13:00:00,236.934658499,27.4764513271,0.00894390189351,0.0,41.9242800987,36.8599292233,72.3347367928,61.8299415422,9.34,1.16479525068
 10/09  14:00:00,232.985943712,27.4764513271,0.00855806449163,0.0,41.9242800987,36.8599292233,59.4701960074,48.9655257498,9.34,1.16467025762
 10/09  15:00:00,230.336182515,27.4764513271,0.00412520044634,0.0,41.9242800987,36.8599292233,51.5916619147,42.2316619147,9.34,0.02
 10/09  16:00:00,230.635697153,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,47.5653894927,37.0606008051,9.34,1.16478868757
 10/09  17:00:00,201.404315128,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,58.2077082149,50.0380425845,7.005,1.16466563042
 10/09  18:00:00,213.390205054,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,81.2400947191,76.5500947191,4.67,0.02
 10/09  19:00:00,198.274231457,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,104.79135522,98.9567148027,4.67,1.164640417
 10/09  20:00:00,186.145806991,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,115.198168965,109.363636716,4.67,1.16453224971
 10/09  21:00:00,165.833653731,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,81.1847238027,76.4947238027,4.67,0.02
 10/09  22:00:00,106.688407701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,139.351825371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554099354,0.0,1.75125,1.16429099354
 10/09  24:00:00,113.271653031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,107.331616911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,106.304726012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927337119,0.0,2.335,1.16427337119
 10/10  03:00:00,105.542074968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,128.647825715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,128.129600272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,176.048509187,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,139.1785949,133.344332634,4.67,1.16426226623
 10/10  07:00:00,174.634913467,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,142.312416748,137.622416748,4.67,0.02
 10/10  08:00:00,240.754204367,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,122.041800538,112.704720119,8.1725,1.16458041889
 10/10  09:00:00,269.088184821,27.4764513271,0.00764217241178,0.0,62.886420148,41.4019203762,96.0052557369,85.4777557369,10.5075,0.02
 10/10  10:00:00,263.162299188,27.4764513271,0.00416783988874,0.0,62.886420148,41.4019203762,90.0036385975,78.3312838093,10.5075,1.16485478818
 10/10  11:00:00,291.823633863,27.4764513271,0.0107727570246,0.0,62.886420148,41.4019203762,64.0961420562,52.423447705,10.5075,1.16519435125
 10/10  12:00:00,280.410742165,27.4764513271,0.00996379684902,0.0,62.886420148,41.4019203762,40.9051270038,29.2325522526,10.5075,1.16507475116
 10/10  13:00:00,282.059944439,27.4764513271,0.0589066648306,0.0,62.886420148,41.4019203762,25.6261218005,13.9534705915,10.5075,1.16515120902
 10/10  14:00:00,281.034947588,27.4764513271,1.33534888921,0.0,62.886420148,41.4019203762,12.5818640326,0.909324784559,10.5075,1.16503924805
 10/10  15:00:00,281.277775844,27.4764513271,2.69499926636,0.0,62.886420148,41.4019203762,11.6723896132,0.0,10.5075,1.16488961315
 10/10  16:00:00,282.099424328,27.4764513271,2.92192931177,0.0,62.886420148,41.4019203762,11.6724816633,0.0,10.5075,1.16498166332
 10/10  17:00:00,278.870246399,27.4764513271,2.07296978248,0.0,62.886420148,41.4019203762,11.6723888358,0.0,10.5075,1.16488883577
 10/10  18:00:00,278.449716459,27.4764513271,0.132846039281,0.0,41.9242800987,36.8599292233,26.5063086511,16.0014365811,9.34,1.16487206997
 10/10  19:00:00,258.604713211,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,53.3488457418,42.8441701798,9.34,1.16467556207
 10/10  20:00:00,229.998707748,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,69.4638353843,61.2713353843,8.1725,0.02
 10/10  21:00:00,164.758709231,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,46.5106466685,40.6761591456,4.67,1.16448752294
 10/10  22:00:00,113.093078696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,143.805281324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929225842,0.0,2.335,1.16429225842
 10/10  24:00:00,115.505357205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,105.276225848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,102.154077107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,100.0378034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924852034,0.0,2.335,1.16424852034
 10/11  04:00:00,104.842398853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,102.703020078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,148.37338651,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,185.776397756,179.942161508,4.67,1.16423624833
 10/11  07:00:00,149.586581022,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,187.034071134,182.344071134,4.67,0.02
 10/11  08:00:00,229.339178149,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,146.722684789,137.385683751,8.1725,1.16450103825
 10/11  09:00:00,268.890037336,27.4764513271,0.00676731226049,0.0,62.886420148,41.4019203762,88.7921001495,78.2646001495,10.5075,0.02
 10/11  10:00:00,272.685796805,27.4764513271,0.712523765819,0.0,62.886420148,41.4019203762,42.208760215,30.5364230379,10.5075,1.16483717715
 10/11  11:00:00,302.36071801,27.4764513271,4.54056088958,0.0,62.886420148,41.4019203762,12.0381744198,0.365679213869,10.5075,1.16499520593
 10/11  12:00:00,288.806449708,27.4764513271,6.46050663811,0.0,62.886420148,41.4019203762,11.6726310617,0.0,10.5075,1.16513106174
 10/11  13:00:00,284.090197236,27.4764513271,7.21976302209,0.0,62.886420148,41.4019203762,11.6727067555,0.0,10.5075,1.16520675555
 10/11  14:00:00,277.525357045,27.4764513271,8.10633058314,0.0,62.886420148,41.4019203762,11.6725606127,0.0,10.5075,1.16506061267
 10/11  15:00:00,273.528059218,27.4764513271,9.11635107761,0.0,62.886420148,41.4019203762,11.6723964062,0.0,10.5075,1.16489640618
 10/11  16:00:00,272.914933282,27.4764513271,9.11742528499,0.0,62.886420148,41.4019203762,11.6724941775,0.0,10.5075,1.16499417751
 10/11  17:00:00,268.821248122,27.4764513271,7.21751963212,0.0,62.886420148,41.4019203762,12.6174250915,0.945018539826,10.5075,1.16490655167
 10/11  18:00:00,265.305618723,27.4764513271,1.4755987033,0.0,41.9242800987,36.8599292233,19.9957458503,9.49087027179,9.34,1.16487557849
 10/11  19:00:00,251.138125322,27.4764513271,0.033420664647,0.0,41.9242800987,36.8599292233,46.0830884969,36.7230884969,9.34,0.02
 10/11  20:00:00,220.93857051,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,65.5602893433,56.2231524892,8.1725,1.16463685408
 10/11  21:00:00,158.854656203,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,41.6170268477,35.7824681069,4.67,1.16455874083
 10/11  22:00:00,101.490578091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,133.785373828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,105.169491158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924718061,0.0,2.335,1.16424718061
 10/12  01:00:00,95.5156214991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,93.9254665487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,94.2093878588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,100.343480542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926143632,0.0,2.335,1.16426143632
 10/12  05:00:00,98.4313009856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,145.107221533,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,147.334948811,142.644948811,4.67,0.02
 10/12  07:00:00,147.340921158,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,157.89961467,152.065198517,4.67,1.16441615302
 10/12  08:00:00,226.730499503,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,129.436657593,121.244157593,8.1725,0.02
 10/12  09:00:00,258.310560878,27.4764513271,0.00694115062026,0.0,62.886420148,41.4019203762,96.9789139093,85.3067245987,10.5075,1.1646893106
 10/12  10:00:00,250.487542202,27.4764513271,0.00800313068704,0.0,62.886420148,41.4019203762,81.1116127854,69.439264557,10.5075,1.16484822837
 10/12  11:00:00,280.851175516,27.4764513271,0.00685700931922,0.0,62.886420148,41.4019203762,63.4512165816,51.7786554926,10.5075,1.165061089
 10/12  12:00:00,266.323505898,27.4764513271,0.0,0.0,62.886420148,41.4019203762,55.4780590767,43.8053430654,10.5075,1.16521601132
 10/12  13:00:00,264.544679638,27.4764513271,0.0,0.0,62.886420148,41.4019203762,46.9509378819,35.278397537,10.5075,1.16504034482
 10/12  14:00:00,258.024323102,27.4764513271,0.0,0.0,62.886420148,41.4019203762,42.3920883806,30.7196926883,10.5075,1.16489569234
 10/12  15:00:00,250.7500127,27.4764513271,0.0,0.0,62.886420148,41.4019203762,45.8864828847,34.2140507439,10.5075,1.16493214075
 10/12  16:00:00,244.416005111,27.4764513271,0.0,0.0,62.886420148,41.4019203762,58.2562133333,46.5838797604,10.5075,1.16483357296
 10/12  17:00:00,238.184681543,27.4764513271,0.0,0.0,62.886420148,41.4019203762,77.8273196374,66.1548662636,10.5075,1.16495337378
 10/12  18:00:00,242.790615076,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,96.0148675239,86.6548675239,9.34,0.02
 10/12  19:00:00,228.306713218,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,113.162380469,102.657613861,9.34,1.16476660861
 10/12  20:00:00,200.736223782,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,130.937529873,121.600388393,8.1725,1.16464147914
 10/12  21:00:00,142.894208098,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,110.011944948,105.321944948,4.67,0.02
 10/12  22:00:00,86.5200356876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942258267,0.0,2.335,1.16442258267
 10/12  23:00:00,121.169941357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,91.8895759466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,84.7946596952,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924128229,0.0,2.335,1.16424128229
 10/13  02:00:00,84.5788296475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,84.2020942289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,106.006036698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923837522,0.0,2.335,1.16423837522
 10/13  05:00:00,105.563021085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,153.899733583,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,252.44880712,247.75880712,4.67,0.02
 10/13  07:00:00,147.335772337,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,240.960191427,235.125825367,4.67,1.16436605996
 10/13  08:00:00,214.269361998,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,208.268443546,200.075943546,8.1725,0.02
 10/13  09:00:00,238.656320297,27.4764513271,0.0,0.0,62.886420148,41.4019203762,175.968237484,164.296119533,10.5075,1.16461795093
 10/13  10:00:00,228.071494609,27.4764513271,0.0,0.0,62.886420148,41.4019203762,165.194686906,153.522298119,10.5075,1.16488878747
 10/13  11:00:00,257.230961515,27.4764513271,0.0,0.0,62.886420148,41.4019203762,150.360459065,138.687802357,10.5075,1.16515670861
 10/13  12:00:00,237.90005601,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.845646474,123.173070263,10.5075,1.16507621129
 10/13  13:00:00,236.473124871,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.448871829,103.776218237,10.5075,1.16515359214
 10/13  14:00:00,232.714039151,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.606058939,90.9335838907,10.5075,1.1649750487
 10/13  15:00:00,229.670305628,27.4764513271,0.0,0.0,62.886420148,41.4019203762,92.8880739974,81.2157759862,10.5075,1.1647980112
 10/13  16:00:00,229.362477595,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.1378108391,83.4654068812,10.5075,1.16490395793
 10/13  17:00:00,228.247761106,27.4764513271,0.0,0.0,62.886420148,41.4019203762,104.503396574,92.8977246967,10.5075,1.09817187739
 10/13  18:00:00,235.864040656,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,125.885507528,116.458900735,9.34,0.0866067936667
 10/13  19:00:00,217.31044661,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,148.852578632,138.347940416,9.34,1.16463821675
 10/13  20:00:00,193.307053244,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,158.135116052,148.797940845,8.1725,1.16467520707
 10/13  21:00:00,138.049170378,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,131.426688306,126.736688306,4.67,0.02
 10/13  22:00:00,86.0967542595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941786173,0.0,2.335,1.16441786173
 10/13  23:00:00,121.156776128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,92.4800963162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,82.0224363374,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553989307,0.0,1.75125,1.16428989307
 10/14  02:00:00,80.8683361519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,80.2326294052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,86.3917910366,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554447936,0.0,1.75125,1.16429447936
 10/14  05:00:00,85.5603714647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,125.3735767,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,304.294206161,300.771706161,3.5025,0.02
 10/14  07:00:00,123.257097243,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,280.405977604,275.739006156,3.5025,1.16447144873
 10/14  08:00:00,187.378425526,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,233.729098261,227.871598261,5.8375,0.02
 10/14  09:00:00,206.722923782,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,186.113347566,175.608686668,9.34,1.16466089725
 10/14  10:00:00,233.947426575,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.970571268,128.298225432,10.5075,1.16484583551
 10/14  11:00:00,268.529553959,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.671900704,90.99942046,10.5075,1.16498024443
 10/14  12:00:00,257.334109476,27.4764513271,0.0076458894291,0.0,62.886420148,41.4019203762,71.4284529061,59.7558514656,10.5075,1.16510144047
 10/14  13:00:00,258.846326265,27.4764513271,0.0104421732289,0.0,62.886420148,41.4019203762,49.7518073937,38.0791165647,10.5075,1.165190829
 10/14  14:00:00,256.274889788,27.4764513271,0.086354041578,0.0,62.886420148,41.4019203762,35.6265849083,23.9540841543,10.5075,1.16500075395
 10/14  15:00:00,254.140278553,27.4764513271,0.726118180304,0.0,62.886420148,41.4019203762,24.9608952662,13.2884853406,10.5075,1.16490992557
 10/14  16:00:00,255.167593403,27.4764513271,1.09886775131,0.0,62.886420148,41.4019203762,22.002875314,10.3303630648,10.5075,1.16501224919
 10/14  17:00:00,251.848454551,27.4764513271,0.39520635682,0.0,62.886420148,41.4019203762,33.4896575595,21.8172658329,10.5075,1.1648917266
 10/14  18:00:00,240.914185447,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,75.7494284956,67.5569284956,8.1725,0.02
 10/14  19:00:00,198.387021443,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,103.621688669,96.6194041101,5.8375,1.16478455923
 10/14  20:00:00,182.519017695,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,127.338875819,120.336806977,5.8375,1.16456884161
 10/14  21:00:00,135.669684319,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,107.184349116,103.661849116,3.5025,0.02
 10/14  22:00:00,90.0962507261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571109562,0.0,1.75125,1.16446109562
 10/14  23:00:00,123.855963868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,94.6603410167,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556951003,0.0,1.75125,1.16431951003
 10/15  01:00:00,86.6395091238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,85.1216143708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,83.7739979748,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547893714,0.0,1.75125,1.16422893714
 10/15  04:00:00,88.7385693408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,87.0235344053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,125.578934619,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,275.936449443,271.269681416,3.5025,1.16426802621
 10/15  07:00:00,121.621458993,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,266.247587639,262.725087639,3.5025,0.02
 10/15  08:00:00,157.618362804,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,217.814750687,214.292250687,3.5025,0.02
 10/15  09:00:00,133.318075698,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,182.506358542,177.839506566,3.5025,1.16435197536
 10/15  10:00:00,173.205187967,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,140.090200277,133.065200277,7.005,0.02
 10/15  11:00:00,207.942022393,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,111.542519878,103.372897371,7.005,1.16462250715
 10/15  12:00:00,222.592651415,27.4764513271,0.00544390408393,0.0,41.9242800987,36.8599292233,82.2280369585,71.7232855123,9.34,1.16475144621
 10/15  13:00:00,223.631813139,27.4764513271,0.00882327640205,0.0,41.9242800987,36.8599292233,65.4269043519,54.9222184082,9.34,1.16468594371
 10/15  14:00:00,221.29787554,27.4764513271,0.00893366299624,0.0,41.9242800987,36.8599292233,50.3193403352,40.9593403352,9.34,0.02
 10/15  15:00:00,218.225092522,27.4764513271,0.00773997639236,0.0,41.9242800987,36.8599292233,45.2755999112,34.770856215,9.34,1.1647436962
 10/15  16:00:00,218.396162333,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,45.1420059169,34.6372951433,9.34,1.16471077365
 10/15  17:00:00,188.652832548,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,59.4057476631,52.3807476631,7.005,0.02
 10/15  18:00:00,200.53281222,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,87.8982519463,82.0636703864,4.67,1.16458155985
 10/15  19:00:00,183.867682894,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,112.181759269,106.347100419,4.67,1.16465884986
 10/15  20:00:00,171.970072793,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,127.623782811,122.933782811,4.67,0.02
 10/15  21:00:00,153.605162899,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,99.4385704479,93.6041935539,4.67,1.16437689401
 10/15  22:00:00,93.8488862072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,126.712170449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,97.0466868575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553073183,0.0,1.75125,1.16428073183
 10/16  01:00:00,90.30180018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,88.9400381228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,87.8780738887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,93.3324215356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926376806,0.0,2.335,1.16426376806
 10/16  05:00:00,92.413726862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,144.994901048,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,238.45368627,233.76368627,4.67,0.02
 10/16  07:00:00,144.426226501,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,226.532795853,220.698372187,4.67,1.16442366585
 10/16  08:00:00,223.102583124,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,178.487013521,170.294513521,8.1725,0.02
 10/16  09:00:00,258.618320535,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.745813905,106.073579894,10.5075,1.16473401055
 10/16  10:00:00,254.954574577,27.4764513271,0.00727153414238,0.0,62.886420148,41.4019203762,82.8008842937,71.128507798,10.5075,1.16487649565
 10/16  11:00:00,285.733307256,27.4764513271,0.00900187718547,0.0,62.886420148,41.4019203762,56.9085011591,45.2358998501,10.5075,1.165101309
 10/16  12:00:00,275.835115835,27.4764513271,1.20756713143,0.0,62.886420148,41.4019203762,32.5911741798,20.9184066294,10.5075,1.16526755043
 10/16  13:00:00,273.323373871,27.4764513271,3.29680329956,0.0,62.886420148,41.4019203762,16.3910385077,4.71843923056,10.5075,1.1650992771
 10/16  14:00:00,264.244939054,27.4764513271,3.16359976839,0.0,62.886420148,41.4019203762,16.1907153144,4.51825303546,10.5075,1.16496227898
 10/16  15:00:00,257.727034364,27.4764513271,3.06870576969,0.0,62.886420148,41.4019203762,15.8027028261,4.13039576237,10.5075,1.16480706376
 10/16  16:00:00,253.806253741,27.4764513271,2.48240344784,0.0,62.886420148,41.4019203762,22.3376794566,10.6652622136,10.5075,1.16491724304
 10/16  17:00:00,246.170880656,27.4764513271,0.333852040953,0.0,62.886420148,41.4019203762,45.2459677916,33.5736278388,10.5075,1.16483995274
 10/16  18:00:00,251.925616987,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,76.2598150637,65.7549958794,9.34,1.16481918426
 10/16  19:00:00,234.483431817,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,95.496323899,86.136323899,9.34,0.02
 10/16  20:00:00,205.668195945,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,113.827630457,104.490381718,8.1725,1.16474873941
 10/16  21:00:00,145.079255912,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,93.4546515241,87.6201345207,4.67,1.16451700342
 10/16  22:00:00,87.0563436505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,120.715631423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,90.7883361196,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920629103,0.0,2.335,1.16420629103
 10/17  01:00:00,82.8978548859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,82.2413140611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,81.9794730171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,104.471187333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922400571,0.0,2.335,1.16422400571
 10/17  05:00:00,104.833246629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,158.089035612,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,238.490426949,233.800426949,4.67,0.02
 10/17  07:00:00,150.088168917,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,220.67281919,214.838433823,4.67,1.16438536713
 10/17  08:00:00,218.50039123,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,185.146370648,176.953870648,8.1725,0.02
 10/17  09:00:00,246.505695604,27.4764513271,0.0,0.0,62.886420148,41.4019203762,150.225163242,138.55291371,10.5075,1.16474953151
 10/17  10:00:00,238.351739967,27.4764513271,0.0,0.0,62.886420148,41.4019203762,132.433021057,120.760677458,10.5075,1.1648435992
 10/17  11:00:00,270.804034672,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.52101114,99.8484395833,10.5075,1.16507155619
 10/17  12:00:00,259.671250274,27.4764513271,0.00324298451526,0.0,62.886420148,41.4019203762,85.612567634,73.9398269492,10.5075,1.16524068479
 10/17  13:00:00,260.690415078,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.2816909331,63.6091164442,10.5075,1.16507448895
 10/17  14:00:00,256.744793933,27.4764513271,0.0,0.0,62.886420148,41.4019203762,73.9123575806,62.2399183379,10.5075,1.16493924269
 10/17  15:00:00,254.471573711,27.4764513271,0.0,0.0,62.886420148,41.4019203762,64.0656068547,52.3931197169,10.5075,1.16498713787
 10/17  16:00:00,254.309078777,27.4764513271,0.0,0.0,62.886420148,41.4019203762,65.9358412719,54.2634428188,10.5075,1.16489845308
 10/17  17:00:00,253.190944019,27.4764513271,0.0,0.0,62.886420148,41.4019203762,76.266523091,64.5939920171,10.5075,1.16503107391
 10/17  18:00:00,264.609638205,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,87.6726744132,77.1678700231,9.34,1.16480439012
 10/17  19:00:00,245.314322806,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,97.6133729124,88.2533729124,9.34,0.02
 10/17  20:00:00,220.532193239,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,102.072754484,92.7355187489,8.1725,1.16473573527
 10/17  21:00:00,160.799846473,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,66.8142935509,60.9797883238,4.67,1.16450522716
 10/17  22:00:00,109.729119638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,141.588222021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,113.687187727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925978746,0.0,2.335,1.16425978746
 10/18  01:00:00,104.486085907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,103.58304627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,102.006241362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,107.163264143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921307247,0.0,2.335,1.16421307247
 10/18  05:00:00,105.420825696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,156.167570106,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,171.187846723,166.497846723,4.67,0.02
 10/18  07:00:00,157.057084289,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,172.978115127,167.143739324,4.67,1.16437580236
 10/18  08:00:00,231.81964063,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,153.362583106,145.170083106,8.1725,0.02
 10/18  09:00:00,261.220119507,27.4764513271,0.0,0.0,62.886420148,41.4019203762,119.99517186,108.322928979,10.5075,1.1647428806
 10/18  10:00:00,259.661676423,27.4764513271,0.00995659476125,0.0,62.886420148,41.4019203762,82.7461330738,71.0737936252,10.5075,1.16483944861
 10/18  11:00:00,289.893373216,27.4764513271,0.0130101293356,0.0,62.886420148,41.4019203762,48.6134039595,36.9408334604,10.5075,1.16507049914
 10/18  12:00:00,276.423941872,27.4764513271,0.659272773897,0.0,62.886420148,41.4019203762,28.7505505899,17.0778080554,10.5075,1.16524253452
 10/18  13:00:00,273.647017664,27.4764513271,2.17462053083,0.0,62.886420148,41.4019203762,14.4311741973,2.75859590519,10.5075,1.16507829214
 10/18  14:00:00,263.99148634,27.4764513271,2.17073311609,0.0,62.886420148,41.4019203762,12.7978116791,1.12536672541,10.5075,1.16494495365
 10/18  15:00:00,254.935947869,27.4764513271,0.84154621296,0.0,62.886420148,41.4019203762,21.2260254881,9.55353029503,10.5075,1.16499519303
 10/18  16:00:00,250.58889465,27.4764513271,0.0942935743677,0.0,62.886420148,41.4019203762,34.7178469383,23.0454384007,10.5075,1.16490853766
 10/18  17:00:00,247.861113245,27.4764513271,0.0,0.0,62.886420148,41.4019203762,51.7501516194,40.0778162028,10.5075,1.1648354167
 10/18  18:00:00,257.13196021,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,73.4984565075,62.9936376379,9.34,1.16481886955
 10/18  19:00:00,242.050594366,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,94.4860151795,85.1260151795,9.34,0.02
 10/18  20:00:00,215.314752997,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,106.081974827,96.7447228198,8.1725,1.16475200714
 10/18  21:00:00,156.7533442,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,72.5121973826,66.6776746096,4.67,1.164522773
 10/18  22:00:00,99.1049312484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,131.649788045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,102.516466826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921232696,0.0,2.335,1.16421232696
 10/19  01:00:00,93.2892229865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,90.9654917888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,89.3408023083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,94.9737278364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923144415,0.0,2.335,1.16423144415
 10/19  05:00:00,94.0482262423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,146.505885442,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,208.774431626,204.084431626,4.67,0.02
 10/19  07:00:00,146.254452686,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,196.279111684,190.444716203,4.67,1.16439548019
 10/19  08:00:00,225.016103763,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,160.369083239,152.176583239,8.1725,0.02
 10/19  09:00:00,256.841616262,27.4764513271,0.0,0.0,62.886420148,41.4019203762,116.741111233,105.068845888,10.5075,1.16476534492
 10/19  10:00:00,246.006960235,27.4764513271,0.0,0.0,62.886420148,41.4019203762,118.519968094,106.847603732,10.5075,1.16486436196
 10/19  11:00:00,273.832701138,27.4764513271,0.0,0.0,62.886420148,41.4019203762,106.287037272,94.6144388001,10.5075,1.1650984716
 10/19  12:00:00,255.851108364,27.4764513271,0.0,0.0,62.886420148,41.4019203762,98.1804978129,86.5077243801,10.5075,1.16527343284
 10/19  13:00:00,252.355658421,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.6901811603,83.0175701443,10.5075,1.16511101602
 10/19  14:00:00,248.053069932,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.5657064706,79.8932267354,10.5075,1.16497973525
 10/19  15:00:00,244.436642225,27.4764513271,0.0,0.0,62.886420148,41.4019203762,90.3699388595,78.697608832,10.5075,1.1648300275
 10/19  16:00:00,244.049227736,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.2942555128,82.6218076524,10.5075,1.16494786046
 10/19  17:00:00,241.982335166,27.4764513271,0.0,0.0,62.886420148,41.4019203762,104.193122871,92.520746086,10.5075,1.16487678466
 10/19  18:00:00,251.131176573,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,119.373761427,108.868899025,9.34,1.16486240201
 10/19  19:00:00,235.795739791,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,139.108637929,129.748637929,9.34,0.02
 10/19  20:00:00,209.186448755,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,151.690978944,142.353844098,8.1725,1.16463484609
 10/19  21:00:00,150.681338592,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,124.157046085,118.322476602,4.67,1.16456948288
 10/19  22:00:00,94.224103609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,127.906635684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,98.6889077336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925899237,0.0,2.335,1.16425899237
 10/20  01:00:00,91.1630147506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,90.3928324741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,89.2865299192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921363945,0.0,2.335,1.16421363945
 10/20  04:00:00,110.023133669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,109.299997393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,161.547110404,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,238.110311705,233.420311705,4.67,0.02
 10/20  07:00:00,152.458989589,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,230.467518129,224.633074014,4.67,1.16444411513
 10/20  08:00:00,219.677275091,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,201.822805179,193.630305179,8.1725,0.02
 10/20  09:00:00,247.635527169,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.087340384,142.415075082,10.5075,1.16476530238
 10/20  10:00:00,240.44099384,27.4764513271,0.0,0.0,62.886420148,41.4019203762,125.73337382,114.060955561,10.5075,1.16491825904
 10/20  11:00:00,272.816031668,27.4764513271,0.0066511019819,0.0,62.886420148,41.4019203762,97.6603687758,85.9877134255,10.5075,1.16515535036
 10/20  12:00:00,259.724446979,27.4764513271,0.00880832957725,0.0,62.886420148,41.4019203762,72.5330710857,60.8604971709,10.5075,1.16507391484
 10/20  13:00:00,258.535520947,27.4764513271,0.0087976222085,0.0,62.886420148,41.4019203762,55.5775521134,43.9048792548,10.5075,1.16517285866
 10/20  14:00:00,256.144552006,27.4764513271,0.0675119877952,0.0,62.886420148,41.4019203762,38.1684457621,26.4959020584,10.5075,1.16504370369
 10/20  15:00:00,253.466409106,27.4764513271,0.357433823527,0.0,62.886420148,41.4019203762,28.0557715304,16.3833757303,10.5075,1.16489580012
 10/20  16:00:00,251.433013591,27.4764513271,0.101653197898,0.0,62.886420148,41.4019203762,35.1002950144,23.4277788303,10.5075,1.16501618415
 10/20  17:00:00,249.223037192,27.4764513271,0.0,0.0,62.886420148,41.4019203762,47.0244305799,35.351983517,10.5075,1.16494706298
 10/20  18:00:00,255.393942489,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,79.0334839682,68.5285491013,9.34,1.16493486682
 10/20  19:00:00,229.817755098,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,108.997928684,99.6379286839,9.34,0.02
 10/20  20:00:00,202.41611397,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,131.92116496,122.583956241,8.1725,1.16470871832
 10/20  21:00:00,144.395518678,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,109.135498495,103.300982757,4.67,1.16451573762
 10/20  22:00:00,91.4949544953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,125.591262516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,96.9452880923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499204179,0.0,2.335,1.164204179
 10/21  01:00:00,87.0302236172,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,86.5612247625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,86.6866976423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548886079,0.0,1.75125,1.16423886079
 10/21  04:00:00,93.0145140028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,91.8840308703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,130.763488046,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,261.894858593,257.228081656,3.5025,1.16427693661
 10/21  07:00:00,128.768923751,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,246.757855153,243.235355153,3.5025,0.02
 10/21  08:00:00,193.498831437,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,192.963610625,185.961538921,5.8375,1.16457170346
 10/21  09:00:00,219.785672772,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,137.749027486,128.389027486,9.34,0.02
 10/21  10:00:00,250.53143153,27.4764513271,0.00651636124831,0.0,62.886420148,41.4019203762,90.1555910205,78.4832058892,10.5075,1.16488513136
 10/21  11:00:00,285.396827728,27.4764513271,0.350369308719,0.0,62.886420148,41.4019203762,45.4114315607,33.738975354,10.5075,1.16495620678
 10/21  12:00:00,274.086097442,27.4764513271,1.89724146093,0.0,62.886420148,41.4019203762,22.1123133142,10.4397500815,10.5075,1.16506323264
 10/21  13:00:00,271.216953375,27.4764513271,3.60056983628,0.0,62.886420148,41.4019203762,12.2471535647,0.574488960707,10.5075,1.165164604
 10/21  14:00:00,265.824639512,27.4764513271,4.56494558544,0.0,62.886420148,41.4019203762,11.6725611524,0.0,10.5075,1.16506115236
 10/21  15:00:00,260.055294867,27.4764513271,4.91713845688,0.0,62.886420148,41.4019203762,11.6724913483,0.0,10.5075,1.16499134827
 10/21  16:00:00,258.444833731,27.4764513271,4.36664271876,0.0,62.886420148,41.4019203762,11.6724082296,0.0,10.5075,1.16490822956
 10/21  17:00:00,249.940816089,27.4764513271,0.855901272464,0.0,62.886420148,41.4019203762,30.9144495987,19.24193131,10.5075,1.16501828873
 10/21  18:00:00,241.88005508,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,74.4785059637,65.1411228233,8.1725,1.16488314035
 10/21  19:00:00,195.69378094,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,97.3985129145,90.3962485913,5.8375,1.16476432321
 10/21  20:00:00,182.273822816,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,109.158840923,103.301340923,5.8375,0.02
 10/21  21:00:00,139.251941209,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,66.968533813,62.3015000475,3.5025,1.16453376552
 10/21  22:00:00,93.1729706574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,124.457208889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562618878,0.0,1.75125,1.16437618878
 10/21  24:00:00,95.3260458487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,87.1621644733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556093943,0.0,1.75125,1.16431093943
 10/22  02:00:00,86.0351527355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,85.0454319613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,90.3744764473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550442396,0.0,1.75125,1.16425442396
 10/22  05:00:00,88.8781002042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,128.185827153,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,284.611225032,281.088725032,3.5025,0.02
 10/22  07:00:00,126.130645988,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,267.077578366,262.410751033,3.5025,1.16432733296
 10/22  08:00:00,164.19714444,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,200.931758406,197.409258406,3.5025,0.02
 10/22  09:00:00,144.900927616,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,162.629238507,159.106738507,3.5025,0.02
 10/22  10:00:00,186.200691084,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,115.340721858,107.17099985,7.005,1.16472200809
 10/22  11:00:00,219.700692907,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,79.9204606708,71.7508225501,7.005,1.16463812064
 10/22  12:00:00,232.308910686,27.4764513271,0.00792591218161,0.0,41.9242800987,36.8599292233,54.7830050621,45.4230050621,9.34,0.02
 10/22  13:00:00,231.147264708,27.4764513271,0.463273285703,0.0,41.9242800987,36.8599292233,42.2112988675,31.7064807628,9.34,1.16481810473
 10/22  14:00:00,228.792884458,27.4764513271,1.36235832934,0.0,41.9242800987,36.8599292233,30.2452513156,19.7405282728,9.34,1.16472304272
 10/22  15:00:00,225.08669201,27.4764513271,2.06365292149,0.0,41.9242800987,36.8599292233,23.3391422879,12.8343093094,9.34,1.1648329785
 10/22  16:00:00,224.775332021,27.4764513271,2.2991815559,0.0,41.9242800987,36.8599292233,23.048898663,13.688898663,9.34,0.02
 10/22  17:00:00,189.824977934,27.4764513271,0.141924207232,0.0,27.9495200658,27.7759469175,51.8009288766,43.631155631,7.005,1.16477324561
 10/22  18:00:00,205.166145174,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,87.0065607722,81.1719321433,4.67,1.16462862884
 10/22  19:00:00,185.345411312,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,113.876097044,109.186097044,4.67,0.02
 10/22  20:00:00,174.005366374,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,124.019091337,118.184610344,4.67,1.16448099334
 10/22  21:00:00,159.700260257,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,78.511687249,73.821687249,4.67,0.02
 10/22  22:00:00,105.697704707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561026585,0.0,1.75125,1.16436026585
 10/22  23:00:00,139.9215062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,113.733697471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,106.56808885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926438736,0.0,2.335,1.16426438736
 10/23  02:00:00,104.320677398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,100.057960342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,102.157979454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926460917,0.0,2.335,1.16426460917
 10/23  05:00:00,97.7428955835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,145.349744446,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,249.333462143,244.643462143,4.67,0.02
 10/23  07:00:00,140.09280403,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,256.207612822,250.373168529,4.67,1.16444429275
 10/23  08:00:00,214.209170804,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,240.025928059,231.833428059,8.1725,0.02
 10/23  09:00:00,239.426388687,27.4764513271,0.0,0.0,62.886420148,41.4019203762,215.253731802,203.581451074,10.5075,1.16478072719
 10/23  10:00:00,230.527065203,27.4764513271,0.0,0.0,62.886420148,41.4019203762,205.363693194,193.691272873,10.5075,1.16492032106
 10/23  11:00:00,261.140839501,27.4764513271,0.0,0.0,62.886420148,41.4019203762,191.855673136,180.182952174,10.5075,1.16522096184
 10/23  12:00:00,241.972265183,27.4764513271,0.0,0.0,62.886420148,41.4019203762,185.924418165,174.251755255,10.5075,1.16516290975
 10/23  13:00:00,240.396979281,27.4764513271,0.0,0.0,62.886420148,41.4019203762,178.253926605,166.581159677,10.5075,1.16526692808
 10/23  14:00:00,237.081145888,27.4764513271,0.0,0.0,62.886420148,41.4019203762,166.933949327,155.261343196,10.5075,1.16510613072
 10/23  15:00:00,234.12758251,27.4764513271,0.0,0.0,62.886420148,41.4019203762,159.989526551,148.317079716,10.5075,1.16494683578
 10/23  16:00:00,234.733473908,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.697078451,149.024707694,10.5075,1.16487075748
 10/23  17:00:00,233.984896151,27.4764513271,0.0,0.0,62.886420148,41.4019203762,169.732480441,158.059961111,10.5075,1.16501933057
 10/23  18:00:00,245.16446068,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,184.413038524,173.908236119,9.34,1.16480240512
 10/23  19:00:00,230.129240821,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,194.488049988,185.128049988,9.34,0.02
 10/23  20:00:00,204.401143284,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,201.005929219,191.668684583,8.1725,1.16474463584
 10/23  21:00:00,146.396531895,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,168.512485216,162.677963438,4.67,1.16452177825
 10/23  22:00:00,89.6999308464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  23:00:00,124.073976194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,93.9671471838,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921207381,0.0,2.335,1.16421207381
 10/24  01:00:00,86.2737252915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,85.3707907828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,84.5469866075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,106.051524469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923478566,0.0,2.335,1.16423478566
 10/24  05:00:00,105.211961736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,156.889308597,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,320.010865954,315.320865954,4.67,0.02
 10/24  07:00:00,146.55963182,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,299.535047812,293.700642127,4.67,1.16440568513
 10/24  08:00:00,213.406596616,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,269.300645143,261.108145143,8.1725,0.02
 10/24  09:00:00,239.223038168,27.4764513271,0.0,0.0,62.886420148,41.4019203762,238.479404179,226.807165718,10.5075,1.16473846101
 10/24  10:00:00,230.419009729,27.4764513271,0.0,0.0,62.886420148,41.4019203762,223.66626615,211.993864142,10.5075,1.16490200829
 10/24  11:00:00,260.95508432,27.4764513271,0.0,0.0,62.886420148,41.4019203762,212.334802836,200.662150991,10.5075,1.16515184469
 10/24  12:00:00,242.147185831,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.13544092,189.462861427,10.5075,1.16507949302
 10/24  13:00:00,240.763850893,27.4764513271,0.0,0.0,62.886420148,41.4019203762,183.206632807,171.533943511,10.5075,1.16518929572
 10/24  14:00:00,238.777393318,27.4764513271,0.0,0.0,62.886420148,41.4019203762,162.601231827,150.928663825,10.5075,1.16506800154
 10/24  15:00:00,237.569993598,27.4764513271,0.0,0.0,62.886420148,41.4019203762,148.237856949,136.565429317,10.5075,1.16492763255
 10/24  16:00:00,238.314966147,27.4764513271,0.0,0.0,62.886420148,41.4019203762,152.226209388,140.553859141,10.5075,1.16485024669
 10/24  17:00:00,238.274375792,27.4764513271,0.0,0.0,62.886420148,41.4019203762,157.242754764,145.570256639,10.5075,1.16499812549
 10/24  18:00:00,249.513810751,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,164.585890324,154.08109046,9.34,1.16479986388
 10/24  19:00:00,228.965133057,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,168.505753386,159.145753386,9.34,0.02
 10/24  20:00:00,203.456376344,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,172.105062639,162.767788166,8.1725,1.16477447231
 10/24  21:00:00,146.291480609,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,139.765589542,133.931002344,4.67,1.16458719787
 10/24  22:00:00,95.5962422911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,129.655741509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927135963,0.0,2.335,1.16427135963
 10/24  24:00:00,100.685090726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,92.3636076342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,91.0828258219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,90.2912629823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923489193,0.0,2.335,1.16423489193
 10/25  04:00:00,96.3668460386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,96.047559521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,148.334666794,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.49119638,231.656965142,4.67,1.16423123841
 10/25  07:00:00,147.580041678,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,224.862479236,220.172479236,4.67,0.02
 10/25  08:00:00,223.010991291,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,196.684255099,187.3472229,8.1725,1.16453219863
 10/25  09:00:00,250.17586841,27.4764513271,0.0,0.0,62.886420148,41.4019203762,165.604619517,155.077119517,10.5075,0.02
 10/25  10:00:00,242.684817297,27.4764513271,0.0,0.0,62.886420148,41.4019203762,148.563868573,136.891455872,10.5075,1.16491270134
