Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  11:00:00,274.837589321,27.4764513271,0.0,0.0,62.886420148,41.4019203762,118.000511781,106.327900595,10.5075,1.16511118542
 10/25  12:00:00,262.946151211,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.6368652751,73.9640782535,10.5075,1.16528702162
 10/25  13:00:00,265.865279251,27.4764513271,0.00359205868216,0.0,62.886420148,41.4019203762,58.5534855108,46.8808454643,10.5075,1.16514004651
 10/25  14:00:00,261.474818826,27.4764513271,0.00865132004139,0.0,62.886420148,41.4019203762,47.1656003887,35.4930420821,10.5075,1.16505830653
 10/25  15:00:00,257.133781999,27.4764513271,0.00727016446491,0.0,62.886420148,41.4019203762,41.3797784567,29.707341434,10.5075,1.1649370227
 10/25  16:00:00,256.685644479,27.4764513271,0.0,0.0,62.886420148,41.4019203762,43.2485563526,31.5761980792,10.5075,1.16485827342
 10/25  17:00:00,253.879133717,27.4764513271,0.0,0.0,62.886420148,41.4019203762,57.304458269,45.6319528234,10.5075,1.1650054456
 10/25  18:00:00,264.077276327,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,72.4894683004,61.9846423073,9.34,1.16482599313
 10/25  19:00:00,251.936164664,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,82.9252572687,72.420577046,9.34,1.16468022273
 10/25  20:00:00,224.434575751,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,89.5331671073,81.3406671073,8.1725,0.02
 10/25  21:00:00,162.513485206,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,62.2167469543,56.3821293575,4.67,1.16461759684
 10/25  22:00:00,106.01491199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,137.513055072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933907532,0.0,2.335,1.16433907532
 10/25  24:00:00,109.354470652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,99.9598398459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,97.950580003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927620101,0.0,2.335,1.16427620101
 10/26  03:00:00,96.4946638664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,101.807902597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,100.542505133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,151.123218933,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,192.585907128,186.751645747,4.67,1.16426138108
 10/26  07:00:00,149.95756835,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,196.848219273,192.158219273,4.67,0.02
 10/26  08:00:00,224.594520719,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,182.323893335,172.986892267,8.1725,1.16450106828
 10/26  09:00:00,251.22904869,27.4764513271,0.0,0.0,62.886420148,41.4019203762,158.27569666,147.74819666,10.5075,0.02
 10/26  10:00:00,243.373445282,27.4764513271,0.0,0.0,62.886420148,41.4019203762,149.293088526,137.620634704,10.5075,1.16495382243
 10/26  11:00:00,272.991517794,27.4764513271,0.0,0.0,62.886420148,41.4019203762,132.53204777,120.859447613,10.5075,1.16510015718
 10/26  12:00:00,255.784443256,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.35795734,114.540059691,10.5075,2.31039764831
 10/26  13:00:00,253.708659012,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.87098518,112.198240804,10.5075,1.16524437558
 10/26  14:00:00,249.329539798,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.82866382,109.156112195,10.5075,1.16505162468
 10/26  15:00:00,245.511820191,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.603905453,109.931524598,10.5075,1.16488085417
 10/26  16:00:00,244.323708127,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.835677363,114.308177363,10.5075,0.02
 10/26  17:00:00,243.026042618,27.4764513271,0.0,0.0,62.886420148,41.4019203762,135.16170171,123.489159314,10.5075,1.16504239659
 10/26  18:00:00,252.514400476,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,147.595876581,137.090994638,9.34,1.1648819436
 10/26  19:00:00,237.917780722,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,153.948181986,143.443416477,9.34,1.16476550976
 10/26  20:00:00,211.806338145,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,156.672695298,147.335533036,8.1725,1.16466226168
 10/26  21:00:00,153.07152848,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,122.486888689,117.796888689,4.67,0.02
 10/26  22:00:00,97.8775097239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941602974,0.0,2.335,1.16441602974
 10/26  23:00:00,131.30579958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,101.831113656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,93.8141056698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925657682,0.0,2.335,1.16425657682
 10/27  02:00:00,92.7456357957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,91.9361288523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,113.640484029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,113.21811509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925590911,0.0,2.335,1.16425590911
 10/27  06:00:00,165.329951369,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,225.440778937,220.750778937,4.67,0.02
 10/27  07:00:00,157.109603457,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,216.944612116,211.110235794,4.67,1.16437632235
 10/27  08:00:00,223.037460343,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,193.4518025,185.2593025,8.1725,0.02
 10/27  09:00:00,250.077928537,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.683704822,152.011479985,10.5075,1.16472483731
 10/27  10:00:00,242.644970555,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.490131471,134.81775615,10.5075,1.16487532087
 10/27  11:00:00,274.8372832,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.694379753,109.021690117,10.5075,1.16518963562
 10/27  12:00:00,260.713642154,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.413029383,90.7403882044,10.5075,1.16514117876
 10/27  13:00:00,263.792345222,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.2394231095,63.5666670274,10.5075,1.16525608203
 10/27  14:00:00,262.9931776,27.4764513271,0.0,0.0,62.886420148,41.4019203762,59.3318628759,47.659260092,10.5075,1.1651027839
 10/27  15:00:00,261.240128052,27.4764513271,0.0,0.0,62.886420148,41.4019203762,55.4707211741,43.7982702552,10.5075,1.16495091898
 10/27  16:00:00,261.587452139,27.4764513271,0.0,0.0,62.886420148,41.4019203762,55.0209059509,43.3485225969,10.5075,1.16488335408
 10/27  17:00:00,257.511898809,27.4764513271,0.0,0.0,62.886420148,41.4019203762,71.7124283471,60.039885496,10.5075,1.16504285112
 10/27  18:00:00,265.770823042,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,89.5304620838,79.025629548,9.34,1.16483253579
 10/27  19:00:00,246.25118206,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,97.8416125403,88.4816125403,9.34,0.02
 10/27  20:00:00,218.294256853,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,113.963730145,104.626447917,8.1725,1.16478222766
 10/27  21:00:00,154.120802106,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,99.1247272473,93.2901626226,4.67,1.16456462465
 10/27  22:00:00,101.122417776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,133.985531622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,105.072670631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925532581,0.0,2.335,1.16425532581
 10/28  01:00:00,94.5289225706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,92.9883152099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,91.5070849825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548889156,0.0,1.75125,1.16423889156
 10/28  04:00:00,97.2275579695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,96.5268777282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,136.103396592,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,218.637917841,213.971130718,3.5025,1.16428712309
 10/28  07:00:00,135.595973742,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,215.353559912,211.831059912,3.5025,0.02
 10/28  08:00:00,197.996246981,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,194.258870468,187.256780115,5.8375,1.16459035343
 10/28  09:00:00,220.674565339,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,155.423044524,146.063044524,9.34,0.02
 10/28  10:00:00,247.430753404,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.098396573,116.425939862,10.5075,1.16495671022
 10/28  11:00:00,276.757217755,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.425819028,100.753133131,10.5075,1.16518589702
 10/28  12:00:00,259.38539634,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.7837442,96.1111699545,10.5075,1.16507424525
 10/28  13:00:00,255.795723129,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.341570039,89.6688751955,10.5075,1.16519484359
 10/28  14:00:00,250.628787172,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.9157009646,83.2430950708,10.5075,1.16510589376
 10/28  15:00:00,246.588284672,27.4764513271,0.0,0.0,62.886420148,41.4019203762,88.5091104336,76.8365592391,10.5075,1.16505119449
 10/28  16:00:00,246.452040312,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.78308437,76.1106014886,10.5075,1.16498288139
 10/28  17:00:00,244.31310618,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.575186055,89.9027852491,10.5075,1.1649008056
 10/28  18:00:00,238.117931372,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,140.802047008,131.46455718,8.1725,1.16498982882
 10/28  19:00:00,192.689861417,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,165.265001035,158.26279331,5.8375,1.16470772534
 10/28  20:00:00,181.132992062,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,172.788797055,165.786655915,5.8375,1.16464114
 10/28  21:00:00,136.602798283,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,139.075246392,135.552746392,3.5025,0.02
 10/28  22:00:00,92.7026875303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571211979,0.0,1.75125,1.16446211979
 10/28  23:00:00,126.551525084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  24:00:00,96.4127110726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,87.7883892631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155526089,0.0,1.75125,1.1643026089
 10/29  02:00:00,86.1808927896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  03:00:00,84.6035697202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,89.7208596246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550878007,0.0,1.75125,1.16425878007
 10/29  05:00:00,88.4889890782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  06:00:00,128.003614911,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,314.109592816,310.587092816,3.5025,0.02
 10/29  07:00:00,125.686712169,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,292.76256864,288.095756049,3.5025,1.16431259127
 10/29  08:00:00,162.012247596,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,236.342749892,232.820249892,3.5025,0.02
 10/29  09:00:00,138.772791131,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,192.448591064,187.781689288,3.5025,1.16440177606
 10/29  10:00:00,177.185505261,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,145.295998509,138.270998509,7.005,0.02
 10/29  11:00:00,209.891621242,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,117.265416893,109.095747374,7.005,1.16466951952
 10/29  12:00:00,222.297331965,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,89.5207292611,79.0158783527,9.34,1.1648509084
 10/29  13:00:00,220.182264216,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,80.0445123882,70.6845123882,9.34,0.02
 10/29  14:00:00,214.785198419,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,70.737226447,60.2324502393,9.34,1.16477620766
 10/29  15:00:00,209.783316809,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,66.3501169066,55.8453903514,9.34,1.16472655521
 10/29  16:00:00,207.684559873,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,72.1713005208,61.6665770391,9.34,1.16472348178
 10/29  17:00:00,178.810351206,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,102.132273048,95.1072730481,7.005,0.02
 10/29  18:00:00,189.536395852,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,152.426281881,146.591663652,4.67,1.16461822844
 10/29  19:00:00,169.454613865,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,173.652079372,167.817500019,4.67,1.16457935278
 10/29  20:00:00,161.091305846,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,180.608954171,175.918954171,4.67,0.02
 10/29  21:00:00,147.167870252,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,155.590047659,149.755591328,4.67,1.16445633133
 10/29  22:00:00,88.6253260832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,122.65955091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,92.3455817495,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554343607,0.0,1.75125,1.16429343607
 10/30  01:00:00,85.7793998102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,84.2433108835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,83.0097233017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922965534,0.0,2.335,1.16422965534
 10/30  04:00:00,87.8921963166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,85.945927527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,137.28426951,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,338.74757469,334.05757469,4.67,0.02
 10/30  07:00:00,132.601464268,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,322.026166822,316.191731203,4.67,1.16443561937
 10/30  08:00:00,208.600852747,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,284.263143296,276.070643296,8.1725,0.02
 10/30  09:00:00,232.961522098,27.4764513271,0.0,0.0,62.886420148,41.4019203762,248.998618967,237.326338654,10.5075,1.1647803124
 10/30  10:00:00,223.944569656,27.4764513271,0.0,0.0,62.886420148,41.4019203762,227.121435507,215.449060718,10.5075,1.16487478845
 10/30  11:00:00,255.610125722,27.4764513271,0.0,0.0,62.886420148,41.4019203762,204.22289908,192.550310318,10.5075,1.1650887621
 10/30  12:00:00,236.55763132,27.4764513271,0.0,0.0,62.886420148,41.4019203762,186.192335162,174.51955559,10.5075,1.1652795722
 10/30  13:00:00,234.804671399,27.4764513271,0.0,0.0,62.886420148,41.4019203762,169.736152434,158.063509404,10.5075,1.16514303014
 10/30  14:00:00,231.684222879,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.701381285,143.028809364,10.5075,1.16507192112
 10/30  15:00:00,229.585410642,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.262094272,127.589633652,10.5075,1.16496061952
 10/30  16:00:00,230.508542776,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.078998073,130.406605575,10.5075,1.16489249812
 10/30  17:00:00,232.9826615,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.294038347,149.621484998,10.5075,1.16505334852
 10/30  18:00:00,241.161547925,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,181.194278885,170.689396065,9.34,1.1648828197
 10/30  19:00:00,225.581864561,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,193.165041898,182.660296059,9.34,1.16474583863
 10/30  20:00:00,200.095893403,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,198.946285353,190.753785353,8.1725,0.02
 10/30  21:00:00,142.710189598,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,169.536380566,163.701754063,4.67,1.16462650307
 10/30  22:00:00,86.3538461377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,121.120999765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933759007,0.0,2.335,1.16433759007
 10/30  24:00:00,91.0930739834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,83.1412195059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,82.164259852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921895032,0.0,2.335,1.16421895032
 10/31  03:00:00,81.4954310963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,103.392038773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,103.015324485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921416173,0.0,2.335,1.16421416173
 10/31  06:00:00,155.092096732,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,324.825795711,320.135795711,4.67,0.02
 10/31  07:00:00,148.195947655,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,304.160614111,299.470614111,4.67,0.02
 10/31  08:00:00,212.101311405,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,274.801122087,265.464024897,8.1725,1.1645971906
 10/31  09:00:00,238.280200102,27.4764513271,0.0,0.0,62.886420148,41.4019203762,242.375656689,230.70342274,10.5075,1.16473394842
 10/31  10:00:00,229.113157013,27.4764513271,0.0,0.0,62.886420148,41.4019203762,228.899936468,218.372436468,10.5075,0.02
 10/31  11:00:00,259.803867147,27.4764513271,0.0,0.0,62.886420148,41.4019203762,216.668256735,203.850469465,10.5075,2.31028727025
 10/31  12:00:00,241.064041259,27.4764513271,0.0,0.0,62.886420148,41.4019203762,206.90278003,195.22999165,10.5075,1.16528837954
 10/31  13:00:00,238.784974934,27.4764513271,0.0,0.0,62.886420148,41.4019203762,202.322565701,190.649918683,10.5075,1.16514701758
 10/31  14:00:00,235.021658865,27.4764513271,0.0,0.0,62.886420148,41.4019203762,199.410393343,187.73789216,10.5075,1.16500118321
 10/31  15:00:00,231.748908492,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.010771195,183.338414207,10.5075,1.16485698789
 10/31  16:00:00,231.815460939,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.694948112,184.022437915,10.5075,1.16501019658
 10/31  17:00:00,234.96661226,27.4764513271,0.0,0.0,62.886420148,41.4019203762,199.212258266,187.539789629,10.5075,1.16496863702
 10/31  18:00:00,243.390758297,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,204.029896513,194.669896513,9.34,0.02
 10/31  19:00:00,221.697147208,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,212.38279674,201.877983976,9.34,1.1648127644
 10/31  20:00:00,196.518957666,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,217.297770705,207.96054835,8.1725,1.16472235449
 10/31  21:00:00,140.13248683,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,184.508994486,178.674484479,4.67,1.16451000661
 10/31  22:00:00,87.8552989343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,121.963585198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,90.8021724862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926730318,0.0,2.335,1.16426730318
 11/01  01:00:00,82.7799788023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,81.1443975915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,87.4571843401,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.0057429938,16.6507429938,2.335,0.02
 11/01  04:00:00,92.8651167008,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,23.9402506394,20.4409985338,2.335,1.16425210558
 11/01  05:00:00,95.9264224209,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,38.6596632834,36.3046632834,2.335,0.02
 11/01  06:00:00,136.953957555,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,416.796010516,412.106010516,4.67,0.02
 11/01  07:00:00,135.828049055,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,384.952833872,379.118421472,4.67,1.16441239988
 11/01  08:00:00,209.019575516,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,306.306831221,298.114331221,8.1725,0.02
 11/01  09:00:00,239.189367402,27.4764513271,0.0,0.0,62.886420148,41.4019203762,220.483916235,208.811648001,10.5075,1.1647682343
 11/01  10:00:00,236.402621672,27.4764513271,0.0,0.0,62.886420148,41.4019203762,157.896859134,146.224405406,10.5075,1.16495372724
 11/01  11:00:00,269.979526875,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.329097928,109.656368456,10.5075,1.1652294725
 11/01  12:00:00,254.175977595,27.4764513271,0.0,0.0,62.886420148,41.4019203762,113.184349788,101.511674332,10.5075,1.16517545603
 11/01  13:00:00,249.680285154,27.4764513271,0.0,0.0,62.886420148,41.4019203762,110.93844642,99.2656384935,10.5075,1.16530792631
 11/01  14:00:00,243.260845057,27.4764513271,0.0,0.0,62.886420148,41.4019203762,106.876256049,95.2037800116,10.5075,1.16497603693
 11/01  15:00:00,237.331266875,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.846510969,94.1741421905,10.5075,1.16486877845
 11/01  16:00:00,234.033985724,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.785173732,109.112656008,10.5075,1.16501772407
 11/01  17:00:00,235.489561675,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.485357685,130.812886285,10.5075,1.16497139992
 11/01  18:00:00,242.39448482,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,172.362159057,161.857354522,9.34,1.16480453489
 11/01  19:00:00,225.767125579,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,198.45831156,187.953640596,9.34,1.16467096456
 11/01  20:00:00,199.808022743,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,213.087583244,204.895083244,8.1725,0.02
 11/01  21:00:00,142.009643663,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,184.882130934,179.047531878,4.67,1.16459905596
 11/01  22:00:00,84.7458133504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,119.677359129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926726764,0.0,2.335,1.16426726764
 11/01  24:00:00,88.5401633757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,80.8836191483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,79.5156230003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921935697,0.0,2.335,1.16421935697
 11/02  03:00:00,78.3009065934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,96.561303926,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,22.1569656656,19.8019656656,2.335,0.02
 11/02  05:00:00,96.1453002995,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,25.360490664,21.8612783014,2.335,1.16421236262
 11/02  06:00:00,137.01900018,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,374.740052042,370.050052042,4.67,0.02
 11/02  07:00:00,135.91371544,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,352.293241409,347.603241409,4.67,0.02
 11/02  08:00:00,208.576552749,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,311.178796781,301.841762447,8.1725,1.16453433319
 11/02  09:00:00,232.874776058,27.4764513271,0.0,0.0,62.886420148,41.4019203762,271.561877005,259.889700852,10.5075,1.16467615289
 11/02  10:00:00,223.410767992,27.4764513271,0.0,0.0,62.886420148,41.4019203762,250.118971046,239.591471046,10.5075,0.02
 11/02  11:00:00,253.851302786,27.4764513271,0.0,0.0,62.886420148,41.4019203762,226.655568574,214.982890838,10.5075,1.16517773543
 11/02  12:00:00,233.685312927,27.4764513271,0.0,0.0,62.886420148,41.4019203762,215.511386104,202.693277338,10.5075,2.31060876611
 11/02  13:00:00,230.547450803,27.4764513271,0.0,0.0,62.886420148,41.4019203762,216.745184199,205.072572646,10.5075,1.16511155248
 11/02  14:00:00,227.586027057,27.4764513271,0.0,0.0,62.886420148,41.4019203762,215.758684288,204.086214895,10.5075,1.16496939252
 11/02  15:00:00,225.579256514,27.4764513271,0.0,0.0,62.886420148,41.4019203762,204.110280714,192.437741935,10.5075,1.16503877909
 11/02  16:00:00,225.279204608,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.132089194,198.459601614,10.5075,1.1649875798
 11/02  17:00:00,228.633060719,27.4764513271,0.0,0.0,62.886420148,41.4019203762,215.838958321,204.166507758,10.5075,1.16495056292
 11/02  18:00:00,237.784301648,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,221.675907089,212.315907089,9.34,0.02
 11/02  19:00:00,222.023147305,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,227.516532674,217.011734617,9.34,1.16479805711
 11/02  20:00:00,196.496587634,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,232.003851956,222.666640472,8.1725,1.16471148394
 11/02  21:00:00,138.315733203,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,202.643073939,196.808572144,4.67,1.16450179473
 11/02  22:00:00,81.3229186273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,116.55149226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  24:00:00,85.6379387318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925957722,0.0,2.335,1.16425957722
 11/03  01:00:00,78.4410859454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,78.1093128081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  03:00:00,86.0401065313,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,15.5710146374,13.2160146374,2.335,0.02
 11/03  04:00:00,112.450663837,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.3621673256,22.8629105665,2.335,1.16425675905
 11/03  05:00:00,112.455326939,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,28.4980707839,26.1430707839,2.335,0.02
 11/03  06:00:00,153.55661309,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,392.251554343,387.561554343,4.67,0.02
 11/03  07:00:00,144.989761444,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,369.336964251,363.502555327,4.67,1.16440892315
 11/03  08:00:00,208.555569733,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,319.888113267,311.695613267,8.1725,0.02
 11/03  09:00:00,233.070135941,27.4764513271,0.0,0.0,62.886420148,41.4019203762,255.910226111,244.23798338,10.5075,1.16474273129
 11/03  10:00:00,224.269018688,27.4764513271,0.0,0.0,62.886420148,41.4019203762,213.045009796,201.372548103,10.5075,1.16496169258
 11/03  11:00:00,254.96084429,27.4764513271,0.0,0.0,62.886420148,41.4019203762,182.336104384,170.663360354,10.5075,1.16524402986
 11/03  12:00:00,236.004431796,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.81510391,143.142409223,10.5075,1.16519468666
 11/03  13:00:00,234.930838562,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.602156561,115.92932368,10.5075,1.16533288045
 11/03  14:00:00,232.819454597,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.785329164,98.1128253519,10.5075,1.16500381237
 11/03  15:00:00,230.370794844,27.4764513271,0.0,0.0,62.886420148,41.4019203762,95.8416015995,84.169200943,10.5075,1.16490065652
 11/03  16:00:00,230.778512123,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.4767939131,82.8042389033,10.5075,1.16505500975
 11/03  17:00:00,232.409243918,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.748185185,98.0756721432,10.5075,1.16501304196
 11/03  18:00:00,238.203799099,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,148.245017858,137.740168009,9.34,1.16484984922
 11/03  19:00:00,214.522751685,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,186.812501272,176.307781389,9.34,1.16471988272
 11/03  20:00:00,190.110184506,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,205.321250082,197.128750082,8.1725,0.02
 11/03  21:00:00,135.485377767,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,182.363543124,176.528935937,4.67,1.16460718657
 11/03  22:00:00,83.7753210123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,119.072091653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932115774,0.0,2.335,1.16432115774
 11/03  24:00:00,89.0088282452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,79.0006292781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,77.9293723693,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558355873,0.0,1.75125,1.16433355873
 11/04  03:00:00,76.8069769341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,91.118037049,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,13.5428754511,11.7716254511,1.75125,0.02
 11/04  05:00:00,94.9274190657,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,19.9050325448,16.9895031656,1.75125,1.16427937928
 11/04  06:00:00,123.690774886,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,340.471868565,336.949368565,3.5025,0.02
 11/04  07:00:00,122.880124318,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,304.706541813,300.039570342,3.5025,1.16447147121
 11/04  08:00:00,182.800267254,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,254.380750038,248.523250038,5.8375,0.02
 11/04  09:00:00,202.402909709,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,204.531505679,194.026806276,9.34,1.16469940271
 11/04  10:00:00,230.826360114,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.748075978,149.07574154,10.5075,1.16483443791
 11/04  11:00:00,264.20944723,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.188963361,117.516433543,10.5075,1.16502981841
 11/04  12:00:00,247.065156345,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.54304538,103.870334103,10.5075,1.16521127741
 11/04  13:00:00,245.253893172,27.4764513271,0.0,0.0,62.886420148,41.4019203762,101.223626773,89.5510314496,10.5075,1.16509532335
 11/04  14:00:00,241.915804459,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.3359955722,79.6635138956,10.5075,1.16498167658
 11/04  15:00:00,239.118779784,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.1667974935,75.4943581759,10.5075,1.16493931764
 11/04  16:00:00,239.525757496,27.4764513271,0.0,0.0,62.886420148,41.4019203762,86.7356903331,75.063307606,10.5075,1.16488272708
 11/04  17:00:00,239.449250931,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.524221425,105.851695095,10.5075,1.16502633011
 11/04  18:00:00,232.815322722,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,157.600365962,148.262954248,8.1725,1.16491171398
 11/04  19:00:00,187.436958769,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,188.0931965,181.090905832,5.8375,1.16479066766
 11/04  20:00:00,176.016800718,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,201.618731085,195.761231085,5.8375,0.02
 11/04  21:00:00,132.417726927,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,176.463889156,171.796860513,3.5025,1.16452864249
 11/04  22:00:00,86.8743650049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,120.813623821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560588804,0.0,1.75125,1.16435588804
 11/04  24:00:00,89.8864096283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,82.1366283537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,81.076516345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553323319,0.0,1.75125,1.16428323319
 11/05  03:00:00,80.0331462371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,85.6221613259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,92.6484609698,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,12.629270672,9.7139014164,1.75125,1.16411925557
 11/05  06:00:00,124.540675318,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,361.83957266,358.31707266,3.5025,0.02
 11/05  07:00:00,124.676150113,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,330.173372694,326.650872694,3.5025,0.02
 11/05  08:00:00,159.208405474,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,259.115177676,254.448299602,3.5025,1.16437807333
 11/05  09:00:00,138.034295084,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,204.292697149,200.770197149,3.5025,0.02
 11/05  10:00:00,177.625594104,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,150.513337256,142.343613152,7.005,1.16472410377
 11/05  11:00:00,210.68014409,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,110.829257859,102.659628915,7.005,1.16462894467
 11/05  12:00:00,224.054299697,27.4764513271,0.0575401370448,0.0,41.9242800987,36.8599292233,70.1583104974,60.7983104974,9.34,0.02
 11/05  13:00:00,221.124848853,27.4764513271,0.585172633058,0.0,41.9242800987,36.8599292233,56.1024592411,45.5976124332,9.34,1.16484680798
 11/05  14:00:00,215.350518121,27.4764513271,1.04166833814,0.0,41.9242800987,36.8599292233,48.6292071231,38.1244282836,9.34,1.16477883953
 11/05  15:00:00,211.021362248,27.4764513271,1.73410301353,0.0,41.9242800987,36.8599292233,43.2926052767,32.7878580825,9.34,1.16474719427
 11/05  16:00:00,207.70424356,27.4764513271,0.696897268776,0.0,41.9242800987,36.8599292233,54.1721821902,43.6674154589,9.34,1.16476673131
 11/05  17:00:00,175.532451247,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,103.107980553,96.0829805529,7.005,0.02
 11/05  18:00:00,188.352692854,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,150.147152003,144.3125223,4.67,1.16462970284
 11/05  19:00:00,166.112465773,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,184.286604883,178.451992568,4.67,1.1646123149
 11/05  20:00:00,156.519987534,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,213.387217051,208.697217051,4.67,0.02
 11/05  21:00:00,141.755645043,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,180.394409048,174.559949696,4.67,1.16445935214
 11/05  22:00:00,82.6122167999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  23:00:00,117.38787493,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,86.7513488705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551919266,0.0,1.75125,1.16426919266
 11/06  01:00:00,81.767772164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,81.5921479165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,80.7230537905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,79.8801614335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926545007,0.0,2.335,1.16426545007
 11/06  05:00:00,97.8189140914,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,25.0598314407,22.7048314407,2.335,0.02
 11/06  06:00:00,96.7855717304,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,29.2403803349,26.8853803349,2.335,0.02
 11/06  07:00:00,126.908536395,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,386.09864566,380.264376072,4.67,1.16426958813
 11/06  08:00:00,132.581003993,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,343.591687287,338.901687287,4.67,0.02
 11/06  09:00:00,209.89169095,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,272.389559028,263.052522576,8.1725,1.16453645128
 11/06  10:00:00,237.284522588,27.4764513271,0.0,0.0,62.886420148,41.4019203762,199.922841657,189.395341657,10.5075,0.02
 11/06  11:00:00,228.968040775,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.893231805,143.220838476,10.5075,1.1648933284
 11/06  12:00:00,259.870601755,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.683068555,112.010496542,10.5075,1.16507201322
 11/06  13:00:00,241.061358959,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.542076263,101.724146054,10.5075,2.3104302098
 11/06  14:00:00,237.499415684,27.4764513271,0.0,0.0,62.886420148,41.4019203762,110.113107656,98.4403043011,10.5075,1.16530335463
 11/06  15:00:00,232.757185986,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.164121217,97.4914912019,10.5075,1.16513001532
 11/06  16:00:00,227.64458435,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.998105357,100.325625992,10.5075,1.16497936468
 11/06  17:00:00,228.645882024,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.973831033,128.301393909,10.5075,1.16493712419
 11/06  18:00:00,237.845552002,27.4764513271,0.0,0.0,62.886420148,41.4019203762,174.549139174,162.876730049,10.5075,1.16490912476
 11/06  19:00:00,236.724090418,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,193.529690327,184.169690327,9.34,0.02
 11/06  20:00:00,220.214004483,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,212.226972644,201.722209253,9.34,1.1647633912
 11/06  21:00:00,195.143009488,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,228.806816987,219.46963243,8.1725,1.16468455635
 11/06  22:00:00,137.859129133,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,210.621085832,205.931085832,4.67,0.02
 11/06  23:00:00,79.7655427699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994361793,0.0,2.335,1.1644361793
 11/06  24:00:00,115.383590792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,84.606328422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923911297,0.0,2.335,1.16423911297
 11/07  02:00:00,77.9010853353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,85.7098356179,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,17.2367619123,14.8817619123,2.335,0.02
 11/07  04:00:00,85.7664602966,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,22.8859176593,20.5309176593,2.335,0.02
 11/07  05:00:00,111.936945794,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,42.8668170125,39.3675778166,2.335,1.16423919591
 11/07  06:00:00,112.00947927,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,39.7876216243,37.4326216243,2.335,0.02
 11/07  07:00:00,143.197535721,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,428.51844775,423.82844775,4.67,0.02
 11/07  08:00:00,141.490125587,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,370.650473443,364.816076368,4.67,1.16439707486
 11/07  09:00:00,208.708524549,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,297.020437578,288.827937578,8.1725,0.02
 11/07  10:00:00,234.07063707,27.4764513271,0.0,0.0,62.886420148,41.4019203762,224.140764433,212.468493763,10.5075,1.16477067052
 11/07  11:00:00,225.401266236,27.4764513271,0.0,0.0,62.886420148,41.4019203762,173.99252394,162.320051109,10.5075,1.1649728308
 11/07  12:00:00,257.605004239,27.4764513271,0.0,0.0,62.886420148,41.4019203762,138.693020497,127.020252046,10.5075,1.16526845138
 11/07  13:00:00,241.528448693,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.152666953,100.479938431,10.5075,1.16522852203
 11/07  14:00:00,242.748637714,27.4764513271,0.0,0.0,62.886420148,41.4019203762,86.7278210025,75.0552119738,10.5075,1.16510902869
 11/07  15:00:00,241.857044545,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.8210658967,64.1485107969,10.5075,1.16505509985
 11/07  16:00:00,234.263017871,27.4764513271,0.0,0.0,62.886420148,41.4019203762,96.3230192746,84.6505591457,10.5075,1.16496012894
 11/07  17:00:00,233.814166473,27.4764513271,0.0,0.0,62.886420148,41.4019203762,131.028897034,119.356487675,10.5075,1.16490935924
 11/07  18:00:00,241.889834713,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.191827216,151.519234752,10.5075,1.16509246394
 11/07  19:00:00,239.028316119,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,178.372644667,167.867708159,9.34,1.16493650762
 11/07  20:00:00,215.14777087,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,197.846677943,187.34186421,9.34,1.1648137331
 11/07  21:00:00,189.750780099,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,209.330393315,199.993163634,8.1725,1.16472968129
 11/07  22:00:00,134.199874954,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,172.537102368,167.847102368,4.67,0.02
 11/07  23:00:00,80.9845803839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942267026,0.0,2.335,1.16442267026
 11/07  24:00:00,116.118979589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,85.7640608326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,78.7304922476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924068849,0.0,2.335,1.16424068849
 11/08  03:00:00,78.2374458437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,78.2964417931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,85.1538620165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,88.6071514715,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,8.3401449819,4.84090045344,2.335,1.16424452846
 11/08  07:00:00,127.700992484,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,309.036047927,304.346047927,4.67,0.02
 11/08  08:00:00,133.743954783,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,263.530337855,258.840337855,4.67,0.02
 11/08  09:00:00,210.389953288,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,223.458019449,214.12089479,8.1725,1.16462465899
 11/08  10:00:00,234.393973178,27.4764513271,0.0,0.0,62.886420148,41.4019203762,191.312291527,179.640088049,10.5075,1.16470347716
 11/08  11:00:00,224.705704809,27.4764513271,0.0,0.0,62.886420148,41.4019203762,177.798370332,166.125983296,10.5075,1.16488703631
 11/08  12:00:00,255.226940896,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.931225895,143.258482687,10.5075,1.16524320796
 11/08  13:00:00,236.43907287,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.792972062,123.12024843,10.5075,1.16522363212
 11/08  14:00:00,234.804707124,27.4764513271,0.0,0.0,62.886420148,41.4019203762,118.138488141,106.465615612,10.5075,1.16537252942
 11/08  15:00:00,231.345054058,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.89040607,98.2178950459,10.5075,1.16501102401
 11/08  16:00:00,227.09928996,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.883958586,98.2115584513,10.5075,1.16490013455
 11/08  17:00:00,228.549763743,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.015676549,118.343104764,10.5075,1.16507178484
 11/08  18:00:00,238.057642478,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.970408894,142.297864321,10.5075,1.16504457321
 11/08  19:00:00,236.746542554,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,185.396744544,174.89187194,9.34,1.16487260399
 11/08  20:00:00,220.088598455,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,208.878010974,198.373288103,9.34,1.16472287077
 11/08  21:00:00,195.144777767,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,214.527877062,206.335377062,8.1725,0.02
 11/08  22:00:00,138.561187061,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,175.795514161,169.960936546,4.67,1.16457761564
 11/08  23:00:00,80.0365660965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,115.499647846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932283919,0.0,2.335,1.16432283919
 11/09  01:00:00,85.321256581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,78.1452584159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,77.6732464845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992583233,0.0,2.335,1.1642583233
 11/09  04:00:00,77.4802286962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,96.0208262921,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,21.5569803231,19.2019803231,2.335,0.02
 11/09  06:00:00,95.9726488049,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,18.7621810938,16.4071810938,2.335,0.02
 11/09  07:00:00,127.030292943,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,339.922641241,334.088392632,4.67,1.16424860918
 11/09  08:00:00,133.919166591,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,265.650617554,260.960617554,4.67,0.02
 11/09  09:00:00,214.10681216,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,189.079142511,179.742052161,8.1725,1.16459034993
 11/09  10:00:00,244.659246049,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.353687398,113.826187398,10.5075,0.02
 11/09  11:00:00,237.805980705,27.4764513271,0.0,0.0,62.886420148,41.4019203762,87.2888770898,75.6164212312,10.5075,1.16495585861
 11/09  12:00:00,268.966103321,27.4764513271,0.0792456643211,0.0,62.886420148,41.4019203762,63.3855150345,51.7128719889,10.5075,1.16514304566
 11/09  13:00:00,254.651325541,27.4764513271,0.733212899745,0.0,62.886420148,41.4019203762,49.9867343416,37.168637522,10.5075,2.31059681969
 11/09  14:00:00,250.912536269,27.4764513271,0.916523501693,0.0,62.886420148,41.4019203762,42.3625852792,30.6899574865,10.5075,1.16512779266
 11/09  15:00:00,245.760755662,27.4764513271,0.937961672882,0.0,62.886420148,41.4019203762,40.0146924076,28.3421933726,10.5075,1.16499903498
 11/09  16:00:00,238.933270932,27.4764513271,0.316869124546,0.0,62.886420148,41.4019203762,47.0176261829,35.3452540741,10.5075,1.1648721088
 11/09  17:00:00,236.302272909,27.4764513271,0.0,0.0,62.886420148,41.4019203762,78.055712429,66.3831623234,10.5075,1.16505010554
 11/09  18:00:00,240.8792011,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.370722614,100.698193807,10.5075,1.165028807
 11/09  19:00:00,238.261095102,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,136.82302942,126.318188741,9.34,1.16484067983
 11/09  20:00:00,221.69690842,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,156.601785336,147.241785336,9.34,0.02
 11/09  21:00:00,196.810730906,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,163.521959676,154.184644467,8.1725,1.16481520945
 11/09  22:00:00,139.630472901,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,138.27636632,132.441751304,4.67,1.16461501591
 11/09  23:00:00,81.7089058816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,116.82941118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,86.8978553081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924149408,0.0,2.335,1.16424149408
 11/10  02:00:00,79.6089276043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,79.5928092618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,78.9763387964,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921079121,0.0,2.335,1.16421079121
 11/10  05:00:00,100.878196866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,100.655863109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,143.704361486,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,322.349318885,317.659318885,4.67,0.02
 11/10  08:00:00,143.242215089,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,253.737412014,247.902980073,4.67,1.16443194151
 11/10  09:00:00,215.308799683,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,176.4293018,168.2368018,8.1725,0.02
 11/10  10:00:00,244.344647549,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.028824342,110.356516143,10.5075,1.16480819835
 11/10  11:00:00,234.872695224,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.019555528,87.347124882,10.5075,1.164930646
 11/10  12:00:00,267.141263305,27.4764513271,0.0075669299181,0.0,62.886420148,41.4019203762,73.8146085698,62.1419298153,10.5075,1.16517875444
 11/10  13:00:00,252.251521163,27.4764513271,0.00796735745663,0.0,62.886420148,41.4019203762,57.9411483505,46.2685200295,10.5075,1.165128321
 11/10  14:00:00,251.028612227,27.4764513271,0.367945799,0.0,62.886420148,41.4019203762,45.6989544042,32.8809794869,10.5075,2.31047491732
 11/10  15:00:00,248.226801352,27.4764513271,0.594557741604,0.0,62.886420148,41.4019203762,39.305695982,27.633176968,10.5075,1.16501901392
 11/10  16:00:00,241.77197537,27.4764513271,0.0618078905921,0.0,62.886420148,41.4019203762,48.0848254251,36.4124494845,10.5075,1.16487594064
 11/10  17:00:00,240.966748217,27.4764513271,0.0,0.0,62.886420148,41.4019203762,71.3684541424,60.8409541424,10.5075,0.02
 11/10  18:00:00,246.836666803,27.4764513271,0.0,0.0,62.886420148,41.4019203762,97.9837956032,86.3112159161,10.5075,1.16507968706
 11/10  19:00:00,243.051008437,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,115.264943795,104.75999634,9.34,1.16494745537
 11/10  20:00:00,218.545861496,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,132.760172761,122.255488401,9.34,1.16468436037
 11/10  21:00:00,191.794753855,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,151.774944784,142.43766042,8.1725,1.16478436406
 11/10  22:00:00,135.272060608,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,127.975228006,123.285228006,4.67,0.02
 11/10  23:00:00,82.2221382476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943932283,0.0,2.335,1.16443932283
 11/10  24:00:00,116.748188294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,84.4125394313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551528289,0.0,1.75125,1.16426528289
 11/11  02:00:00,77.4060336829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
