Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  03:00:00,77.2737454281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,76.9049863219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548994363,0.0,1.75125,1.16423994363
 11/11  05:00:00,83.1256534943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,82.4556560836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,113.125133821,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,346.529651685,343.007151685,3.5025,0.02
 11/11  08:00:00,118.93256224,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,324.048316099,319.381447904,3.5025,1.16436819507
 11/11  09:00:00,154.277573689,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,280.787449565,277.264949565,3.5025,0.02
 11/11  10:00:00,127.09494647,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,265.162721516,260.495757102,3.5025,1.16446441397
 11/11  11:00:00,161.936076237,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,232.546091847,225.521091847,7.005,0.02
 11/11  12:00:00,192.84884047,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,218.916371023,210.746661459,7.005,1.16470956445
 11/11  13:00:00,200.334722871,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,201.758636156,191.253817785,9.34,1.16481837107
 11/11  14:00:00,197.927248122,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,191.75130459,181.246632182,9.34,1.16467240758
 11/11  15:00:00,194.115984655,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,185.562751192,176.202751192,9.34,0.02
 11/11  16:00:00,190.782820728,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,184.524852292,174.020012719,9.34,1.16483957277
 11/11  17:00:00,193.804076831,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,197.237501682,186.732643565,9.34,1.16485811709
 11/11  18:00:00,174.907593647,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,248.450978992,240.281192999,7.005,1.16478599237
 11/11  19:00:00,180.86289387,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,277.217946709,272.527946709,4.67,0.02
 11/11  20:00:00,160.757093742,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,295.265215526,289.430568198,4.67,1.16464732848
 11/11  21:00:00,152.153309507,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,301.321490421,295.486899368,4.67,1.16459105252
 11/11  22:00:00,137.854297942,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,270.911005049,266.221005049,4.67,0.02
 11/11  23:00:00,77.4009158102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,113.118600043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554508602,0.0,1.75125,1.16429508602
 11/12  01:00:00,82.7029054465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,76.0692175522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,76.1456694531,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555633125,0.0,1.75125,1.16430633125
 11/12  04:00:00,85.0815441243,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,11.7540145811,9.98276458112,1.75125,0.02
 11/12  05:00:00,92.9132794596,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,12.7164163111,10.9451663111,1.75125,0.02
 11/12  06:00:00,97.6874470483,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,18.4528517216,15.5373010815,1.75125,1.16430064019
 11/12  07:00:00,117.288051337,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,339.140151384,335.617651384,3.5025,0.02
 11/12  08:00:00,125.987519023,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,291.027434672,287.504934672,3.5025,0.02
 11/12  09:00:00,161.830918795,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,231.322006897,226.655089457,3.5025,1.16441744042
 11/12  10:00:00,137.581565366,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,193.298045216,189.775545216,3.5025,0.02
 11/12  11:00:00,173.559238744,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,158.59036847,150.420638656,7.005,1.16472981474
 11/12  12:00:00,205.90726689,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,134.11108489,125.941384997,7.005,1.16469989237
 11/12  13:00:00,216.932752964,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,110.532619897,100.027865619,9.34,1.16475427758
 11/12  14:00:00,215.003264104,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,100.39121217,91.03121217,9.34,0.02
 11/12  15:00:00,210.59333163,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,99.1135961152,88.6088886917,9.34,1.16470742349
 11/12  16:00:00,206.011892168,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,101.459597416,90.9547315114,9.34,1.1648659046
 11/12  17:00:00,205.617505872,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,125.481414013,114.976512866,9.34,1.16490114695
 11/12  18:00:00,184.860938178,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,178.664937592,171.639937592,7.005,0.02
 11/12  19:00:00,188.889349068,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,198.891201688,193.056568189,4.67,1.1646334989
 11/12  20:00:00,170.184175367,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,200.200612119,194.365990416,4.67,1.16462170315
 11/12  21:00:00,161.56898168,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,209.538839715,204.848839715,4.67,0.02
 11/12  22:00:00,146.235463685,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,181.747885654,175.913478827,4.67,1.16440682744
 11/12  23:00:00,87.3727413631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,122.070996185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,94.9895101381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499226901,0.0,2.335,1.164226901
 11/13  02:00:00,88.1576080526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,87.8810506022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,87.5146599804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926465735,0.0,2.335,1.16426465735
 11/13  05:00:00,93.7227878246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,92.8677376171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,134.482964002,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,287.913811466,282.07960441,4.67,1.16420705673
 11/13  08:00:00,144.110018259,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,245.1940898,240.5040898,4.67,0.02
 11/13  09:00:00,224.134056457,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,187.912229983,178.575101255,8.1725,1.16462872817
 11/13  10:00:00,257.508413888,27.4764513271,0.0,0.0,62.886420148,41.4019203762,132.485034226,121.957534226,10.5075,0.02
 11/13  11:00:00,251.604709474,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.862233271,89.1899297571,10.5075,1.16480351417
 11/13  12:00:00,280.028182122,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.4029517869,63.7301895635,10.5075,1.16526222337
 11/13  13:00:00,263.992739594,27.4764513271,0.0,0.0,62.886420148,41.4019203762,58.760183179,47.0874647278,10.5075,1.16521845119
 11/13  14:00:00,259.905995007,27.4764513271,0.00331594129476,0.0,62.886420148,41.4019203762,51.0613474048,38.2431683622,10.5075,2.3106790426
 11/13  15:00:00,253.159316667,27.4764513271,0.0,0.0,62.886420148,41.4019203762,49.1919932308,37.5193637044,10.5075,1.16512952635
 11/13  16:00:00,246.688158152,27.4764513271,0.0,0.0,62.886420148,41.4019203762,58.0724258107,46.399933926,10.5075,1.16499188468
 11/13  17:00:00,244.538407225,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.1108861681,73.4384210585,10.5075,1.16496510958
 11/13  18:00:00,250.495894384,27.4764513271,0.0,0.0,62.886420148,41.4019203762,108.051911564,96.3794586453,10.5075,1.16495291884
 11/13  19:00:00,246.887428718,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,131.412683789,122.052683789,9.34,0.02
 11/13  20:00:00,232.646715801,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,157.455129814,146.950310543,9.34,1.16481927117
 11/13  21:00:00,207.062392351,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,178.986034172,169.648780298,8.1725,1.164753874
 11/13  22:00:00,148.716984479,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,145.493248092,139.658689036,4.67,1.1645590562
 11/13  23:00:00,92.4323545788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,126.357850418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,95.7067870154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925253177,0.0,2.335,1.16425253177
 11/14  02:00:00,87.2209899017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,85.316216407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,83.3061199573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992246102,0.0,2.335,1.1642246102
 11/14  05:00:00,104.211510927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,103.115202505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,144.743949465,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,321.96587219,317.27587219,4.67,0.02
 11/14  08:00:00,145.799504962,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,273.26632612,267.43194121,4.67,1.16438490984
 11/14  09:00:00,215.554294603,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,205.254942876,197.062442876,8.1725,0.02
 11/14  10:00:00,246.559652563,27.4764513271,0.0,0.0,62.886420148,41.4019203762,144.581906941,132.909633831,10.5075,1.16477310994
 11/14  11:00:00,242.186117284,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.774879561,94.1024739147,10.5075,1.16490564672
 11/14  12:00:00,276.266468134,27.4764513271,0.0079116555292,0.0,62.886420148,41.4019203762,70.1911292089,58.518462873,10.5075,1.16516633586
 11/14  13:00:00,264.523313616,27.4764513271,0.0723509787537,0.0,62.886420148,41.4019203762,47.4132790597,35.7403759713,10.5075,1.16540308846
 11/14  14:00:00,264.426155483,27.4764513271,0.558083928847,0.0,62.886420148,41.4019203762,34.4404098657,21.6224102882,10.5075,2.31049957752
 11/14  15:00:00,260.53813371,27.4764513271,0.688386239674,0.0,62.886420148,41.4019203762,29.2811705676,17.6086278229,10.5075,1.16504274469
 11/14  16:00:00,258.003015459,27.4764513271,0.932770167487,0.0,62.886420148,41.4019203762,26.4921542984,14.8197472192,10.5075,1.16490707921
 11/14  17:00:00,259.433449864,27.4764513271,0.275874566301,0.0,62.886420148,41.4019203762,37.9319289189,26.6288491519,10.5075,0.795579766972
 11/14  18:00:00,264.074477158,27.4764513271,0.0,0.0,62.886420148,41.4019203762,65.2048477729,54.3081742432,10.5075,0.389173529651
 11/14  19:00:00,258.442032925,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,89.2876973515,78.7826997679,9.34,1.16499758358
 11/14  20:00:00,237.985337191,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,102.82024202,92.3155015884,9.34,1.16474043159
 11/14  21:00:00,210.688014917,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,112.320312825,102.983135807,8.1725,1.16467701745
 11/14  22:00:00,155.561171897,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,57.0777433298,52.3877433298,4.67,0.02
 11/14  23:00:00,106.659828667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943917327,0.0,2.335,1.16443917327
 11/14  24:00:00,136.316738064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,107.807497762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924403846,0.0,2.335,1.16424403846
 11/15  02:00:00,99.9721908007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,99.4240076177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,98.2225204961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,103.823277278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992167122,0.0,2.335,1.1642167122
 11/15  06:00:00,103.072747253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,145.005730751,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,183.081684106,178.391684106,4.67,0.02
 11/15  08:00:00,158.262210659,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,174.966783448,169.132364303,4.67,1.1644191444
 11/15  09:00:00,234.17723152,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,151.766468801,143.573968801,8.1725,0.02
 11/15  10:00:00,261.706067698,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.304095206,108.631779121,10.5075,1.16481608524
 11/15  11:00:00,252.975370233,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.903405046,91.2310666409,10.5075,1.16483840504
 11/15  12:00:00,278.938353052,27.4764513271,0.00700743918982,0.0,62.886420148,41.4019203762,84.1826511986,72.5100488382,10.5075,1.16510236046
 11/15  13:00:00,262.432240197,27.4764513271,0.0,0.0,62.886420148,41.4019203762,73.1861328273,61.5132907032,10.5075,1.16534212411
 11/15  14:00:00,259.050337118,27.4764513271,0.0,0.0,62.886420148,41.4019203762,67.4418898771,54.6240052314,10.5075,2.31038464571
 11/15  15:00:00,252.387790499,27.4764513271,0.0254860539056,0.0,62.886420148,41.4019203762,61.9272092487,50.2547212159,10.5075,1.16498803282
 11/15  16:00:00,245.567046551,27.4764513271,0.0,0.0,62.886420148,41.4019203762,62.8509316138,52.3234316138,10.5075,0.02
 11/15  17:00:00,248.871824981,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.4326269569,63.7600360693,10.5075,1.16509088757
 11/15  18:00:00,249.471789891,27.4764513271,0.0,0.0,62.886420148,41.4019203762,103.454813968,91.7822419251,10.5075,1.16507204307
 11/15  19:00:00,248.220395777,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,112.544147568,102.039198284,9.34,1.16494928392
 11/15  20:00:00,235.968052192,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,115.574653751,105.069960258,9.34,1.16469349257
 11/15  21:00:00,211.37360768,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,121.730183776,112.392878683,8.1725,1.16480509234
 11/15  22:00:00,151.119040744,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,94.3271994286,89.6371994286,4.67,0.02
 11/15  23:00:00,94.3019188877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944949802,0.0,2.335,1.16444949802
 11/15  24:00:00,129.169624966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,101.713264557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,94.8267806998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928666573,0.0,2.335,1.16428666573
 11/16  03:00:00,96.0030969724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,94.4976916497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,99.1361465732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992401688,0.0,2.335,1.1642401688
 11/16  06:00:00,97.4385096379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,140.874629442,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,209.458071201,204.768071201,4.67,0.02
 11/16  08:00:00,147.571559233,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,179.213525671,173.379040893,4.67,1.16448477863
 11/16  09:00:00,229.760685783,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,118.22612708,110.03362708,8.1725,0.02
 11/16  10:00:00,262.423142111,27.4764513271,0.122059284019,0.0,62.886420148,41.4019203762,68.3378333887,56.6655845284,10.5075,1.16474886024
 11/16  11:00:00,253.107989657,27.4764513271,1.23659195309,0.0,62.886420148,41.4019203762,49.2247777257,37.5522728576,10.5075,1.16500486811
 11/16  12:00:00,283.26114384,27.4764513271,2.7904231435,0.0,62.886420148,41.4019203762,29.6649036163,17.9923345423,10.5075,1.16506907407
 11/16  13:00:00,267.751834094,27.4764513271,3.62824279419,0.0,62.886420148,41.4019203762,19.0480976889,7.37528584577,10.5075,1.1653118431
 11/16  14:00:00,261.992964257,27.4764513271,3.73416486926,0.0,62.886420148,41.4019203762,16.7564645409,5.08375328177,10.5075,1.16521125909
 11/16  15:00:00,252.058177783,27.4764513271,2.68538329073,0.0,62.886420148,41.4019203762,23.6418718191,10.824230655,10.5075,2.31014116407
 11/16  16:00:00,241.847029638,27.4764513271,1.15206523712,0.0,62.886420148,41.4019203762,31.7812992624,21.2537992624,10.5075,0.02
 11/16  17:00:00,239.982814078,27.4764513271,0.0,0.0,62.886420148,41.4019203762,72.31281974,60.6402505538,10.5075,1.1650691862
 11/16  18:00:00,241.091255261,27.4764513271,0.0,0.0,62.886420148,41.4019203762,106.894680235,95.2221276008,10.5075,1.16505263371
 11/16  19:00:00,238.230745983,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,131.133771075,120.628839334,9.34,1.16493174124
 11/16  20:00:00,221.619052358,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,145.399628131,134.894773648,9.34,1.16485448254
 11/16  21:00:00,196.955632965,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,153.463045643,144.125754494,8.1725,1.16479114917
 11/16  22:00:00,139.738508143,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,128.743201749,124.053201749,4.67,0.02
 11/16  23:00:00,81.4856330685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945047172,0.0,2.335,1.16445047172
 11/16  24:00:00,116.326617119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,86.3018893123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,79.2838107217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927398417,0.0,2.335,1.16427398417
 11/17  03:00:00,78.8477321752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,78.7363957652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,101.157814856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922811657,0.0,2.335,1.16422811657
 11/17  06:00:00,101.221385223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,147.69615118,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,295.277228525,290.587228525,4.67,0.02
 11/17  08:00:00,143.140991645,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,257.274090117,251.439615785,4.67,1.16447433181
 11/17  09:00:00,212.385538458,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,191.66919654,183.47669654,8.1725,0.02
 11/17  10:00:00,241.666172117,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.281710929,122.609386244,10.5075,1.16482468519
 11/17  11:00:00,235.344200191,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.317174936,90.644675147,10.5075,1.16499978852
 11/17  12:00:00,268.824115624,27.4764513271,0.00875033165181,0.0,62.886420148,41.4019203762,71.5971018952,59.9242733451,10.5075,1.16532855018
 11/17  13:00:00,255.868828006,27.4764513271,0.629113076113,0.0,62.886420148,41.4019203762,48.5214533047,36.8486411508,10.5075,1.1653121539
 11/17  14:00:00,253.153462204,27.4764513271,1.48895509293,0.0,62.886420148,41.4019203762,37.6557544665,25.9830407906,10.5075,1.16521367587
 11/17  15:00:00,247.613995605,27.4764513271,1.77418641274,0.0,62.886420148,41.4019203762,36.4844723961,23.6668203381,10.5075,2.31015205804
 11/17  16:00:00,240.94542304,27.4764513271,1.01915693409,0.0,62.886420148,41.4019203762,38.8761549865,28.3486549865,10.5075,0.02
 11/17  17:00:00,240.714486315,27.4764513271,0.0,0.0,62.886420148,41.4019203762,73.1119792103,61.4394012642,10.5075,1.16507794613
 11/17  18:00:00,242.113834802,27.4764513271,0.0,0.0,62.886420148,41.4019203762,106.220537045,94.5479734632,10.5075,1.16506358166
 11/17  19:00:00,238.477800667,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,132.641298856,122.136354286,9.34,1.16494457048
 11/17  20:00:00,214.957386848,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,159.672767596,149.167898419,9.34,1.16486917672
 11/17  21:00:00,190.141665474,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,180.35486645,171.017558725,8.1725,1.16480772484
 11/17  22:00:00,134.297536222,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,156.366601558,151.676601558,4.67,0.02
 11/17  23:00:00,80.9364765909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943928444,0.0,2.335,1.16443928444
 11/17  24:00:00,116.081579185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,83.6697485712,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558090064,0.0,1.75125,1.16433090064
 11/18  02:00:00,76.5197133826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  03:00:00,76.4376860158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,76.6204075597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550022849,0.0,1.75125,1.16425022849
 11/18  05:00:00,83.6752517607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  06:00:00,83.7599568403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,118.188214505,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,315.365750378,310.69893083,3.5025,1.16431954798
 11/18  08:00:00,123.500419959,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,284.42846711,280.90596711,3.5025,0.02
 11/18  09:00:00,187.180326964,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,246.586704892,239.584665361,5.8375,1.16453953198
 11/18  10:00:00,207.39641424,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,204.301687774,194.941687774,9.34,0.02
 11/18  11:00:00,232.671681438,27.4764513271,0.0,0.0,62.886420148,41.4019203762,179.391981241,167.719470944,10.5075,1.16501029742
 11/18  12:00:00,262.952531274,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.742777494,150.070120718,10.5075,1.16515677618
 11/18  13:00:00,244.752115955,27.4764513271,0.0,0.0,62.886420148,41.4019203762,155.953091857,143.135016082,10.5075,2.31057577565
 11/18  14:00:00,242.688102538,27.4764513271,0.0,0.0,62.886420148,41.4019203762,144.679266953,133.006616422,10.5075,1.16515053135
 11/18  15:00:00,239.906073803,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.358480569,117.685956319,10.5075,1.16502424961
 11/18  16:00:00,237.524108978,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.960223529,117.287714232,10.5075,1.16500929666
 11/18  17:00:00,243.741054285,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.598375625,130.925896164,10.5075,1.16497946104
 11/18  18:00:00,248.308659637,27.4764513271,0.0,0.0,62.886420148,41.4019203762,169.195877415,157.523442597,10.5075,1.16493481829
 11/18  19:00:00,230.424337874,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,205.098906695,195.761343959,8.1725,1.16506273637
 11/18  20:00:00,184.242872919,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,223.713681352,216.711429416,5.8375,1.16475193516
 11/18  21:00:00,173.274688997,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,216.616796647,210.759296647,5.8375,0.02
 11/18  22:00:00,131.555649605,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,181.690401641,177.023327832,3.5025,1.16457380962
 11/18  23:00:00,87.055200003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,121.415192782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569934507,0.0,1.75125,1.16444934507
 11/19  01:00:00,91.042721773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,83.8701661934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,83.2539304423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555838829,0.0,1.75125,1.16430838829
 11/19  04:00:00,82.7526005857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,88.8608231748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,88.032425409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551789766,0.0,1.75125,1.16426789766
 11/19  07:00:00,120.629669405,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,354.810877293,351.288377293,3.5025,0.02
 11/19  08:00:00,124.79626281,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,321.087644357,317.565144357,3.5025,0.02
 11/19  09:00:00,159.861907058,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,271.32961414,266.662756586,3.5025,1.16435755324
 11/19  10:00:00,133.190476253,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,251.655301219,248.132801219,3.5025,0.02
 11/19  11:00:00,166.973247181,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,222.352425867,214.182686312,7.005,1.16473955517
 11/19  12:00:00,197.183310958,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,203.952017887,195.782346257,7.005,1.16467163043
 11/19  13:00:00,205.160494865,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,183.82855383,173.323811705,9.34,1.16474212491
 11/19  14:00:00,203.265191079,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,172.53484742,163.17484742,9.34,0.02
 11/19  15:00:00,199.516049603,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,168.381653402,157.876944255,9.34,1.16470914734
 11/19  16:00:00,195.887193599,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,173.861320434,163.356435404,9.34,1.16488502979
 11/19  17:00:00,201.661239347,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,194.724655467,184.219794855,9.34,1.16486061132
 11/19  18:00:00,177.804873556,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,249.315191258,242.290191258,7.005,0.02
 11/19  19:00:00,181.575530968,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,277.678234169,271.843556625,4.67,1.16467754373
 11/19  20:00:00,160.984841854,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,289.511012403,283.676333449,4.67,1.16467895471
 11/19  21:00:00,152.423943351,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,306.249689377,301.559689377,4.67,0.02
 11/19  22:00:00,137.93170826,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,279.673417305,273.8389454,4.67,1.16447190546
 11/19  23:00:00,77.4554481517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,113.083895622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551158217,0.0,1.75125,1.16426158217
 11/20  01:00:00,84.2495114719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,78.0317489978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,86.2944374586,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.7559165955,10.4009165955,2.335,0.02
 11/20  04:00:00,87.584830313,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.6722705028,10.1729985338,2.335,1.164271969
 11/20  05:00:00,95.3940517379,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.9882121067,10.6332121067,2.335,0.02
 11/20  06:00:00,96.1790843372,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.632230709,10.277230709,2.335,0.02
 11/20  07:00:00,133.970656222,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,343.799238413,337.965019763,4.67,1.16421864925
 11/20  08:00:00,138.741034226,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,302.754012369,298.064012369,4.67,0.02
 11/20  09:00:00,215.058874783,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,260.870612988,251.533592444,8.1725,1.16452054337
 11/20  10:00:00,241.841097275,27.4764513271,0.0,0.0,62.886420148,41.4019203762,219.680304828,209.152804828,10.5075,0.02
 11/20  11:00:00,232.635269771,27.4764513271,0.0,0.0,62.886420148,41.4019203762,193.037072703,181.364650737,10.5075,1.16492196584
 11/20  12:00:00,263.345507868,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.263156548,141.590515081,10.5075,1.16514146713
 11/20  13:00:00,244.465960741,27.4764513271,0.0,0.0,62.886420148,41.4019203762,130.379305977,117.56112287,10.5075,2.31068310653
 11/20  14:00:00,239.932261935,27.4764513271,0.0,0.0,62.886420148,41.4019203762,118.881860436,107.209154829,10.5075,1.16520560739
 11/20  15:00:00,234.57508922,27.4764513271,0.0,0.0,62.886420148,41.4019203762,116.6480508,104.975452823,10.5075,1.16509797685
 11/20  16:00:00,230.394813869,27.4764513271,0.0,0.0,62.886420148,41.4019203762,125.770964388,114.098472458,10.5075,1.16499192975
 11/20  17:00:00,236.774718276,27.4764513271,0.0,0.0,62.886420148,41.4019203762,150.53363009,138.861153291,10.5075,1.16497679901
 11/20  18:00:00,244.180247912,27.4764513271,0.0,0.0,62.886420148,41.4019203762,173.202813759,161.530337186,10.5075,1.16497657339
 11/20  19:00:00,242.991822298,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,189.13585633,178.630822175,9.34,1.16503415442
 11/20  20:00:00,228.299115598,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,197.645527303,188.285527303,9.34,0.02
 11/20  21:00:00,203.219660256,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,201.52312033,192.185765721,8.1725,1.16485460919
 11/20  22:00:00,145.697314009,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,171.790588873,165.956019964,4.67,1.1645689092
 11/20  23:00:00,88.8410207661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,123.503864837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932215022,0.0,2.335,1.16432215022
 11/21  01:00:00,93.5506467341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,86.0379501915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,85.0893151034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926477601,0.0,2.335,1.16426477601
 11/21  04:00:00,83.5322111549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,104.253901536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,103.110869822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,147.742311759,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,337.628744413,331.794482117,4.67,1.16426229582
 11/21  08:00:00,143.251796629,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,289.123418128,284.433418128,4.67,0.02
 11/21  09:00:00,211.016786654,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,240.057023944,230.719889674,8.1725,1.16463426973
 11/21  10:00:00,236.190499958,27.4764513271,0.0,0.0,62.886420148,41.4019203762,203.725307956,192.053122501,10.5075,1.1646854547
 11/21  11:00:00,227.356498956,27.4764513271,0.0,0.0,62.886420148,41.4019203762,179.902812695,169.375312695,10.5075,0.02
 11/21  12:00:00,257.900667478,27.4764513271,0.0,0.0,62.886420148,41.4019203762,158.376478078,145.558582847,10.5075,2.31039523113
 11/21  13:00:00,238.699907193,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.808040892,128.135110993,10.5075,1.1654298991
 11/21  14:00:00,236.776085745,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.129180411,112.456348579,10.5075,1.16533183227
 11/21  15:00:00,234.543014367,27.4764513271,0.0,0.0,62.886420148,41.4019203762,110.936723511,99.2642358546,10.5075,1.16498765637
 11/21  16:00:00,232.718158958,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.849274397,89.1768723014,10.5075,1.16490209548
 11/21  17:00:00,240.904606556,27.4764513271,0.0,0.0,62.886420148,41.4019203762,97.1609471608,85.4883378723,10.5075,1.1651092885
 11/21  18:00:00,245.990204486,27.4764513271,0.0,0.0,62.886420148,41.4019203762,113.179200703,101.506589567,10.5075,1.16511113567
 11/21  19:00:00,242.516490208,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,134.325949538,123.820987532,9.34,1.16496200675
 11/21  20:00:00,219.665261048,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,153.661419997,143.156585921,9.34,1.16483407529
 11/21  21:00:00,194.873155967,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,161.658496863,153.465996863,8.1725,0.02
 11/21  22:00:00,139.202270765,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,130.203197466,124.36855692,4.67,1.1646405456
 11/21  23:00:00,87.9496635139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,122.698243605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929915554,0.0,2.335,1.16429915554
 11/22  01:00:00,93.7297597908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,86.0205880293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,85.3011664906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926459686,0.0,2.335,1.16426459686
 11/22  04:00:00,84.5660240159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,90.527740491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,89.1648267518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927008079,0.0,2.335,1.16427008079
 11/22  07:00:00,133.460177308,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,273.244489347,268.554489347,4.67,0.02
 11/22  08:00:00,140.042585517,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,203.404653477,198.714653477,4.67,0.02
 11/22  09:00:00,219.154158785,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,155.668788624,146.331648298,8.1725,1.16464032649
 11/22  10:00:00,245.172545171,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.677551669,113.005219653,10.5075,1.1648320162
 11/22  11:00:00,238.569859339,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.3250490143,79.652667101,10.5075,1.16488191325
 11/22  12:00:00,271.5287088,27.4764513271,0.00721518876016,0.0,62.886420148,41.4019203762,61.1162853414,49.4434984362,10.5075,1.16528690523
 11/22  13:00:00,263.347922826,27.4764513271,2.64127444076,0.0,62.886420148,41.4019203762,31.1077042141,19.4349030638,10.5075,1.16530115034
 11/22  14:00:00,262.945746544,27.4764513271,5.06581184832,0.0,62.886420148,41.4019203762,16.1005601917,4.42785094268,10.5075,1.16520924902
 11/22  15:00:00,251.991368236,27.4764513271,3.44167812444,0.0,62.886420148,41.4019203762,23.3481191351,11.6754724816,10.5075,1.16514665351
 11/22  16:00:00,243.116378839,27.4764513271,1.7159548413,0.0,62.886420148,41.4019203762,32.6611077717,20.9885446721,10.5075,1.16506309961
 11/22  17:00:00,243.550903993,27.4764513271,0.102153763255,0.0,62.886420148,41.4019203762,63.9770636108,52.304515179,10.5075,1.16504843176
 11/22  18:00:00,246.034483783,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.4816759196,82.8091271057,10.5075,1.16504881394
 11/22  19:00:00,243.539431083,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,112.252057608,101.747137395,9.34,1.16492021278
 11/22  20:00:00,226.873556866,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,129.999873431,119.495049512,9.34,1.16482391943
 11/22  21:00:00,200.656866759,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,144.106397869,134.769129672,8.1725,1.1647681963
 11/22  22:00:00,143.294479589,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,119.120349497,114.430349497,4.67,0.02
 11/22  23:00:00,86.3595635693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937041682,0.0,2.335,1.16437041682
 11/22  24:00:00,120.415794224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,87.9883953059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,80.2299949995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557525031,0.0,1.75125,1.16432525031
 11/23  03:00:00,79.5030901533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,78.8979644406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,85.1066700483,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915549182,0.0,1.75125,1.164299182
 11/23  06:00:00,84.5986135358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,118.315572646,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,328.396524669,324.874024669,3.5025,0.02
 11/23  08:00:00,124.275396059,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,268.810281124,264.143472854,3.5025,1.16430827064
 11/23  09:00:00,162.125932191,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,200.562598799,197.040098799,3.5025,0.02
 11/23  10:00:00,139.437661564,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,169.463279919,164.796340947,3.5025,1.16443897243
 11/23  11:00:00,175.693642375,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,132.162547934,125.137547934,7.005,0.02
 11/23  12:00:00,205.637959703,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,114.991108612,106.821328035,7.005,1.16478057744
 11/23  13:00:00,216.476993089,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,90.9087225499,80.4038812867,9.34,1.16484126327
 11/23  14:00:00,215.774372307,27.4764513271,0.0066279060721,0.0,41.9242800987,36.8599292233,72.3569535854,61.852096932,9.34,1.16485665341
 11/23  15:00:00,211.454782323,27.4764513271,0.00330668659953,0.0,41.9242800987,36.8599292233,64.16129905,54.80129905,9.34,0.02
 11/23  16:00:00,204.15150877,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,78.9541122867,68.4492906992,9.34,1.16482158751
 11/23  17:00:00,204.207648288,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,113.322823034,102.817956667,9.34,1.16486636717
 11/23  18:00:00,177.220849712,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,176.576058395,168.406241405,7.005,1.16481699047
 11/23  19:00:00,182.172468992,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,219.491110032,214.801110032,4.67,0.02
 11/23  20:00:00,161.294533436,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,252.67332447,246.838627941,4.67,1.16469652894
 11/23  21:00:00,152.305060159,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,274.535809471,268.701280844,4.67,1.16452862717
 11/23  22:00:00,137.818989337,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,243.587070563,238.897070563,4.67,0.02
 11/23  23:00:00,77.4270739126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561170621,0.0,1.75125,1.16436170621
 11/23  24:00:00,113.087355769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,84.473362365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,77.8508809952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,81.5877223388,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,10.7626235448,7.26334708976,2.335,1.164276455
 11/24  04:00:00,89.6209619404,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,24.6057212521,22.2507212521,2.335,0.02
 11/24  05:00:00,108.054667658,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,20.2661458118,17.9111458118,2.335,0.02
 11/24  06:00:00,111.847470334,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,35.2507581523,31.7515381118,2.335,1.16422004047
 11/24  07:00:00,146.475305714,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,378.682995915,373.992995915,4.67,0.02
 11/24  08:00:00,141.34240165,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,329.906295362,325.216295362,4.67,0.02
 11/24  09:00:00,208.959872078,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,273.95017427,264.613084314,8.1725,1.16458995585
 11/24  10:00:00,233.687246747,27.4764513271,0.0,0.0,62.886420148,41.4019203762,219.904425324,208.232085023,10.5075,1.16484030169
 11/24  11:00:00,224.775947405,27.4764513271,0.0,0.0,62.886420148,41.4019203762,180.391758377,168.719278365,10.5075,1.1649800115
 11/24  12:00:00,255.718074412,27.4764513271,0.0,0.0,62.886420148,41.4019203762,148.332715933,136.660090911,10.5075,1.16512502244
 11/24  13:00:00,237.172491936,27.4764513271,0.0,0.0,62.886420148,41.4019203762,133.61103006,121.938119242,10.5075,1.1654108174
 11/24  14:00:00,234.076128946,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.206066824,114.533244073,10.5075,1.1653227505
 11/24  15:00:00,229.981668821,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.000764245,111.328240295,10.5075,1.16502394949
 11/24  16:00:00,224.999665116,27.4764513271,0.0,0.0,62.886420148,41.4019203762,137.348966927,125.676503803,10.5075,1.16496312364
 11/24  17:00:00,230.721352726,27.4764513271,0.0,0.0,62.886420148,41.4019203762,174.979670912,163.307221858,10.5075,1.16494905354
 11/24  18:00:00,236.546633128,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.221962187,198.54951213,10.5075,1.16495005699
 11/24  19:00:00,235.660238455,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,238.647771602,228.142927648,9.34,1.16484395391
 11/24  20:00:00,212.782471038,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,252.813681766,242.308900338,9.34,1.16478142747
 11/24  21:00:00,188.293336504,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,260.883386089,251.546152856,8.1725,1.16473323381
 11/24  22:00:00,132.850779399,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,235.178931148,230.488931148,4.67,0.02
 11/24  23:00:00,79.3622410901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944620793,0.0,2.335,1.16444620793
 11/24  24:00:00,115.231044811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,81.9182899975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561172808,0.0,1.75125,1.16436172808
 11/25  02:00:00,83.0889120068,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,18.3298171463,16.5585671463,1.75125,0.02
 11/25  03:00:00,83.1410298907,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,19.3131104091,17.5418604091,1.75125,0.02
 11/25  04:00:00,86.9607856786,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,32.093661184,29.1781183453,1.75125,1.16429283872
 11/25  05:00:00,93.6410701956,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,31.3775376421,29.6062876421,1.75125,0.02
 11/25  06:00:00,89.4803591325,8.15537249505,0.0,0.0,3.49369000822,6.81298672936,23.2789554672,21.5077054672,1.75125,0.02
 11/25  07:00:00,115.487727872,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,412.0061134,407.339343842,3.5025,1.1642695579
 11/25  08:00:00,118.073838907,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,347.968387603,344.445887603,3.5025,0.02
 11/25  09:00:00,182.007135615,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,278.9639815,271.961832434,5.8375,1.16464906562
 11/25  10:00:00,199.952384036,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,216.850541186,207.490541186,9.34,0.02
 11/25  11:00:00,225.135285785,27.4764513271,0.0,0.0,62.886420148,41.4019203762,176.987952712,165.315453336,10.5075,1.16499937557
 11/25  12:00:00,256.065717788,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.939944193,134.267279811,10.5075,1.16516438231
 11/25  13:00:00,238.155092783,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.922340944,115.104196789,10.5075,2.31064415526
 11/25  14:00:00,235.825747045,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.271259161,100.598552721,10.5075,1.16520643937
 11/25  15:00:00,231.436340959,27.4764513271,0.0,0.0,62.886420148,41.4019203762,108.018507754,96.3459147143,10.5075,1.16509303955
 11/25  16:00:00,226.243971924,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.741395264,104.068802111,10.5075,1.16509315262
 11/25  17:00:00,231.735439397,27.4764513271,0.0,0.0,62.886420148,41.4019203762,141.013478557,129.340900493,10.5075,1.16507806347
 11/25  18:00:00,237.570650715,27.4764513271,0.0,0.0,62.886420148,41.4019203762,174.415105947,162.742558108,10.5075,1.16504783926
 11/25  19:00:00,222.570858916,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,211.798323655,202.460849135,8.1725,1.16497452038
 11/25  20:00:00,176.526852479,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,231.585131922,224.582740954,5.8375,1.16489096781
 11/25  21:00:00,166.141005316,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,243.876280536,238.018780536,5.8375,0.02
 11/25  22:00:00,123.395654706,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,233.320889294,228.653780154,3.5025,1.16460913996
 11/25  23:00:00,77.1662671088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,112.992300724,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915652675,0.0,1.75125,1.164402675
 11/26  01:00:00,81.9398782026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,75.2513779457,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556144945,0.0,1.75125,1.16431144945
 11/26  03:00:00,83.2128093418,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,14.8973643618,13.1261143618,1.75125,0.02
 11/26  04:00:00,87.1958441342,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,22.5098429441,20.7385929441,1.75125,0.02
 11/26  05:00:00,93.8751491339,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,27.0564631398,24.1409291003,1.75125,1.16428403951
 11/26  06:00:00,89.508864624,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,19.6339163321,17.8626663321,1.75125,0.02
 11/26  07:00:00,115.705299712,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,423.221845107,419.699345107,3.5025,0.02
 11/26  08:00:00,118.104887312,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,376.635204459,371.968392822,3.5025,1.16431163646
 11/26  09:00:00,154.059576043,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,302.71698964,299.19448964,3.5025,0.02
 11/26  10:00:00,127.248283387,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,265.671681228,262.149181228,3.5025,0.02
 11/26  11:00:00,162.259652429,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,221.258385609,213.088616132,7.005,1.16476947763
 11/26  12:00:00,193.399049526,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,197.142194188,188.972487327,7.005,1.16470686147
 11/26  13:00:00,201.262845195,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,168.187951255,157.68308093,9.34,1.16487032562
 11/26  14:00:00,199.178005351,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,150.302218697,139.797422951,9.34,1.16479574617
 11/26  15:00:00,196.682159749,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,136.802714473,127.442714473,9.34,0.02
 11/26  16:00:00,191.894232327,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,143.88632696,133.381560513,9.34,1.16476644795
 11/26  17:00:00,197.624288625,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,164.237683454,153.732865765,9.34,1.16481768917
 11/26  18:00:00,175.429712117,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,207.928107043,199.758333145,7.005,1.16477389814
 11/26  19:00:00,181.862374191,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,225.457534526,220.767534526,4.67,0.02
 11/26  20:00:00,161.225982924,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,258.953356623,253.118698647,4.67,1.16465797515
 11/26  21:00:00,152.22569166,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,275.354677416,269.52018337,4.67,1.16449404654
 11/26  22:00:00,137.97046206,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,240.105010614,235.415010614,4.67,0.02
 11/26  23:00:00,77.1637869641,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557986534,0.0,1.75125,1.16432986534
 11/26  24:00:00,112.977353953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,84.484152919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,77.5561701118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,89.4624076504,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.7256648274,23.2263831286,2.335,1.16428169876
 11/27  04:00:00,89.5415098361,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,27.5764593583,25.2214593583,2.335,0.02
 11/27  05:00:00,92.1716721306,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,22.5632408516,20.2082408516,2.335,0.02
 11/27  06:00:00,95.8090113198,12.1189551381,0.0,0.0,3.49369000822,9.08398230582,38.9597839229,35.4605252734,2.335,1.16425864941
 11/27  07:00:00,130.050435509,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,419.501870091,414.811870091,4.67,0.02
 11/27  08:00:00,132.317895539,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,374.896528714,370.206528714,4.67,0.02
 11/27  09:00:00,208.450099215,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,316.692818068,307.355750091,8.1725,1.16456797653
 11/27  10:00:00,232.921229985,27.4764513271,0.0,0.0,62.886420148,41.4019203762,264.089932782,252.417695151,10.5075,1.16473763035
 11/27  11:00:00,223.356373871,27.4764513271,0.0,0.0,62.886420148,41.4019203762,237.13965835,225.467185334,10.5075,1.16497301533
 11/27  12:00:00,254.122021121,27.4764513271,0.0,0.0,62.886420148,41.4019203762,211.12337704,199.450750883,10.5075,1.16512615774
 11/27  13:00:00,234.433888465,27.4764513271,0.0,0.0,62.886420148,41.4019203762,192.236913486,180.56399256,10.5075,1.16542092608
 11/27  14:00:00,231.506739896,27.4764513271,0.0,0.0,62.886420148,41.4019203762,174.884841119,163.212002201,10.5075,1.16533891814
 11/27  15:00:00,227.711314053,27.4764513271,0.0,0.0,62.886420148,41.4019203762,164.935987403,153.263443129,10.5075,1.16504427398
