Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  16:00:00,224.095350499,27.4764513271,0.0,0.0,62.886420148,41.4019203762,164.880851184,153.208361855,10.5075,1.16498932964
 11/27  17:00:00,230.342993975,27.4764513271,0.0,0.0,62.886420148,41.4019203762,186.105899824,174.433418335,10.5075,1.16498148868
 11/27  18:00:00,236.568892925,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.758602755,199.086113884,10.5075,1.16498887116
 11/27  19:00:00,235.753949603,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,230.057322496,219.552434258,9.34,1.16488823854
 11/27  20:00:00,219.498354896,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,246.545395416,236.040564296,9.34,1.16483112035
 11/27  21:00:00,194.619647616,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,261.182593973,251.845305607,8.1725,1.16478836619
 11/27  22:00:00,137.728972924,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,234.507464575,229.817464575,4.67,0.02
 11/27  23:00:00,79.5682279581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945549106,0.0,2.335,1.16445549106
 11/27  24:00:00,115.303433775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,84.4467978136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,81.5748082838,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,13.1572214271,9.65793670867,2.335,1.16428471843
 11/28  03:00:00,89.614856341,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,29.7385258964,27.3835258964,2.335,0.02
 11/28  04:00:00,85.6610085087,7.96519982088,0.0,0.0,3.49369000822,9.08398230582,24.2602731988,21.9052731988,2.335,0.02
 11/28  05:00:00,112.31434406,12.3471623471,0.0,0.0,3.49369000822,9.08398230582,42.9727341675,39.4734884403,2.335,1.16424572714
 11/28  06:00:00,114.794523852,14.7440205854,0.0,0.0,3.49369000822,9.08398230582,48.5191769981,46.1641769981,2.335,0.02
 11/28  07:00:00,146.522083459,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,459.383003949,454.693003949,4.67,0.02
 11/28  08:00:00,141.367460449,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,406.406106586,400.571707265,4.67,1.16439932161
 11/28  09:00:00,208.534345462,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,341.34668345,333.15418345,8.1725,0.02
 11/28  10:00:00,232.967199901,27.4764513271,0.0,0.0,62.886420148,41.4019203762,279.144346722,267.47204253,10.5075,1.16480419289
 11/28  11:00:00,224.11096708,27.4764513271,0.0,0.0,62.886420148,41.4019203762,246.507572141,234.835187082,10.5075,1.16488505949
 11/28  12:00:00,256.508697604,27.4764513271,0.0,0.0,62.886420148,41.4019203762,216.848664478,205.175976001,10.5075,1.16518847709
 11/28  13:00:00,237.756081668,27.4764513271,0.0,0.0,62.886420148,41.4019203762,194.524420339,182.851453143,10.5075,1.16546719598
 11/28  14:00:00,235.414570117,27.4764513271,0.0,0.0,62.886420148,41.4019203762,180.205198185,167.386983616,10.5075,2.31071456942
 11/28  15:00:00,232.311025262,27.4764513271,0.0,0.0,62.886420148,41.4019203762,171.199750554,159.527061274,10.5075,1.1651892806
 11/28  16:00:00,229.408103396,27.4764513271,0.0,0.0,62.886420148,41.4019203762,170.725923225,159.053344432,10.5075,1.1650787926
 11/28  17:00:00,236.772321981,27.4764513271,0.0,0.0,62.886420148,41.4019203762,192.902362989,181.229778607,10.5075,1.16508438255
 11/28  18:00:00,242.307934407,27.4764513271,0.0,0.0,62.886420148,41.4019203762,222.355605504,210.683000248,10.5075,1.16510525586
 11/28  19:00:00,240.148505046,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,235.204716397,224.699767371,9.34,1.16494902625
 11/28  20:00:00,218.026337057,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,242.176105645,232.816105645,9.34,0.02
 11/28  21:00:00,192.83291216,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,252.744256949,243.40688521,8.1725,1.16487173837
 11/28  22:00:00,136.519824966,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,228.015727367,222.181082716,4.67,1.16464465046
 11/28  23:00:00,84.135088655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,119.83917568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934555193,0.0,2.335,1.16434555193
 11/29  01:00:00,89.4549021279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,82.5553828187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,82.1260014354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,81.7355722411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926078302,0.0,2.335,1.16426078302
 11/29  05:00:00,96.0536938602,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.2696894419,9.9146894419,2.335,0.02
 11/29  06:00:00,96.051438912,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,12.60905602,10.25405602,2.335,0.02
 11/29  07:00:00,133.431073743,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,338.61900613,332.784793375,4.67,1.16421275522
 11/29  08:00:00,137.663807613,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,297.833667935,293.143667935,4.67,0.02
 11/29  09:00:00,215.045774086,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,244.841151513,235.504047105,8.1725,1.16460440768
 11/29  10:00:00,242.642454147,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.786872662,185.259372662,10.5075,0.02
 11/29  11:00:00,233.31020641,27.4764513271,0.0,0.0,62.886420148,41.4019203762,175.30398639,163.63145323,10.5075,1.16503316
 11/29  12:00:00,263.486547976,27.4764513271,0.0,0.0,62.886420148,41.4019203762,155.717697876,142.899753439,10.5075,2.31044443715
 11/29  13:00:00,246.548903397,27.4764513271,0.0,0.0,62.886420148,41.4019203762,137.948579425,126.275881835,10.5075,1.1651975895
 11/29  14:00:00,244.780411603,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.575774571,114.902869634,10.5075,1.16540493662
 11/29  15:00:00,240.305448181,27.4764513271,0.0,0.0,62.886420148,41.4019203762,122.970998618,111.298427889,10.5075,1.16507072889
 11/29  16:00:00,235.22128929,27.4764513271,0.0,0.0,62.886420148,41.4019203762,124.006320602,112.333820109,10.5075,1.16500049346
 11/29  17:00:00,239.39725762,27.4764513271,0.0,0.0,62.886420148,41.4019203762,144.773474591,133.100973971,10.5075,1.16500062018
 11/29  18:00:00,244.856421929,27.4764513271,0.0,0.0,62.886420148,41.4019203762,170.264043019,158.591526977,10.5075,1.16501604186
 11/29  19:00:00,242.626313074,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,188.231986561,177.727086815,9.34,1.16489974571
 11/29  20:00:00,226.833500614,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,200.865380072,190.36056466,9.34,1.16481541226
 11/29  21:00:00,201.282990629,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,211.556187212,202.218914742,8.1725,1.16477246988
 11/29  22:00:00,143.585071522,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,181.416347242,176.726347242,4.67,0.02
 11/29  23:00:00,86.7787370981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942933222,0.0,2.335,1.16442933222
 11/29  24:00:00,121.551888422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,91.059593488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,83.6801866882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923514352,0.0,2.335,1.16423514352
 11/30  03:00:00,82.8482232153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,82.0850010722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,87.8301536328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,94.6176412937,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,14.4863507188,10.9870938136,2.335,1.16425690516
 11/30  07:00:00,131.044007537,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,350.784300329,346.094300329,4.67,0.02
 11/30  08:00:00,133.355487008,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,331.362572092,325.528140942,4.67,1.1644311497
 11/30  09:00:00,210.411681857,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,286.116197591,277.923697591,8.1725,0.02
 11/30  10:00:00,235.959711879,27.4764513271,0.0,0.0,62.886420148,41.4019203762,247.494081406,235.821873252,10.5075,1.16470815394
 11/30  11:00:00,227.151379712,27.4764513271,0.0,0.0,62.886420148,41.4019203762,223.024564937,211.35214798,10.5075,1.16491695653
 11/30  12:00:00,258.543799497,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.733878914,184.061091368,10.5075,1.16528754671
 11/30  13:00:00,239.507490438,27.4764513271,0.0,0.0,62.886420148,41.4019203762,183.470017382,171.797216134,10.5075,1.16530124826
 11/30  14:00:00,235.892489783,27.4764513271,0.0,0.0,62.886420148,41.4019203762,171.228955879,159.55622668,10.5075,1.16522919823
 11/30  15:00:00,229.842501407,27.4764513271,0.0,0.0,62.886420148,41.4019203762,164.031764205,151.214004305,10.5075,2.31025989955
 11/30  16:00:00,225.181440723,27.4764513271,0.0,0.0,62.886420148,41.4019203762,165.486051667,153.813623301,10.5075,1.1649283662
 11/30  17:00:00,230.957352441,27.4764513271,0.0,0.0,62.886420148,41.4019203762,198.749811738,187.077373512,10.5075,1.16493822626
 11/30  18:00:00,237.804864467,27.4764513271,0.0,0.0,62.886420148,41.4019203762,221.49462481,209.822161347,10.5075,1.1649634625
 11/30  19:00:00,237.605944134,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,232.28362539,222.92362539,9.34,0.02
 11/30  20:00:00,221.428684934,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,246.197695468,235.692837173,9.34,1.16485829487
 11/30  21:00:00,195.194278904,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,254.267973764,244.930649014,8.1725,1.16482474985
 11/30  22:00:00,138.034179182,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,222.777243086,216.942590886,4.67,1.16465219922
 11/30  23:00:00,81.0668119953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,116.944990541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,86.044226676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921353555,0.0,2.335,1.16421353555
 12/01  02:00:00,78.672237703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,78.4543771576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,86.476324259,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.2447989121,9.74553433481,2.335,1.16426457725
 12/01  05:00:00,108.740108242,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.945487157,11.590487157,2.335,0.02
 12/01  06:00:00,112.377665545,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,24.6880377939,22.3330377939,2.335,0.02
 12/01  07:00:00,146.741199271,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,369.656712317,363.822494638,4.67,1.16421767845
 12/01  08:00:00,142.439424455,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,314.027037243,309.337037243,4.67,0.02
 12/01  09:00:00,210.516873415,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,236.614301611,227.277182391,8.1725,1.16461922023
 12/01  10:00:00,236.401364528,27.4764513271,0.0,0.0,62.886420148,41.4019203762,176.880631988,166.353131988,10.5075,0.02
 12/01  11:00:00,229.812774137,27.4764513271,0.0,0.0,62.886420148,41.4019203762,147.362742055,135.690328655,10.5075,1.16491340025
 12/01  12:00:00,261.849035346,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.859158551,112.186494712,10.5075,1.16516383876
 12/01  13:00:00,244.092799155,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.872144129,99.053830057,10.5075,2.31081407158
 12/01  14:00:00,241.128121816,27.4764513271,0.0,0.0,62.886420148,41.4019203762,99.6586197507,87.9858153022,10.5075,1.16530444854
 12/01  15:00:00,236.592271787,27.4764513271,0.0,0.0,62.886420148,41.4019203762,93.5388583532,81.8661411849,10.5075,1.1652171683
 12/01  16:00:00,230.965768578,27.4764513271,0.0,0.0,62.886420148,41.4019203762,98.841125467,87.1687196485,10.5075,1.16490581852
 12/01  17:00:00,233.103157122,27.4764513271,0.0,0.0,62.886420148,41.4019203762,131.828765021,120.156125782,10.5075,1.16513923945
 12/01  18:00:00,238.130542385,27.4764513271,0.0,0.0,62.886420148,41.4019203762,166.656406903,154.983744332,10.5075,1.16516257071
 12/01  19:00:00,236.962444166,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,190.000996722,179.495966375,9.34,1.16503034686
 12/01  20:00:00,213.786535522,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,209.217328273,198.712592883,9.34,1.16473539075
 12/01  21:00:00,189.133059595,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,222.788409612,214.595909612,8.1725,0.02
 12/01  22:00:00,133.401240827,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,199.770996915,193.936328369,4.67,1.16466854596
 12/01  23:00:00,80.008964457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940508977,0.0,2.335,1.16440508977
 12/01  24:00:00,115.462026141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,82.4915479637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,75.579216128,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557227505,0.0,1.75125,1.16432227505
 12/02  03:00:00,83.3449284041,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,15.4704082227,13.6991582227,1.75125,0.02
 12/02  04:00:00,83.4137989142,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,17.9287156271,16.1574656271,1.75125,0.02
 12/02  05:00:00,93.8108723455,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,31.4903335204,28.574788561,1.75125,1.16429495936
 12/02  06:00:00,93.4573757954,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,32.4772371574,30.7059871574,1.75125,0.02
 12/02  07:00:00,119.19902976,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,397.63372347,394.11122347,3.5025,0.02
 12/02  08:00:00,118.478205407,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,339.829328838,335.16232207,3.5025,1.16450676732
 12/02  09:00:00,182.393227599,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,274.896200148,267.894080382,5.8375,1.16461976606
 12/02  10:00:00,201.77349844,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,216.336737271,206.976737271,9.34,0.02
 12/02  11:00:00,229.538261226,27.4764513271,0.0,0.0,62.886420148,41.4019203762,170.908801026,159.236241427,10.5075,1.16505959874
 12/02  12:00:00,262.104840942,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.513394132,127.840605065,10.5075,1.16528906773
 12/02  13:00:00,243.870802202,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.898147226,117.080223173,10.5075,2.31042405271
 12/02  14:00:00,240.960358589,27.4764513271,0.0,0.0,62.886420148,41.4019203762,121.058561876,109.385660887,10.5075,1.16540098817
 12/02  15:00:00,236.925593164,27.4764513271,0.0,0.0,62.886420148,41.4019203762,117.985896431,106.313380072,10.5075,1.1650163594
 12/02  16:00:00,231.407023973,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.023416325,114.350885207,10.5075,1.165031118
 12/02  17:00:00,235.563835095,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.247099198,142.57456875,10.5075,1.16503044843
 12/02  18:00:00,240.877748437,27.4764513271,0.0,0.0,62.886420148,41.4019203762,199.862498983,188.189984688,10.5075,1.16501429513
 12/02  19:00:00,224.502290632,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,235.42607052,226.088616398,8.1725,1.16495412265
 12/02  20:00:00,178.037661839,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,246.114202391,239.111819896,5.8375,1.16488249488
 12/02  21:00:00,166.897991578,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,254.83300912,248.97550912,5.8375,0.02
 12/02  22:00:00,123.753535899,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,235.927143468,231.260196084,3.5025,1.16444738406
 12/02  23:00:00,77.7159866347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,113.121941415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565814172,0.0,1.75125,1.16440814172
 12/03  01:00:00,82.107992068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,75.5973935978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557221136,0.0,1.75125,1.16432221136
 12/03  03:00:00,87.4175363511,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,22.4595654321,20.6883154321,1.75125,0.02
 12/03  04:00:00,87.3896323352,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,26.0100872487,24.2388372487,1.75125,0.02
 12/03  05:00:00,89.935062038,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,22.2731312769,19.3575808865,1.75125,1.16430039042
 12/03  06:00:00,93.2653485615,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,37.3220774938,35.5508274938,1.75125,0.02
 12/03  07:00:00,119.135550436,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,456.210416883,452.687916883,3.5025,0.02
 12/03  08:00:00,117.88741142,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,418.954053363,414.287217703,3.5025,1.16433566075
 12/03  09:00:00,153.35108377,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,352.587427698,349.064927698,3.5025,0.02
 12/03  10:00:00,125.911273387,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,332.750290678,328.083399406,3.5025,1.16439127216
 12/03  11:00:00,161.053155871,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,294.378528662,287.353528662,7.005,0.02
 12/03  12:00:00,192.370063059,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,277.731848196,269.562087407,7.005,1.16476078904
 12/03  13:00:00,199.942457327,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,246.046673366,235.541830509,9.34,1.16484285741
 12/03  14:00:00,197.406757459,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,234.217045714,223.712167443,9.34,1.1648782705
 12/03  15:00:00,193.538646678,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,225.517449086,216.157449086,9.34,0.02
 12/03  16:00:00,190.074358924,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,225.106223401,214.601361699,9.34,1.16486170198
 12/03  17:00:00,196.443349732,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,237.218244063,226.713316761,9.34,1.16492730175
 12/03  18:00:00,174.381317044,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,298.09768136,289.927785363,7.005,1.16489599712
 12/03  19:00:00,180.755813267,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,340.369354414,334.534755228,4.67,1.16459918601
 12/03  20:00:00,160.695014437,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,357.813776335,353.123776335,4.67,0.02
 12/03  21:00:00,151.960603918,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,371.472563396,365.638061536,4.67,1.16450185979
 12/03  22:00:00,137.711073211,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,330.803733168,326.113733168,4.67,0.02
 12/03  23:00:00,76.9931250314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563649329,0.0,1.75125,1.16438649329
 12/03  24:00:00,112.859618352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,91.7822333571,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,18.8177012001,16.4627012001,2.335,0.02
 12/04  02:00:00,89.5020573049,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,33.3986737561,29.8993962499,2.335,1.16427750621
 12/04  03:00:00,89.5938153897,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,32.4742980108,30.1192980108,2.335,0.02
 12/04  04:00:00,86.0463186611,8.34554516922,0.0,0.0,3.49369000822,9.08398230582,25.8870621319,23.5320621319,2.335,0.02
 12/04  05:00:00,98.4683027662,14.380457283,0.0,0.0,3.49369000822,9.08398230582,45.8061279507,42.3068836568,2.335,1.16424429392
 12/04  06:00:00,99.2059109745,15.4210878222,0.0,0.0,3.49369000822,9.08398230582,44.848650567,42.493650567,2.335,0.02
 12/04  07:00:00,133.418444494,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,437.148838592,432.458838592,4.67,0.02
 12/04  08:00:00,132.23363593,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,390.630995999,384.796537849,4.67,1.16445814961
 12/04  09:00:00,208.409329533,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,335.54108618,327.34858618,8.1725,0.02
 12/04  10:00:00,232.944330909,27.4764513271,0.0,0.0,62.886420148,41.4019203762,271.859590769,260.18734565,10.5075,1.16474511911
 12/04  11:00:00,224.519196292,27.4764513271,0.0,0.0,62.886420148,41.4019203762,208.979186622,197.306720588,10.5075,1.16496603377
 12/04  12:00:00,255.344850444,27.4764513271,0.0,0.0,62.886420148,41.4019203762,167.541226082,155.868379606,10.5075,1.1653464752
 12/04  13:00:00,235.653699995,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.825622233,145.152753461,10.5075,1.16536877155
 12/04  14:00:00,233.067712015,27.4764513271,0.0,0.0,62.886420148,41.4019203762,143.001246396,130.183192369,10.5075,2.31055402778
 12/04  15:00:00,229.677704873,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.153466183,122.480841301,10.5075,1.16512488209
 12/04  16:00:00,225.074113938,27.4764513271,0.0,0.0,62.886420148,41.4019203762,141.806899946,130.134375047,10.5075,1.16502489852
 12/04  17:00:00,230.570552859,27.4764513271,0.0,0.0,62.886420148,41.4019203762,189.8947658,178.222222962,10.5075,1.16504283778
 12/04  18:00:00,236.517230287,27.4764513271,0.0,0.0,62.886420148,41.4019203762,224.66207794,212.98950162,10.5075,1.16507632007
 12/04  19:00:00,235.860354655,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,238.577459129,228.072529454,9.34,1.16492967442
 12/04  20:00:00,219.877821165,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,248.470940622,239.110940622,9.34,0.02
 12/04  21:00:00,194.929279794,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,263.981207866,254.643845814,8.1725,1.16486205256
 12/04  22:00:00,137.922784071,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,237.359818486,231.525176547,4.67,1.16464193896
 12/04  23:00:00,80.8384365873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,116.561798512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934556274,0.0,2.335,1.16434556274
 12/05  01:00:00,85.346828421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,85.9534611084,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.3974615804,17.0424615804,2.335,0.02
 12/05  03:00:00,85.9013723737,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,22.1736145885,19.8186145885,2.335,0.02
 12/05  04:00:00,89.8398652131,12.0935987815,0.0,0.0,3.49369000822,9.08398230582,37.9164654972,34.4172019254,2.335,1.16426357181
 12/05  05:00:00,112.437348245,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,38.1473118923,35.7923118923,2.335,0.02
 12/05  06:00:00,110.51277123,10.3087741369,0.0,0.0,3.49369000822,9.08398230582,31.0293524221,28.6743524221,2.335,0.02
 12/05  07:00:00,149.864159125,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,461.189587385,455.355368462,4.67,1.16421892277
 12/05  08:00:00,141.415636701,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,424.084892245,419.394892245,4.67,0.02
 12/05  09:00:00,208.488340706,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,366.508690318,357.171565396,8.1725,1.16462492246
 12/05  10:00:00,232.679069334,27.4764513271,0.0,0.0,62.886420148,41.4019203762,311.975109146,300.302903543,10.5075,1.16470560292
 12/05  11:00:00,223.171055349,27.4764513271,0.0,0.0,62.886420148,41.4019203762,284.208619853,273.681119853,10.5075,0.02
 12/05  12:00:00,254.757976574,27.4764513271,0.0,0.0,62.886420148,41.4019203762,265.384962645,252.566898136,10.5075,2.31056450855
 12/05  13:00:00,235.442282529,27.4764513271,0.0,0.0,62.886420148,41.4019203762,241.381581085,229.708804566,10.5075,1.16527651897
 12/05  14:00:00,233.540002007,27.4764513271,0.0,0.0,62.886420148,41.4019203762,219.15743044,207.484720146,10.5075,1.16521029395
 12/05  15:00:00,229.967999424,27.4764513271,0.0,0.0,62.886420148,41.4019203762,205.891618602,194.218945788,10.5075,1.16517281383
 12/05  16:00:00,226.286618333,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.914299694,190.241686178,10.5075,1.16511351672
 12/05  17:00:00,232.137344201,27.4764513271,0.0,0.0,62.886420148,41.4019203762,222.569584237,210.896958671,10.5075,1.16512556625
 12/05  18:00:00,238.841545211,27.4764513271,0.0,0.0,62.886420148,41.4019203762,246.036278012,234.363624784,10.5075,1.16515322794
 12/05  19:00:00,236.912053918,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,272.396241337,261.891194285,9.34,1.16504705146
 12/05  20:00:00,213.313522322,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,287.208483948,276.703695977,9.34,1.16478797096
 12/05  21:00:00,188.755615355,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,290.31513498,280.977875537,8.1725,1.16475944286
 12/05  22:00:00,133.120602943,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,268.518246933,263.828246933,4.67,0.02
 12/05  23:00:00,79.5393709437,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944661284,0.0,2.335,1.16444661284
 12/05  24:00:00,115.264744357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,83.9870554853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,89.707610976,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.4571990262,22.9579337217,2.335,1.16426530446
 12/06  03:00:00,89.7256079515,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,28.5198517632,26.1648517632,2.335,0.02
 12/06  04:00:00,85.9352473896,8.15537249505,0.0,0.0,3.49369000822,9.08398230582,22.5922590659,20.2372590659,2.335,0.02
 12/06  05:00:00,96.5312983507,12.3471623471,0.0,0.0,3.49369000822,9.08398230582,38.1935598042,34.6943287922,2.335,1.16423101201
 12/06  06:00:00,98.1439163655,14.2992510791,0.0,0.0,3.49369000822,9.08398230582,37.7320011646,35.3770011646,2.335,0.02
 12/06  07:00:00,133.432703235,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,427.423663049,422.733663049,4.67,0.02
 12/06  08:00:00,132.241435067,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,376.189133505,370.354627975,4.67,1.16450553008
 12/06  09:00:00,208.419693542,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,315.137734935,306.945234935,8.1725,0.02
 12/06  10:00:00,233.223817955,27.4764513271,0.0,0.0,62.886420148,41.4019203762,256.853854159,245.181533351,10.5075,1.16482080807
 12/06  11:00:00,224.512706212,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.66743211,198.994904963,10.5075,1.16502714759
 12/06  12:00:00,255.29634965,27.4764513271,0.0,0.0,62.886420148,41.4019203762,171.496122806,159.82337747,10.5075,1.16524533649
 12/06  13:00:00,235.923688992,27.4764513271,0.0,0.0,62.886420148,41.4019203762,152.502964758,139.684998951,10.5075,2.31046580787
 12/06  14:00:00,233.82577205,27.4764513271,0.0,0.0,62.886420148,41.4019203762,135.913196794,124.240261892,10.5075,1.16543490195
 12/06  15:00:00,230.455414226,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.225387889,115.5528217,10.5075,1.16506618858
 12/06  16:00:00,225.889715973,27.4764513271,0.0,0.0,62.886420148,41.4019203762,129.594432887,117.921943809,10.5075,1.1649890781
 12/06  17:00:00,231.676890936,27.4764513271,0.0,0.0,62.886420148,41.4019203762,157.330745383,145.658238206,10.5075,1.1650071774
 12/06  18:00:00,237.653721353,27.4764513271,0.0,0.0,62.886420148,41.4019203762,189.60060175,177.928060881,10.5075,1.16504086916
 12/06  19:00:00,236.522268968,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,210.559137795,200.054220968,9.34,1.16491682629
 12/06  20:00:00,219.95602583,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,238.649988285,228.145175649,9.34,1.16481263641
 12/06  21:00:00,194.985799924,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,247.682751189,239.490251189,8.1725,0.02
 12/06  22:00:00,138.056107714,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,210.724528922,204.889866203,4.67,1.16466271925
 12/06  23:00:00,80.0864379986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,115.598300241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930600794,0.0,2.335,1.16430600794
 12/07  01:00:00,84.8082256622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,77.9833932884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,77.7685454702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928081528,0.0,2.335,1.16428081528
 12/07  04:00:00,89.7032094138,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,21.848494953,19.493494953,2.335,0.02
 12/07  05:00:00,96.398931044,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,23.5367596405,21.1817596405,2.335,0.02
 12/07  06:00:00,92.0968891065,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.1974126698,15.6981849738,2.335,1.16422769599
 12/07  07:00:00,133.567711665,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,385.032862112,380.342862112,4.67,0.02
 12/07  08:00:00,132.976756253,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,346.716785266,342.026785266,4.67,0.02
 12/07  09:00:00,211.07180681,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,287.787881481,278.450824402,8.1725,1.16455707887
 12/07  10:00:00,238.69777658,27.4764513271,0.0,0.0,62.886420148,41.4019203762,226.291236887,214.61889794,10.5075,1.1648389474
 12/07  11:00:00,231.002684763,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.024365654,183.351855958,10.5075,1.16500969604
 12/07  12:00:00,262.003064859,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.116331804,151.443643112,10.5075,1.16518869165
 12/07  13:00:00,245.053505997,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.686880963,131.01416322,10.5075,1.16521774335
 12/07  14:00:00,243.342555016,27.4764513271,0.0,0.0,62.886420148,41.4019203762,132.214757513,120.541807744,10.5075,1.16544976961
 12/07  15:00:00,240.699016891,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.229192955,108.556524559,10.5075,1.16516839543
 12/07  16:00:00,237.270492716,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.164710178,103.492077874,10.5075,1.16513230402
 12/07  17:00:00,241.56188219,27.4764513271,0.0,0.0,62.886420148,41.4019203762,135.228321865,123.555677627,10.5075,1.16514423859
 12/07  18:00:00,246.786440446,27.4764513271,0.0,0.0,62.886420148,41.4019203762,160.843786699,148.026156668,10.5075,2.31013003087
 12/07  19:00:00,244.015088066,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,175.804356529,166.444356529,9.34,0.02
 12/07  20:00:00,227.9229116,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,190.389986583,179.885122733,9.34,1.16486385019
 12/07  21:00:00,201.64166769,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,198.851737875,189.514395309,8.1725,1.16484256597
 12/07  22:00:00,143.420148005,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,169.070397396,163.235718799,4.67,1.16467859782
 12/07  23:00:00,86.2322749262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,120.818764823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,90.143210472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924027634,0.0,2.335,1.16424027634
 12/08  02:00:00,82.5400086039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,81.4579512463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,80.9602435856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992286054,0.0,2.335,1.1642286054
 12/08  05:00:00,103.370970526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,103.330858974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,152.538177092,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,285.296872015,279.462618908,4.67,1.16425310732
 12/08  08:00:00,145.907885676,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,245.081665806,240.391665806,4.67,0.02
 12/08  09:00:00,214.380786265,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,205.735864324,196.398691861,8.1725,1.1646724625
 12/08  10:00:00,242.092511488,27.4764513271,0.0,0.0,62.886420148,41.4019203762,162.682151358,152.154651358,10.5075,0.02
 12/08  11:00:00,235.274447232,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.192538083,130.520053187,10.5075,1.16498489623
 12/08  12:00:00,266.319020842,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.799430434,114.981517531,10.5075,2.3104129037
 12/08  13:00:00,250.062914297,27.4764513271,0.0,0.0,62.886420148,41.4019203762,114.174398929,102.501393785,10.5075,1.16550514395
 12/08  14:00:00,246.977377764,27.4764513271,0.0,0.0,62.886420148,41.4019203762,106.660961238,94.9880210234,10.5075,1.16544021455
 12/08  15:00:00,242.40591244,27.4764513271,0.0,0.0,62.886420148,41.4019203762,102.861881595,91.1892648314,10.5075,1.16511676393
 12/08  16:00:00,236.767870482,27.4764513271,0.0,0.0,62.886420148,41.4019203762,107.082296444,95.4097337135,10.5075,1.16506273077
 12/08  17:00:00,240.67822234,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.347591951,114.675011249,10.5075,1.16508070254
 12/08  18:00:00,245.437405822,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.034255649,134.361641283,10.5075,1.16511436567
 12/08  19:00:00,243.553540168,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,158.516747047,148.011733997,9.34,1.16501304996
 12/08  20:00:00,221.502884308,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,167.825118325,157.320360695,9.34,1.16475763032
 12/08  21:00:00,196.04623221,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,178.255981927,168.918747743,8.1725,1.16473418447
 12/08  22:00:00,138.875952047,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,153.271127721,148.581127721,4.67,0.02
 12/08  23:00:00,85.9990194909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945768355,0.0,2.335,1.16445768355
 12/08  24:00:00,120.327779621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,86.9817582334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563667725,0.0,1.75125,1.16438667725
 12/09  02:00:00,78.8187627025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  03:00:00,77.3297900059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,76.4856908541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155531362,0.0,1.75125,1.1643031362
 12/09  05:00:00,82.7009763125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  06:00:00,93.9663540099,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,19.3744097853,17.6031597853,1.75125,0.02
 12/09  07:00:00,119.544250118,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,350.443086285,345.776269528,3.5025,1.16431675671
 12/09  08:00:00,118.780167158,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,309.134508378,305.612008378,3.5025,0.02
 12/09  09:00:00,182.040143751,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,264.307187757,257.305102587,5.8375,1.16458517006
 12/09  10:00:00,199.545001936,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,217.145108079,206.640466612,9.34,1.16464146696
 12/09  11:00:00,224.834767868,27.4764513271,0.0,0.0,62.886420148,41.4019203762,179.699727723,169.172227723,10.5075,0.02
 12/09  12:00:00,255.214036962,27.4764513271,0.0,0.0,62.886420148,41.4019203762,158.888626205,146.070613565,10.5075,2.31051264001
 12/09  13:00:00,235.480726592,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.603580184,134.930870559,10.5075,1.16520962538
 12/09  14:00:00,232.40638998,27.4764513271,0.0,0.0,62.886420148,41.4019203762,139.362510777,127.689556977,10.5075,1.16545379961
 12/09  15:00:00,228.456546563,27.4764513271,0.0,0.0,62.886420148,41.4019203762,138.258416216,126.585796755,10.5075,1.16511946126
 12/09  16:00:00,224.902532219,27.4764513271,0.0,0.0,62.886420148,41.4019203762,141.842744196,130.170092062,10.5075,1.16515213388
 12/09  17:00:00,231.093375666,27.4764513271,0.0,0.0,62.886420148,41.4019203762,164.686083063,153.013414199,10.5075,1.16516886351
 12/09  18:00:00,237.223314529,27.4764513271,0.0,0.0,62.886420148,41.4019203762,194.617545685,182.944875904,10.5075,1.16516978032
 12/09  19:00:00,222.353650979,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,230.906547146,221.568988949,8.1725,1.16505819694
 12/09  20:00:00,176.560641163,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,254.314671532,247.31226414,5.8375,1.16490739167
 12/09  21:00:00,166.362682476,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,265.847623587,258.845373615,5.8375,1.16474997162
 12/09  22:00:00,123.609912915,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,240.667774761,237.145274761,3.5025,0.02
 12/09  23:00:00,77.3725239596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577073758,0.0,1.75125,1.16452073758
 12/09  24:00:00,113.05511657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,82.2952000681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552594227,0.0,1.75125,1.16427594227
 12/10  02:00:00,75.5232353549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,83.4335264138,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,15.3086738975,13.5374238975,1.75125,0.02
 12/10  04:00:00,87.3382163517,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,26.6903739611,23.774840832,1.75125,1.16428312911
 12/10  05:00:00,93.9756007994,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,27.0669113791,25.2956613791,1.75125,0.02
 12/10  06:00:00,89.5509767981,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,21.1400963726,19.3688463726,1.75125,0.02
 12/10  07:00:00,119.070898738,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,439.103049226,434.436255647,3.5025,1.16429357843
 12/10  08:00:00,117.972140163,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,401.838493352,398.315993352,3.5025,0.02
 12/10  09:00:00,153.696938042,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,325.283881702,320.617000936,3.5025,1.16438076588
 12/10  10:00:00,126.763025753,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,289.403112277,285.880612277,3.5025,0.02
 12/10  11:00:00,161.751592107,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,251.571549294,243.401866027,7.005,1.16468326667
 12/10  12:00:00,192.927572975,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,229.85688376,222.83188376,7.005,0.02
 12/10  13:00:00,200.363144414,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,211.73137425,201.226431211,9.34,1.16494303876
 12/10  14:00:00,197.710050753,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,204.400498101,193.895702912,9.34,1.1647951892
 12/10  15:00:00,193.753578207,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,207.957239248,197.452445941,9.34,1.16479330673
 12/10  16:00:00,189.899562951,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,220.407912553,209.903080886,9.34,1.16483166775
 12/10  17:00:00,196.012347252,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,255.093169987,244.588243132,9.34,1.16492685525
 12/10  18:00:00,174.313586292,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,315.822622697,308.797622697,7.005,0.02
 12/10  19:00:00,180.756812481,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,335.442093745,329.607401582,4.67,1.16469216364
 12/10  20:00:00,160.837300307,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,340.206738756,334.372006155,4.67,1.16473260151
 12/10  21:00:00,152.050514919,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,351.90887272,347.21887272,4.67,0.02
 12/10  22:00:00,137.748271556,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,305.398355437,299.563923242,4.67,1.16443219499
 12/10  23:00:00,77.0811880779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  24:00:00,112.884984499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552358238,0.0,1.75125,1.16427358238
 12/11  01:00:00,91.8825323486,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,20.3206987339,17.9656987339,2.335,0.02
 12/11  02:00:00,89.3970335321,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,34.0687891388,31.7137891388,2.335,0.02
 12/11  03:00:00,89.4624165024,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,35.3634336898,31.8641794678,2.335,1.16425422199
 12/11  04:00:00,85.9173813357,8.38357970405,0.0,0.0,3.49369000822,9.08398230582,26.9773213998,24.6223213998,2.335,0.02
 12/11  05:00:00,98.9087044927,14.9858063886,0.0,0.0,3.49369000822,9.08398230582,48.7305841369,46.3755841369,2.335,0.02
 12/11  06:00:00,99.7150285796,16.0992016717,0.0,0.0,3.49369000822,9.08398230582,58.1446246489,55.7896246489,2.335,0.02
 12/11  07:00:00,133.2646306,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,462.420370097,456.586107122,4.67,1.16426297584
 12/11  08:00:00,132.021927437,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,403.154339872,398.464339872,4.67,0.02
 12/11  09:00:00,208.278306014,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,341.406492467,332.069309674,8.1725,1.16468279242
 12/11  10:00:00,232.440964882,27.4764513271,0.0,0.0,62.886420148,41.4019203762,285.505922648,273.833647441,10.5075,1.16477520687
 12/11  11:00:00,222.730364767,27.4764513271,0.0,0.0,62.886420148,41.4019203762,264.066697159,252.394330347,10.5075,1.16486681183
 12/11  12:00:00,253.536777414,27.4764513271,0.0,0.0,62.886420148,41.4019203762,244.68806433,233.015231265,10.5075,1.1653330651
 12/11  13:00:00,233.484739179,27.4764513271,0.0,0.0,62.886420148,41.4019203762,232.592454494,220.919564542,10.5075,1.16538995253
 12/11  14:00:00,230.391399783,27.4764513271,0.0,0.0,62.886420148,41.4019203762,219.70553575,208.032701041,10.5075,1.16533470822
 12/11  15:00:00,226.756490779,27.4764513271,0.0,0.0,62.886420148,41.4019203762,208.294001786,196.621443467,10.5075,1.16505831921
 12/11  16:00:00,223.245191319,27.4764513271,0.0,0.0,62.886420148,41.4019203762,207.112322765,195.439793605,10.5075,1.16502916017
 12/11  17:00:00,229.509797289,27.4764513271,0.0,0.0,62.886420148,41.4019203762,238.805065964,227.132517086,10.5075,1.16504887799
 12/11  18:00:00,236.179561853,27.4764513271,0.0,0.0,62.886420148,41.4019203762,278.662991231,266.990406841,10.5075,1.16508439025
 12/11  19:00:00,235.575438564,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,292.623924787,282.118914693,9.34,1.16501009436
 12/11  20:00:00,219.252172341,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,306.551874815,296.047086997,9.34,1.16478781828
 12/11  21:00:00,194.359071599,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,320.287354482,310.950081193,8.1725,1.16477328906
 12/11  22:00:00,137.559196039,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,305.745199117,299.910585074,4.67,1.16461404288
 12/11  23:00:00,79.066737676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,115.076343502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,91.657477279,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,23.3869111224,19.8876335546,2.335,1.16427756776
 12/12  02:00:00,89.5920010877,12.2710932774,0.0,0.0,3.49369000822,9.08398230582,38.9741171915,36.6191171915,2.335,0.02
 12/12  03:00:00,90.6804079177,13.2963124139,0.0,0.0,3.49369000822,9.08398230582,42.433000407,40.078000407,2.335,0.02
 12/12  04:00:00,89.5045537669,12.1356190287,0.0,0.0,3.49369000822,9.08398230582,36.0722885565,32.5730202992,2.335,1.16426825731
 12/12  05:00:00,116.293734853,16.657894137,0.0,0.0,3.49369000822,9.08398230582,60.4546000902,58.0996000902,2.335,0.02
 12/12  06:00:00,116.095333028,16.3051284094,0.0,0.0,3.49369000822,9.08398230582,57.1540029539,54.7990029539,2.335,0.02
 12/12  07:00:00,149.722536902,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,465.132775839,460.442775839,4.67,0.02
 12/12  08:00:00,140.997806339,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,420.670536075,414.836039741,4.67,1.16449633394
 12/12  09:00:00,208.255667048,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,339.721515661,330.38439395,8.1725,1.16462171049
 12/12  10:00:00,232.767679377,27.4764513271,0.0,0.0,62.886420148,41.4019203762,262.802940336,252.275440336,10.5075,0.02
 12/12  11:00:00,223.538166337,27.4764513271,0.0,0.0,62.886420148,41.4019203762,227.324290772,215.651846567,10.5075,1.16494420502
 12/12  12:00:00,254.503246221,27.4764513271,0.0,0.0,62.886420148,41.4019203762,196.55517591,184.341903991,10.5075,1.70577191903
 12/12  13:00:00,234.851617907,27.4764513271,0.0,0.0,62.886420148,41.4019203762,179.319692205,167.042145126,10.5075,1.77004707898
 12/12  14:00:00,231.907341826,27.4764513271,0.0,0.0,62.886420148,41.4019203762,157.03427232,145.361337714,10.5075,1.16543460572
 12/12  15:00:00,228.222559917,27.4764513271,0.0,0.0,62.886420148,41.4019203762,146.862583676,135.189968011,10.5075,1.16511566471
 12/12  16:00:00,224.815100566,27.4764513271,0.0,0.0,62.886420148,41.4019203762,142.061382598,130.388814218,10.5075,1.16506838058
 12/12  17:00:00,230.925443629,27.4764513271,0.0,0.0,62.886420148,41.4019203762,167.641383443,155.96878958,10.5075,1.1650938637
 12/12  18:00:00,236.821223533,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.255728709,189.583093518,10.5075,1.16513519089
 12/12  19:00:00,235.789064281,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,226.197334105,215.69229395,9.34,1.16504015514
 12/12  20:00:00,212.762478434,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,248.517383614,238.012594166,9.34,1.16478944788
 12/12  21:00:00,188.217588568,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,253.020825964,243.683553404,8.1725,1.16477256054
 12/12  22:00:00,132.831034607,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,227.549319356,222.859319356,4.67,0.02
 12/12  23:00:00,79.3769491624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946427917,0.0,2.335,1.16446427917
 12/12  24:00:00,115.237042744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,84.3843691455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,77.4619791827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928604695,0.0,2.335,1.16428604695
 12/13  03:00:00,85.4020003306,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,14.9078895521,12.5528895521,2.335,0.02
 12/13  04:00:00,89.2933293867,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.1942072051,23.8392072051,2.335,0.02
 12/13  05:00:00,96.0762011365,12.0428860684,0.0,0.0,3.49369000822,9.08398230582,30.6190489566,27.1197707671,2.335,1.16427818946
 12/13  06:00:00,91.9618175938,8.38357970405,0.0,0.0,3.49369000822,9.08398230582,25.1568917514,22.8018917514,2.335,0.02
 12/13  07:00:00,133.056178507,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,421.966772065,417.276772065,4.67,0.02
 12/13  08:00:00,131.976648168,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,355.464087153,349.62965931,4.67,1.16442784348
 12/13  09:00:00,209.233166657,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,271.500118522,263.307618522,8.1725,0.02
 12/13  10:00:00,235.149330771,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.687386423,184.015044677,10.5075,1.16484174611
 12/13  11:00:00,228.807094724,27.4764513271,0.0,0.0,62.886420148,41.4019203762,150.111463,138.438979435,10.5075,1.16498356486
 12/13  12:00:00,260.512835775,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.179200658,111.506372003,10.5075,1.16532865517
 12/13  13:00:00,242.867807124,27.4764513271,0.0,0.0,62.886420148,41.4019203762,111.595984027,98.7778109339,10.5075,2.31067309332
 12/13  14:00:00,238.89082856,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.650593529,93.9778258077,10.5075,1.1652677212
 12/13  15:00:00,233.041597491,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.826819207,98.1541184715,10.5075,1.16520073506
 12/13  16:00:00,227.363298643,27.4764513271,0.0,0.0,62.886420148,41.4019203762,116.122804245,104.450169125,10.5075,1.16513512029
 12/13  17:00:00,231.674891285,27.4764513271,0.0,0.0,62.886420148,41.4019203762,144.095184592,132.422518279,10.5075,1.16516631226
 12/13  18:00:00,237.612664891,27.4764513271,0.0,0.0,62.886420148,41.4019203762,177.802085652,166.129611248,10.5075,1.16497440441
 12/13  19:00:00,236.407136877,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,204.981506349,194.476625359,9.34,1.16488099007
 12/13  20:00:00,219.9294575,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,223.421935157,212.917116298,9.34,1.16481885869
 12/13  21:00:00,194.877761784,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,234.091777308,224.754477687,8.1725,1.16479962168
 12/13  22:00:00,137.720120563,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,214.228914565,209.538914565,4.67,0.02
 12/13  23:00:00,79.5601296826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946385811,0.0,2.335,1.16446385811
