Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  24:00:00,115.463295031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,85.1820375616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,78.0137791944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927454789,0.0,2.335,1.16427454789
 12/14  03:00:00,78.1024495935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,78.4680809703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,89.0246065725,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,8.21126636425,4.71199576159,2.335,1.16427060266
 12/14  06:00:00,96.5733804045,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,16.2131818682,13.8581818682,2.335,0.02
 12/14  07:00:00,133.733299053,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,344.438675597,339.748675597,4.67,0.02
 12/14  08:00:00,132.101859545,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,323.094177591,317.25967905,4.67,1.16449854095
 12/14  09:00:00,208.423826253,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,284.149411514,275.956911514,8.1725,0.02
 12/14  10:00:00,232.948420427,27.4764513271,0.0,0.0,62.886420148,41.4019203762,246.621574833,234.949264428,10.5075,1.16481040469
 12/14  11:00:00,223.341412483,27.4764513271,0.0,0.0,62.886420148,41.4019203762,229.652487757,217.979937272,10.5075,1.16505048467
 12/14  12:00:00,254.166286582,27.4764513271,0.0,0.0,62.886420148,41.4019203762,205.332281516,193.659598896,10.5075,1.16518261962
 12/14  13:00:00,234.299143694,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.681383152,184.008378227,10.5075,1.16550492457
 12/14  14:00:00,230.99568996,27.4764513271,0.0,0.0,62.886420148,41.4019203762,188.725640495,175.907259691,10.5075,2.3108808042
 12/14  15:00:00,227.083839819,27.4764513271,0.0,0.0,62.886420148,41.4019203762,184.667358232,172.994796654,10.5075,1.1650615785
 12/14  16:00:00,223.595854129,27.4764513271,0.0,0.0,62.886420148,41.4019203762,182.456603263,170.78410575,10.5075,1.16499751247
 12/14  17:00:00,229.728528919,27.4764513271,0.0,0.0,62.886420148,41.4019203762,207.913477401,196.240946687,10.5075,1.16503071409
 12/14  18:00:00,236.091179724,27.4764513271,0.0,0.0,62.886420148,41.4019203762,243.346074367,231.673494542,10.5075,1.165079825
 12/14  19:00:00,235.549924144,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,276.833881443,266.328913509,9.34,1.1649679341
 12/14  20:00:00,219.183136621,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,301.716082152,291.211206879,9.34,1.16487527285
 12/14  21:00:00,194.258556699,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,317.091677127,308.899177127,8.1725,0.02
 12/14  22:00:00,137.497394815,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,294.239640257,288.405001847,4.67,1.1646384095
 12/14  23:00:00,79.0653856229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938622204,0.0,2.335,1.16438622204
 12/14  24:00:00,115.084545901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,91.6731343972,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,24.3004022436,21.9454022436,2.335,0.02
 12/15  02:00:00,89.4123660855,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,42.2341871173,39.8791871173,2.335,0.02
 12/15  03:00:00,90.9977282562,13.7136643147,0.0,0.0,3.49369000822,9.08398230582,45.7733447527,42.2740549423,2.335,1.16428981038
 12/15  04:00:00,88.7775580458,11.5284371146,0.0,0.0,3.49369000822,9.08398230582,36.4840149966,34.1290149966,2.335,0.02
 12/15  05:00:00,115.60432107,16.0480626481,0.0,0.0,3.49369000822,9.08398230582,55.672739755,53.317739755,2.335,0.02
 12/15  06:00:00,116.422682638,16.7090331606,0.0,0.0,3.49369000822,9.08398230582,58.3686087657,54.8693370587,2.335,1.16427170694
 12/15  07:00:00,149.671743053,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,472.405676694,467.715676694,4.67,0.02
 12/15  08:00:00,140.902233005,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,412.080120497,407.390120497,4.67,0.02
 12/15  09:00:00,208.354109563,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,320.616838396,311.279681735,8.1725,1.16465666097
 12/15  10:00:00,233.147129034,27.4764513271,0.0,0.0,62.886420148,41.4019203762,245.460008128,233.787642244,10.5075,1.16486588445
 12/15  11:00:00,223.741376409,27.4764513271,0.0,0.0,62.886420148,41.4019203762,214.176305905,202.503877694,10.5075,1.16492821061
 12/15  12:00:00,254.717385611,27.4764513271,0.0,0.0,62.886420148,41.4019203762,183.493197324,171.82035485,10.5075,1.16534247453
 12/15  13:00:00,235.195770089,27.4764513271,0.0,0.0,62.886420148,41.4019203762,164.900021271,153.22713398,10.5075,1.16538729092
 12/15  14:00:00,231.806125921,27.4764513271,0.0,0.0,62.886420148,41.4019203762,155.264294419,142.446143148,10.5075,2.31065127084
 12/15  15:00:00,227.877677541,27.4764513271,0.0,0.0,62.886420148,41.4019203762,153.116742396,141.444041785,10.5075,1.1652006115
 12/15  16:00:00,224.196815723,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.417832636,144.745214523,10.5075,1.16511811292
 12/15  17:00:00,230.071330714,27.4764513271,0.0,0.0,62.886420148,41.4019203762,188.692902445,177.020245519,10.5075,1.16515692593
 12/15  18:00:00,235.89638864,27.4764513271,0.0,0.0,62.886420148,41.4019203762,231.313485414,219.641013618,10.5075,1.16497179534
 12/15  19:00:00,235.437500733,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,262.522758024,252.017676675,9.34,1.16508134856
 12/15  20:00:00,212.520473228,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,282.87684825,272.372078246,9.34,1.16477000413
 12/15  21:00:00,187.960684129,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,286.526041958,278.333541958,8.1725,0.02
 12/15  22:00:00,132.710813109,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,267.123588332,261.28891021,4.67,1.16467812242
 12/15  23:00:00,79.025073624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,115.075800695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936252549,0.0,2.335,1.16436252549
 12/16  01:00:00,85.444195389,3.96358264302,0.0,0.0,3.49369000822,6.81298672936,10.1479797892,8.37672978916,1.75125,0.02
 12/16  02:00:00,86.9454450845,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,30.1554029236,27.2397573379,1.75125,1.16439558574
 12/16  03:00:00,83.2989545265,8.28215427783,0.0,0.0,3.49369000822,6.81298672936,22.4165890297,20.6453390297,1.75125,0.02
 12/16  04:00:00,87.5869335444,12.7268223738,0.0,0.0,3.49369000822,6.81298672936,37.2775264445,35.5062764445,1.75125,0.02
 12/16  05:00:00,96.0386562906,14.4729843681,0.0,0.0,3.49369000822,6.81298672936,40.4825498921,37.5669916243,1.75125,1.16430826775
 12/16  06:00:00,92.2801333026,11.1218827887,0.0,0.0,3.49369000822,6.81298672936,30.1698735531,28.3986235531,1.75125,0.02
 12/16  07:00:00,118.771467638,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,443.316306484,439.793806484,3.5025,0.02
 12/16  08:00:00,117.597722376,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,380.061070942,375.39401141,3.5025,1.16455953211
 12/16  09:00:00,181.007204275,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,317.470309497,310.468244715,5.8375,1.16456478264
 12/16  10:00:00,199.202721883,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,241.060289177,231.700289177,9.34,0.02
 12/16  11:00:00,224.564033689,27.4764513271,0.0,0.0,62.886420148,41.4019203762,195.788039805,184.115496187,10.5075,1.16504361726
 12/16  12:00:00,255.309370793,27.4764513271,0.0,0.0,62.886420148,41.4019203762,163.035548476,151.362740799,10.5075,1.16530767749
 12/16  13:00:00,238.100379362,27.4764513271,0.0,0.0,62.886420148,41.4019203762,138.325256674,125.50721699,10.5075,2.31053968405
 12/16  14:00:00,235.891901251,27.4764513271,0.0,0.0,62.886420148,41.4019203762,123.175031979,111.502318016,10.5075,1.16521396241
 12/16  15:00:00,231.247340222,27.4764513271,0.0,0.0,62.886420148,41.4019203762,120.497006445,108.824370849,10.5075,1.16513559622
 12/16  16:00:00,226.226083857,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.268557446,114.595880169,10.5075,1.16517727633
 12/16  17:00:00,231.786401331,27.4764513271,0.0,0.0,62.886420148,41.4019203762,148.558011274,136.885308559,10.5075,1.16520271511
 12/16  18:00:00,237.853724129,27.4764513271,0.0,0.0,62.886420148,41.4019203762,176.165288909,164.492813287,10.5075,1.16497562186
 12/16  19:00:00,223.02405036,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,207.829703896,198.492256285,8.1725,1.16494761066
 12/16  20:00:00,177.162895989,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,226.349717536,219.347287568,5.8375,1.16492996816
 12/16  21:00:00,166.768970571,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,237.593503424,230.591250192,5.8375,1.16475323179
 12/16  22:00:00,123.952847353,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,213.526909558,210.004409558,3.5025,0.02
 12/16  23:00:00,77.6890366376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576066512,0.0,1.75125,1.16451066512
 12/16  24:00:00,113.275365689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,82.5382199809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155310964,0.0,1.75125,1.1642810964
 12/17  02:00:00,75.6387778141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,75.3716388096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,87.307776786,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,21.2035176634,18.287982184,1.75125,1.16428547939
 12/17  05:00:00,93.9012818427,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,21.5736286647,19.8023786647,1.75125,0.02
 12/17  06:00:00,89.468302557,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,17.6220397087,15.8507897087,1.75125,0.02
 12/17  07:00:00,119.029329809,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,410.421594544,405.754785258,3.5025,1.16430928655
 12/17  08:00:00,118.275516176,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,357.841151383,354.318651383,3.5025,0.02
 12/17  09:00:00,154.381214017,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,291.331081176,287.808581176,3.5025,0.02
 12/17  10:00:00,127.178459553,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,270.948996206,266.281999863,3.5025,1.16449634295
 12/17  11:00:00,162.04810954,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,235.32975241,227.160022223,7.005,1.16473018639
 12/17  12:00:00,192.921093263,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,223.05279843,216.02779843,7.005,0.02
 12/17  13:00:00,200.031086711,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,217.216209971,206.711275813,9.34,1.16493415726
 12/17  14:00:00,197.111732083,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,215.080829624,204.575934689,9.34,1.16489493511
 12/17  15:00:00,193.32960682,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,209.569692016,199.064795747,9.34,1.16489626904
 12/17  16:00:00,189.98177382,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,206.711971628,196.20702109,9.34,1.16495053776
 12/17  17:00:00,196.750202123,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,209.901617486,199.396751601,9.34,1.16486588518
 12/17  18:00:00,175.086266499,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,241.050301322,234.025301322,7.005,0.02
 12/17  19:00:00,181.636300651,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,254.056301713,248.221611024,4.67,1.16469068907
 12/17  20:00:00,161.506980667,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,262.37129116,256.536600879,4.67,1.16469028106
 12/17  21:00:00,152.716555037,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,267.306523898,262.616523898,4.67,0.02
 12/17  22:00:00,138.577516336,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,226.76486427,220.930352637,4.67,1.16451163308
 12/17  23:00:00,78.2001984975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,113.840358944,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556677529,0.0,1.75125,1.16431677529
 12/18  01:00:00,85.9234305555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,79.2544068637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,79.3259126257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,79.4988547877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927559028,0.0,2.335,1.16427559028
 12/18  05:00:00,86.2028382743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,85.9422956641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,135.649885768,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,270.627327739,264.793090094,4.67,1.16423764588
 12/18  08:00:00,135.249968288,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,229.865516163,225.175516163,4.67,0.02
 12/18  09:00:00,213.418368268,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,188.755361665,179.418189582,8.1725,1.16467208373
 12/18  10:00:00,239.863974592,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.339804035,133.667526815,10.5075,1.16477721937
 12/18  11:00:00,232.201281183,27.4764513271,0.0,0.0,62.886420148,41.4019203762,115.538914399,103.866532007,10.5075,1.16488239155
 12/18  12:00:00,265.389089078,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.0881223834,73.4152537211,10.5075,1.16536866233
 12/18  13:00:00,250.023287598,27.4764513271,0.0,0.0,62.886420148,41.4019203762,65.9143338379,54.241394446,10.5075,1.16543939185
 12/18  14:00:00,245.205928661,27.4764513271,0.0,0.0,62.886420148,41.4019203762,64.8416041323,53.1687080311,10.5075,1.16539610119
 12/18  15:00:00,237.824304315,27.4764513271,0.0,0.0,62.886420148,41.4019203762,75.060857579,63.3882295926,10.5075,1.16512798643
 12/18  16:00:00,231.417539594,27.4764513271,0.0,0.0,62.886420148,41.4019203762,85.8234151812,74.1508046784,10.5075,1.1651105028
 12/18  17:00:00,235.603556376,27.4764513271,0.0,0.0,62.886420148,41.4019203762,105.286226457,93.613583971,10.5075,1.16514248611
 12/18  18:00:00,240.020252989,27.4764513271,0.0,0.0,62.886420148,41.4019203762,126.449396023,113.631713677,10.5075,2.3101823456
 12/18  19:00:00,238.099967904,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,143.920033728,134.560033728,9.34,0.02
 12/18  20:00:00,221.433469286,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,168.686956398,158.182043122,9.34,1.16491327629
 12/18  21:00:00,195.924412197,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,191.205620899,181.868211329,8.1725,1.16490957045
 12/18  22:00:00,138.564838769,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,174.6911922,168.856578973,4.67,1.16461322644
 12/18  23:00:00,80.0870205274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,115.635457706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932276903,0.0,2.335,1.16432276903
 12/19  01:00:00,85.3171765189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,78.2268595337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,78.0000324756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,78.0740374823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992467196,0.0,2.335,1.1642467196
 12/19  05:00:00,100.759265912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,109.042880655,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,10.6580521781,8.3030521781,2.335,0.02
 12/19  07:00:00,150.939112931,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,315.291295933,309.45701877,4.67,1.16427716332
 12/19  08:00:00,142.571671049,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,277.458485258,272.768485258,4.67,0.02
 12/19  09:00:00,210.211510099,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,227.830755636,218.493610154,8.1725,1.16464548233
 12/19  10:00:00,234.967966474,27.4764513271,0.0,0.0,62.886420148,41.4019203762,176.464916319,164.792663979,10.5075,1.16475233991
 12/19  11:00:00,226.937369505,27.4764513271,0.0,0.0,62.886420148,41.4019203762,145.886828086,135.359328086,10.5075,0.02
 12/19  12:00:00,258.480237154,27.4764513271,0.0,0.0,62.886420148,41.4019203762,127.425991789,114.607719628,10.5075,2.31077216162
 12/19  13:00:00,241.564986537,27.4764513271,0.0,0.0,62.886420148,41.4019203762,113.060666038,101.387745578,10.5075,1.16542046049
 12/19  14:00:00,240.399370065,27.4764513271,0.0,0.0,62.886420148,41.4019203762,94.9592898974,83.2864110835,10.5075,1.16537881382
 12/19  15:00:00,237.449308639,27.4764513271,0.0,0.0,62.886420148,41.4019203762,81.3099044032,69.6372925908,10.5075,1.16511181241
 12/19  16:00:00,234.01602431,27.4764513271,0.0,0.0,62.886420148,41.4019203762,76.3846047301,64.7120088382,10.5075,1.16509589192
 12/19  17:00:00,238.664257518,27.4764513271,0.0,0.0,62.886420148,41.4019203762,91.8215264552,80.1488968579,10.5075,1.16512959733
 12/19  18:00:00,243.06462214,27.4764513271,0.0,0.0,62.886420148,41.4019203762,112.378041026,99.560379673,10.5075,2.31016135309
 12/19  19:00:00,240.151463331,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,129.672312948,120.312312948,9.34,0.02
 12/19  20:00:00,215.719148678,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,151.736301589,141.231396874,9.34,1.16490471489
 12/19  21:00:00,190.778171189,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,166.82803843,157.490635922,8.1725,1.16490250808
 12/19  22:00:00,134.837728115,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,146.252917937,140.418310938,4.67,1.16460699889
 12/19  23:00:00,81.3091815955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,116.20815263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931694528,0.0,2.335,1.16431694528
 12/20  01:00:00,86.0205239869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,78.7023136144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  03:00:00,78.3123973035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,77.9211896993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924130286,0.0,2.335,1.16424130286
 12/20  05:00:00,88.2550387089,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,9.51795741678,7.16295741678,2.335,0.02
 12/20  06:00:00,95.9339756076,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,24.4559819661,22.1009819661,2.335,0.02
 12/20  07:00:00,133.527030785,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,387.289226584,381.454954321,4.67,1.1642722626
 12/20  08:00:00,132.364463867,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,377.759072053,373.069072053,4.67,0.02
 12/20  09:00:00,208.452837563,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,349.576096897,340.23895442,8.1725,1.16464247701
 12/20  10:00:00,232.720474715,27.4764513271,0.0,0.0,62.886420148,41.4019203762,303.771821189,292.099570152,10.5075,1.16475103693
 12/20  11:00:00,222.97803488,27.4764513271,0.0,0.0,62.886420148,41.4019203762,280.681799002,270.154299002,10.5075,0.02
 12/20  12:00:00,253.631109207,27.4764513271,0.0,0.0,62.886420148,41.4019203762,265.874553584,253.056276528,10.5075,2.31077705567
 12/20  13:00:00,233.520217179,27.4764513271,0.0,0.0,62.886420148,41.4019203762,256.151764996,244.47883947,10.5075,1.16542552568
 12/20  14:00:00,230.452565023,27.4764513271,0.0,0.0,62.886420148,41.4019203762,250.969369814,239.296484336,10.5075,1.16538547797
 12/20  15:00:00,226.56690378,27.4764513271,0.0,0.0,62.886420148,41.4019203762,251.808889759,240.136270178,10.5075,1.16511958112
 12/20  16:00:00,223.192937546,27.4764513271,0.0,0.0,62.886420148,41.4019203762,250.896744508,239.22413929,10.5075,1.16510521806
 12/20  17:00:00,230.053136369,27.4764513271,0.0,0.0,62.886420148,41.4019203762,267.782031323,256.109390758,10.5075,1.16514056475
 12/20  18:00:00,236.692889743,27.4764513271,0.0,0.0,62.886420148,41.4019203762,290.912329832,278.094641969,10.5075,2.31018786358
 12/20  19:00:00,235.870442452,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,304.635052675,295.275052675,9.34,0.02
 12/20  20:00:00,219.634960245,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,318.888765386,308.383845464,9.34,1.16491992213
 12/20  21:00:00,194.765883036,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,328.347456806,319.010223304,8.1725,1.16473350186
 12/20  22:00:00,137.786090594,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,305.214963391,299.380338738,4.67,1.16462465288
 12/20  23:00:00,79.3283388002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  24:00:00,115.150764181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933491446,0.0,2.335,1.16433491446
 12/21  01:00:00,95.7010105754,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,30.0218501775,27.6668501775,2.335,0.02
 12/21  02:00:00,89.6591045772,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,33.9398709894,31.5848709894,2.335,0.02
 12/21  03:00:00,86.1243483416,8.38357970405,0.0,0.0,3.49369000822,9.08398230582,26.7985186519,24.4435186519,2.335,0.02
 12/21  04:00:00,92.6972316843,15.1123597309,0.0,0.0,3.49369000822,9.08398230582,45.3547091687,41.8554495895,2.335,1.16425957924
 12/21  05:00:00,99.2820310069,14.9467744419,0.0,0.0,3.49369000822,9.08398230582,43.8609002897,41.5059002897,2.335,0.02
 12/21  06:00:00,97.0177531102,13.1008658198,0.0,0.0,3.49369000822,9.08398230582,36.1598947115,33.8048947115,2.335,0.02
 12/21  07:00:00,133.341242498,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,444.228227411,438.394004392,4.67,1.16422301938
 12/21  08:00:00,132.398805698,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,384.834593282,380.144593282,4.67,0.02
 12/21  09:00:00,208.512668272,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,337.501714403,328.164551083,8.1725,1.16466331958
 12/21  10:00:00,232.8633159,27.4764513271,0.0,0.0,62.886420148,41.4019203762,300.068041547,288.39576799,10.5075,1.16477355662
 12/21  11:00:00,223.066751794,27.4764513271,0.0,0.0,62.886420148,41.4019203762,277.817961139,266.145576962,10.5075,1.16488417625
 12/21  12:00:00,253.761188966,27.4764513271,0.0,0.0,62.886420148,41.4019203762,257.409092789,245.736214325,10.5075,1.16537846427
 12/21  13:00:00,234.420457807,27.4764513271,0.0,0.0,62.886420148,41.4019203762,242.122496019,230.449541257,10.5075,1.16545476231
 12/21  14:00:00,232.262666425,27.4764513271,0.0,0.0,62.886420148,41.4019203762,235.610375955,223.937459687,10.5075,1.16541626786
 12/21  15:00:00,228.672741496,27.4764513271,0.0,0.0,62.886420148,41.4019203762,229.152126153,217.479474689,10.5075,1.16515146343
 12/21  16:00:00,225.084658464,27.4764513271,0.0,0.0,62.886420148,41.4019203762,225.709616412,214.036977763,10.5075,1.16513864908
 12/21  17:00:00,231.002717516,27.4764513271,0.0,0.0,62.886420148,41.4019203762,255.897074601,243.079430711,10.5075,2.31014388971
 12/21  18:00:00,236.853806097,27.4764513271,0.0,0.0,62.886420148,41.4019203762,288.930692327,277.258158518,10.5075,1.16503380832
 12/21  19:00:00,235.869161362,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,293.142770656,282.637859102,9.34,1.1649115541
 12/21  20:00:00,219.651593025,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,308.437197515,299.077197515,9.34,0.02
 12/21  21:00:00,194.807884898,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,319.484330147,310.147056104,8.1725,1.16477404364
 12/21  22:00:00,137.820216355,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,297.462108276,291.627442001,4.67,1.16466627481
 12/21  23:00:00,79.3805250551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,115.166909819,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929241882,0.0,2.335,1.16429241882
 12/22  01:00:00,91.7714209242,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,19.9241585302,17.5691585302,2.335,0.02
 12/22  02:00:00,89.8657041296,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,37.0281176873,34.6731176873,2.335,0.02
 12/22  03:00:00,91.8474904625,14.1471129397,0.0,0.0,3.49369000822,9.08398230582,44.0599425105,40.5606429286,2.335,1.16429958188
 12/22  04:00:00,90.003855222,12.3415457664,0.0,0.0,3.49369000822,9.08398230582,35.3696653156,33.0146653156,2.335,0.02
 12/22  05:00:00,116.160789247,16.2513398111,0.0,0.0,3.49369000822,9.08398230582,57.8208011575,55.4658011575,2.335,0.02
 12/22  06:00:00,116.946137065,16.9123103235,0.0,0.0,3.49369000822,9.08398230582,59.8753018124,57.5203018124,2.335,0.02
 12/22  07:00:00,149.946644302,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,472.142546926,466.308281375,4.67,1.16426555148
 12/22  08:00:00,141.403898337,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,427.673806152,422.983806152,4.67,0.02
 12/22  09:00:00,208.518400132,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,369.346431448,360.009369063,8.1725,1.16456238487
 12/22  10:00:00,232.801121518,27.4764513271,0.0,0.0,62.886420148,41.4019203762,305.788806172,294.116486155,10.5075,1.16482001653
 12/22  11:00:00,223.630199481,27.4764513271,0.0,0.0,62.886420148,41.4019203762,276.627079742,264.954647349,10.5075,1.16493239296
 12/22  12:00:00,255.267110096,27.4764513271,0.0,0.0,62.886420148,41.4019203762,257.222431545,245.549502183,10.5075,1.16542936232
 12/22  13:00:00,235.930242788,27.4764513271,0.0,0.0,62.886420148,41.4019203762,247.935759333,236.262752073,10.5075,1.16550725971
 12/22  14:00:00,232.745618013,27.4764513271,0.0,0.0,62.886420148,41.4019203762,243.127315087,231.454344826,10.5075,1.16547026037
 12/22  15:00:00,228.434246487,27.4764513271,0.0,0.0,62.886420148,41.4019203762,246.127383662,233.309627714,10.5075,2.31025594857
 12/22  16:00:00,224.683641115,27.4764513271,0.0,0.0,62.886420148,41.4019203762,251.137050867,239.464573834,10.5075,1.16497703283
 12/22  17:00:00,231.33285011,27.4764513271,0.0,0.0,62.886420148,41.4019203762,269.521272546,257.848744572,10.5075,1.16502797435
 12/22  18:00:00,237.278005752,27.4764513271,0.0,0.0,62.886420148,41.4019203762,288.187876219,276.515281054,10.5075,1.16509516509
 12/22  19:00:00,235.927129984,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,300.362477923,289.857503853,9.34,1.16497406954
 12/22  20:00:00,213.131824808,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,308.344044391,298.984044391,9.34,0.02
 12/22  21:00:00,188.746810184,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,314.770624211,305.433286595,8.1725,1.16483761589
 12/22  22:00:00,133.146567215,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,286.81213538,280.977550067,4.67,1.16458531304
 12/22  23:00:00,79.6625687912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,115.42112085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935734323,0.0,2.335,1.16435734323
 12/23  01:00:00,85.8158634792,3.96358264302,0.0,0.0,3.49369000822,6.81298672936,9.44621218857,7.67496218857,1.75125,0.02
 12/23  02:00:00,87.7399421968,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,23.0857215493,21.3144715493,1.75125,0.02
 12/23  03:00:00,83.986934057,8.15537249505,0.0,0.0,3.49369000822,6.81298672936,18.8996334621,15.9840219564,1.75125,1.16436150574
 12/23  04:00:00,88.0496829475,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,29.7726546082,28.0014046082,1.75125,0.02
 12/23  05:00:00,94.6924698102,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,32.855752755,29.9402353535,1.75125,1.16426740149
 12/23  06:00:00,93.8680606424,11.9861304641,0.0,0.0,3.49369000822,6.81298672936,27.8941683988,26.1229183988,1.75125,0.02
 12/23  07:00:00,122.615703102,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,436.056251189,432.533751189,3.5025,0.02
 12/23  08:00:00,118.182800074,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,400.316350303,395.649226258,3.5025,1.16462404497
 12/23  09:00:00,180.964321568,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,365.80598415,359.94848415,5.8375,0.02
 12/23  10:00:00,198.084502709,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,322.846273712,312.34155267,9.34,1.16472104252
 12/23  11:00:00,222.946390183,27.4764513271,0.0,0.0,62.886420148,41.4019203762,291.87858524,280.206086376,10.5075,1.16499886417
 12/23  12:00:00,253.62634731,27.4764513271,0.0,0.0,62.886420148,41.4019203762,271.19009582,259.517315344,10.5075,1.16528047613
 12/23  13:00:00,233.407104159,27.4764513271,0.0,0.0,62.886420148,41.4019203762,265.017358313,252.199338312,10.5075,2.31052000144
 12/23  14:00:00,230.387964456,27.4764513271,0.0,0.0,62.886420148,41.4019203762,259.134854113,247.462133025,10.5075,1.16522108788
 12/23  15:00:00,226.505856194,27.4764513271,0.0,0.0,62.886420148,41.4019203762,259.705971563,248.033318812,10.5075,1.16515275161
 12/23  16:00:00,223.036893687,27.4764513271,0.0,0.0,62.886420148,41.4019203762,263.936617718,252.263911443,10.5075,1.16520627551
 12/23  17:00:00,229.766942625,27.4764513271,0.0,0.0,62.886420148,41.4019203762,267.70784612,256.035346279,10.5075,1.16499984157
 12/23  18:00:00,236.511617435,27.4764513271,0.0,0.0,62.886420148,41.4019203762,273.88926979,262.216745067,10.5075,1.16502472375
 12/23  19:00:00,222.046223989,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,295.478157693,286.140650244,8.1725,1.16500744927
 12/23  20:00:00,176.3915218,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,313.684612583,306.68231144,5.8375,1.16480114313
 12/23  21:00:00,166.272125515,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,321.049461853,314.047329591,5.8375,1.16463226222
 12/23  22:00:00,123.537576906,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,306.521657413,302.999157413,3.5025,0.02
 12/23  23:00:00,76.9911680411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578498418,0.0,1.75125,1.16453498418
 12/23  24:00:00,112.848815988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,93.4212524271,11.9668169987,0.0,0.0,3.49369000822,6.81298672936,32.0636994609,29.1481088859,1.75125,1.16434057505
 12/24  02:00:00,87.7081764814,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,35.3722793165,33.6010293165,1.75125,0.02
 12/24  03:00:00,85.1102545357,9.80387026998,0.0,0.0,3.49369000822,6.81298672936,30.0436718521,28.2724218521,1.75125,0.02
 12/24  04:00:00,92.1772228479,17.0644484629,0.0,0.0,3.49369000822,6.81298672936,53.0100106341,50.0944415107,1.75125,1.16431912337
 12/24  05:00:00,97.3351485117,15.4920197576,0.0,0.0,3.49369000822,6.81298672936,52.0909785863,50.3197285863,1.75125,0.02
 12/24  06:00:00,94.3483014116,12.9487276805,0.0,0.0,3.49369000822,6.81298672936,44.0197014278,42.2484514278,1.75125,0.02
 12/24  07:00:00,122.322367333,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,512.864105504,508.197280812,3.5025,1.16432469223
 12/24  08:00:00,117.891930723,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,467.946159208,464.423659208,3.5025,0.02
 12/24  09:00:00,153.332379188,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,409.401907879,405.879407879,3.5025,0.02
 12/24  10:00:00,125.814950017,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,395.400373044,390.733380744,3.5025,1.16449229999
 12/24  11:00:00,160.593401707,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,350.060099861,341.890422072,7.005,1.16467778859
 12/24  12:00:00,191.932175397,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,326.208519342,319.183519342,7.005,0.02
 12/24  13:00:00,199.124609767,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,299.238336259,288.733372389,9.34,1.16496386907
 12/24  14:00:00,196.419834999,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,282.47985317,271.975016457,9.34,1.16483671305
 12/24  15:00:00,192.596077833,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,279.495679561,268.99082305,9.34,1.16485651065
 12/24  16:00:00,189.170030836,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,285.927675361,275.422757575,9.34,1.16491778688
 12/24  17:00:00,195.90530031,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,308.71661562,298.211780967,9.34,1.16483465376
 12/24  18:00:00,174.139430437,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,383.471553759,375.301729534,7.005,1.16482422455
 12/24  19:00:00,180.603115498,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,420.227416555,415.537416555,4.67,0.02
 12/24  20:00:00,160.402632551,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,438.406533584,432.571817027,4.67,1.16471655682
 12/24  21:00:00,151.669953043,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,438.527357603,432.692796575,4.67,1.16456102786
 12/24  22:00:00,137.577634292,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,375.053001855,370.363001855,4.67,0.02
 12/24  23:00:00,76.7504844372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,120.697855927,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,24.1397757708,21.2242404004,1.75125,1.1642853704
 12/25  01:00:00,90.4323552696,8.95306974414,0.0,0.0,3.49369000822,6.81298672936,28.2700265331,26.4987765331,1.75125,0.02
 12/25  02:00:00,91.1012137853,16.0480626481,0.0,0.0,3.49369000822,6.81298672936,51.4432201025,49.6719701025,1.75125,0.02
 12/25  03:00:00,90.5264555471,15.3398816183,0.0,0.0,3.49369000822,6.81298672936,54.9427182288,52.0271330071,1.75125,1.16433522164
 12/25  04:00:00,88.2478901866,13.1008658198,0.0,0.0,3.49369000822,6.81298672936,47.1125427926,45.3412927926,1.75125,0.02
 12/25  05:00:00,98.5910944539,17.0644484629,0.0,0.0,3.49369000822,6.81298672936,63.4737541963,61.7025041963,1.75125,0.02
 12/25  06:00:00,96.6673116637,15.3398816183,0.0,0.0,3.49369000822,6.81298672936,56.6790895904,53.7635151722,1.75125,1.16432441824
 12/25  07:00:00,122.486926744,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,495.572837628,492.050337628,3.5025,0.02
 12/25  08:00:00,117.907902902,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,455.854823549,451.1879264,3.5025,1.1643971497
 12/25  09:00:00,153.372602775,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,386.381679479,382.859179479,3.5025,0.02
 12/25  10:00:00,126.019350356,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,358.942406193,355.419906193,3.5025,0.02
 12/25  11:00:00,160.880666374,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,316.675858399,308.506031244,7.005,1.16482715465
 12/25  12:00:00,192.333945527,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,294.628742703,286.458932887,7.005,1.1648098163
 12/25  13:00:00,199.807917641,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,266.674749232,256.169816976,9.34,1.1649322562
 12/25  14:00:00,197.270511895,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,257.189576503,246.684770241,9.34,1.16480626141
 12/25  15:00:00,193.273459939,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,256.328299526,245.823488484,9.34,1.16481104188
 12/25  16:00:00,189.524450411,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,261.889003615,252.529003615,9.34,0.02
 12/25  17:00:00,196.176104621,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,276.269067288,265.764141226,9.34,1.16492606112
 12/25  18:00:00,174.44394083,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,334.799183586,326.629242084,7.005,1.16494150158
 12/25  19:00:00,180.769847931,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,352.399167482,346.564466008,4.67,1.16470147399
 12/25  20:00:00,160.679162032,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,367.77861722,363.08861722,4.67,0.02
 12/25  21:00:00,151.911758921,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,388.658551857,382.823903002,4.67,1.16464885432
 12/25  22:00:00,137.663993632,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,356.126555131,350.292036044,4.67,1.16451908692
 12/25  23:00:00,76.8224722475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,116.748780503,3.96358264302,0.0,0.0,3.49369000822,6.81298672936,11.1981387826,9.42688878262,1.75125,0.02
 12/26  01:00:00,95.7011362158,12.0428860684,0.0,0.0,3.49369000822,9.08398230582,33.1078326782,29.6085704542,2.335,1.16426222401
 12/26  02:00:00,86.2938584835,8.77668688037,0.0,0.0,3.49369000822,9.08398230582,28.4759478318,26.1209478318,2.335,0.02
 12/26  03:00:00,93.9991276737,16.7090331606,0.0,0.0,3.49369000822,9.08398230582,51.516985747,49.161985747,2.335,0.02
 12/26  04:00:00,92.919328878,15.4920197576,0.0,0.0,3.49369000822,9.08398230582,48.2679741382,44.7687137714,2.335,1.16426036686
 12/26  05:00:00,112.982566073,13.1008658198,0.0,0.0,3.49369000822,9.08398230582,38.351868725,35.996868725,2.335,0.02
 12/26  06:00:00,116.600834553,16.9123103235,0.0,0.0,3.49369000822,9.08398230582,57.823314204,55.468314204,2.335,0.02
 12/26  07:00:00,153.16427983,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,447.640002124,442.950002124,4.67,0.02
 12/26  08:00:00,141.065940034,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,396.336858484,390.502389746,4.67,1.164468738
 12/26  09:00:00,208.256629074,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,335.833358203,326.496242421,8.1725,1.16461578224
 12/26  10:00:00,232.473437821,27.4764513271,0.0,0.0,62.886420148,41.4019203762,269.862919846,259.335419846,10.5075,0.02
 12/26  11:00:00,223.158665401,27.4764513271,0.0,0.0,62.886420148,41.4019203762,239.173013333,227.500543927,10.5075,1.16496940575
 12/26  12:00:00,254.238672441,27.4764513271,0.0,0.0,62.886420148,41.4019203762,210.596053004,197.778059716,10.5075,2.31049328771
 12/26  13:00:00,234.706803349,27.4764513271,0.0,0.0,62.886420148,41.4019203762,186.470437509,174.797638995,10.5075,1.16529851465
 12/26  14:00:00,231.742591335,27.4764513271,0.0,0.0,62.886420148,41.4019203762,168.637968489,156.965200834,10.5075,1.16526765496
 12/26  15:00:00,228.079562736,27.4764513271,0.0,0.0,62.886420148,41.4019203762,159.724287075,148.051522172,10.5075,1.16526490291
 12/26  16:00:00,224.693316284,27.4764513271,0.0,0.0,62.886420148,41.4019203762,154.868986894,143.196484568,10.5075,1.16500232596
 12/26  17:00:00,231.071128007,27.4764513271,0.0,0.0,62.886420148,41.4019203762,172.402839815,160.730292568,10.5075,1.16504724661
 12/26  18:00:00,236.936578713,27.4764513271,0.0,0.0,62.886420148,41.4019203762,207.250638393,195.578029872,10.5075,1.1651085217
 12/26  19:00:00,235.770637331,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,233.278258382,222.773202316,9.34,1.16505606594
 12/26  20:00:00,212.860313195,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,245.041658471,234.536807595,9.34,1.16485087613
 12/26  21:00:00,188.298014382,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,251.318230198,241.980871654,8.1725,1.16485854357
 12/26  22:00:00,132.951090077,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,219.943186298,214.108543857,4.67,1.16464244115
 12/26  23:00:00,79.6823729602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,115.48747034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,84.8361650264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992773338,0.0,2.335,1.1642773338
 12/27  02:00:00,78.0271657815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,77.9113571101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,85.8795484853,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.53528262,10.0360064147,2.335,1.16427620526
 12/27  05:00:00,92.4775391834,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,13.3364015428,10.9814015428,2.335,0.02
 12/27  06:00:00,95.6659015651,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,23.8809277637,21.5259277637,2.335,0.02
 12/27  07:00:00,137.11829388,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,354.64846146,348.814219185,4.67,1.16424227449
 12/27  08:00:00,132.723830303,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,311.395911218,306.705911218,4.67,0.02
 12/27  09:00:00,209.601951477,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,251.858644433,242.521519513,8.1725,1.16462491994
 12/27  10:00:00,234.469466169,27.4764513271,0.0,0.0,62.886420148,41.4019203762,197.125040564,185.452795912,10.5075,1.16474465265
 12/27  11:00:00,226.585409187,27.4764513271,0.0,0.0,62.886420148,41.4019203762,156.567317571,146.039817571,10.5075,0.02
 12/27  12:00:00,259.404286084,27.4764513271,0.0,0.0,62.886420148,41.4019203762,128.531654659,115.713341491,10.5075,2.31081316839
 12/27  13:00:00,241.89648072,27.4764513271,0.0,0.0,62.886420148,41.4019203762,113.642619906,101.96965915,10.5075,1.16546075576
 12/27  14:00:00,238.802733797,27.4764513271,0.0,0.0,62.886420148,41.4019203762,104.54945599,92.8765247819,10.5075,1.16543120792
 12/27  15:00:00,234.670844041,27.4764513271,0.0,0.0,62.886420148,41.4019203762,100.452488243,88.7798156839,10.5075,1.16517255946
 12/27  16:00:00,229.027464203,27.4764513271,0.0,0.0,62.886420148,41.4019203762,109.065855669,96.2482316127,10.5075,2.31012405668
 12/27  17:00:00,232.430097038,27.4764513271,0.0,0.0,62.886420148,41.4019203762,134.805719989,123.133205687,10.5075,1.16501430159
 12/27  18:00:00,238.19770994,27.4764513271,0.0,0.0,62.886420148,41.4019203762,161.957220715,150.284631248,10.5075,1.16508946689
 12/27  19:00:00,237.141309487,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,183.538195292,173.033220858,9.34,1.16497443379
 12/27  20:00:00,220.565728118,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,202.877242507,193.517242507,9.34,0.02
 12/27  21:00:00,195.056155883,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,228.945391498,219.608046567,8.1725,1.16484493082
 12/27  22:00:00,137.732946896,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,221.034381294,215.199711925,4.67,1.16466936848
 12/27  23:00:00,79.6166187669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.342298804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936964588,0.0,2.335,1.16436964588
 12/28  01:00:00,84.7484993394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,77.8432882018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,81.5892124253,3.96358264302,0.0,0.0,3.49369000822,9.08398230582,11.2376182588,7.73835968749,2.335,1.16425857127
 12/28  04:00:00,89.6309253481,11.8907479291,0.0,0.0,3.49369000822,9.08398230582,26.1888472014,23.8338472014,2.335,0.02
 12/28  05:00:00,92.1851347516,7.92716528605,0.0,0.0,3.49369000822,9.08398230582,22.9472306743,20.5922306743,2.335,0.02
 12/28  06:00:00,95.8021444553,12.1950242077,0.0,0.0,3.49369000822,9.08398230582,41.3740358433,39.0190358433,2.335,0.02
 12/28  07:00:00,136.700117906,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,439.453665625,433.619386401,4.67,1.16427922426
 12/28  08:00:00,131.970045757,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,408.82519202,404.13519202,4.67,0.02
 12/28  09:00:00,208.202849965,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,357.095560095,347.758405649,8.1725,1.16465444565
 12/28  10:00:00,232.225881536,27.4764513271,0.0,0.0,62.886420148,41.4019203762,302.850939019,291.178700367,10.5075,1.16473865153
 12/28  11:00:00,222.46841612,27.4764513271,0.0,0.0,62.886420148,41.4019203762,281.029691828,269.357146959,10.5075,1.16504486908
 12/28  12:00:00,253.369575335,27.4764513271,0.0,0.0,62.886420148,41.4019203762,262.445611672,250.772841709,10.5075,1.16526996217
 12/28  13:00:00,233.030504058,27.4764513271,0.0,0.0,62.886420148,41.4019203762,248.430685846,236.757848054,10.5075,1.16533779233
 12/28  14:00:00,229.746094608,27.4764513271,0.0,0.0,62.886420148,41.4019203762,241.095985116,228.277871683,10.5075,2.31061343244
 12/28  15:00:00,225.930579726,27.4764513271,0.0,0.0,62.886420148,41.4019203762,237.072570834,225.399861607,10.5075,1.16520922709
 12/28  16:00:00,222.496685577,27.4764513271,0.0,0.0,62.886420148,41.4019203762,247.305549057,235.632904444,10.5075,1.16514461226
 12/28  17:00:00,229.260172715,27.4764513271,0.0,0.0,62.886420148,41.4019203762,267.626523246,255.953818625,10.5075,1.16520462106
 12/28  18:00:00,235.98545685,27.4764513271,0.0,0.0,62.886420148,41.4019203762,297.135597446,285.463061846,10.5075,1.16503559937
 12/28  19:00:00,235.471936137,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,323.707239933,313.202297687,9.34,1.16494224581
 12/28  20:00:00,219.148556817,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,329.944689769,319.439822577,9.34,1.16486719176
 12/28  21:00:00,194.255779716,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,330.811416181,322.618916181,8.1725,0.02
 12/28  22:00:00,137.515771639,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,310.667482472,304.832839046,4.67,1.1646434261
 12/28  23:00:00,79.0121092154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940070181,0.0,2.335,1.16440070181
 12/28  24:00:00,115.05691307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,95.6943516843,11.9668169987,0.0,0.0,3.49369000822,9.08398230582,33.9895996803,31.6345996803,2.335,0.02
 12/29  02:00:00,89.7077743947,12.3471623471,0.0,0.0,3.49369000822,9.08398230582,41.3036661774,37.8044298249,2.335,1.16423635246
 12/29  03:00:00,88.904697906,11.5935465942,0.0,0.0,3.49369000822,9.08398230582,34.9943075102,32.6393075102,2.335,0.02
 12/29  04:00:00,93.3524443257,16.2513398111,0.0,0.0,3.49369000822,9.08398230582,60.9007898357,58.5457898357,2.335,0.02
 12/29  05:00:00,116.035146251,16.3051284094,0.0,0.0,3.49369000822,9.08398230582,61.4713777135,59.1163777135,2.335,0.02
 12/29  06:00:00,112.676528914,12.9487276805,0.0,0.0,3.49369000822,9.08398230582,49.4623840256,45.9631143466,2.335,1.16426967908
 12/29  07:00:00,152.863834994,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,493.781699269,489.091699269,4.67,0.02
 12/29  08:00:00,140.898788942,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,445.309042232,439.732250884,4.67,0.906791348058
 12/29  09:00:00,208.192523406,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,381.077063195,372.627040029,8.1725,0.277523165148
 12/29  10:00:00,232.176069671,27.4764513271,0.0,0.0,62.886420148,41.4019203762,317.350336102,305.678082921,10.5075,1.16475318142
 12/29  11:00:00,222.366447043,27.4764513271,0.0,0.0,62.886420148,41.4019203762,288.911633005,277.239108783,10.5075,1.1650242224
 12/29  12:00:00,253.343436842,27.4764513271,0.0,0.0,62.886420148,41.4019203762,270.87190092,259.199215371,10.5075,1.1651855492
 12/29  13:00:00,233.221983761,27.4764513271,0.0,0.0,62.886420148,41.4019203762,258.028701909,246.355660302,10.5075,1.16554160752
 12/29  14:00:00,229.867452319,27.4764513271,0.0,0.0,62.886420148,41.4019203762,249.331309226,236.512784469,10.5075,2.31102475657
 12/29  15:00:00,226.08364499,27.4764513271,0.0,0.0,62.886420148,41.4019203762,246.326780764,234.654122496,10.5075,1.16515826749
 12/29  16:00:00,222.652405829,27.4764513271,0.0,0.0,62.886420148,41.4019203762,248.201474309,236.5288588,10.5075,1.16511550869
 12/29  17:00:00,229.438430481,27.4764513271,0.0,0.0,62.886420148,41.4019203762,247.945244356,236.272571446,10.5075,1.16517290998
 12/29  18:00:00,236.205298659,27.4764513271,0.0,0.0,62.886420148,41.4019203762,264.386949655,252.714448666,10.5075,1.16500098952
 12/29  19:00:00,235.631119255,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,290.408961812,279.904032511,9.34,1.16492930032
 12/29  20:00:00,212.84081775,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,304.338646296,293.833757955,9.34,1.16488834098
 12/29  21:00:00,188.274993218,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,316.458699185,307.121307604,8.1725,1.16489158081
 12/29  22:00:00,132.854061618,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,283.49164793,278.80164793,4.67,0.02
 12/29  23:00:00,79.1840264055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994574509,0.0,2.335,1.1644574509
 12/29  24:00:00,115.125009728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,89.5215616277,7.92716528605,0.0,0.0,3.49369000822,6.81298672936,18.3913598999,15.4757243302,1.75125,1.1643855697
 12/30  02:00:00,83.2816706583,8.02859071227,0.0,0.0,3.49369000822,6.81298672936,19.8990292803,18.1277792803,1.75125,0.02
 12/30  03:00:00,87.4288770558,12.3471623471,0.0,0.0,3.49369000822,6.81298672936,34.2885901806,32.5173401806,1.75125,0.02
 12/30  04:00:00,88.5051568784,13.3340042879,0.0,0.0,3.49369000822,6.81298672936,36.8996904256,33.9841256091,1.75125,1.16431481653
 12/30  05:00:00,93.2837751889,11.5284371146,0.0,0.0,3.49369000822,6.81298672936,30.1218264743,28.3505764743,1.75125,0.02
 12/30  06:00:00,98.204950164,17.0644484629,0.0,0.0,3.49369000822,6.81298672936,48.3583004113,46.5870504113,1.75125,0.02
 12/30  07:00:00,122.419845232,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,439.272125274,434.605282049,3.5025,1.16434322492
 12/30  08:00:00,117.72027407,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,400.839676698,397.317176698,3.5025,0.02
 12/30  09:00:00,180.791929031,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,340.767235285,333.765084382,5.8375,1.16465090317
 12/30  10:00:00,198.343365143,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,272.898164938,262.393426161,9.34,1.16473877699
 12/30  11:00:00,223.311746578,27.4764513271,0.0,0.0,62.886420148,41.4019203762,238.423325519,226.750835983,10.5075,1.16498953666
 12/30  12:00:00,254.065423968,27.4764513271,0.0,0.0,62.886420148,41.4019203762,217.431095048,205.758211299,10.5075,1.1653837484
 12/30  13:00:00,234.31872313,27.4764513271,0.0,0.0,62.886420148,41.4019203762,201.366203053,189.693265251,10.5075,1.16543780191
 12/30  14:00:00,231.122392781,27.4764513271,0.0,0.0,62.886420148,41.4019203762,190.337198247,178.664270306,10.5075,1.16542794104
 12/30  15:00:00,227.34042217,27.4764513271,0.0,0.0,62.886420148,41.4019203762,185.169490094,173.49683033,10.5075,1.16515976322
 12/30  16:00:00,223.824794971,27.4764513271,0.0,0.0,62.886420148,41.4019203762,187.51123545,174.693444124,10.5075,2.31029132584
 12/30  17:00:00,226.553123275,27.4764513271,0.0,0.0,62.886420148,41.4019203762,209.894213116,198.221610415,10.5075,1.16510270168
 12/30  18:00:00,236.297969269,27.4764513271,0.0,0.0,62.886420148,41.4019203762,243.661412695,231.988783198,10.5075,1.16512949729
 12/30  19:00:00,221.949520295,27.4764513271,0.0,0.0,34.9369000822,32.3179380704,270.476974089,261.139369025,8.1725,1.16510506318
 12/30  20:00:00,176.345309728,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,294.43033657,287.427996924,5.8375,1.1648396459
 12/30  21:00:00,166.064506516,27.4764513271,0.0,0.0,20.9621400493,23.2339557645,307.42536026,301.56786026,5.8375,0.02
 12/30  22:00:00,123.430678124,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,288.362949996,283.69581446,3.5025,1.16463553603
 12/30  23:00:00,77.0109785256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,112.901646538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566243923,0.0,1.75125,1.16441243923
 12/31  01:00:00,85.6411815233,3.96358264302,0.0,0.0,3.49369000822,6.81298672936,10.5514455292,8.78019552921,1.75125,0.02
 12/31  02:00:00,87.2120380191,11.8907479291,0.0,0.0,3.49369000822,6.81298672936,29.5043607937,26.5887665208,1.75125,1.16434427283
 12/31  03:00:00,83.606917278,8.33286699094,0.0,0.0,3.49369000822,6.81298672936,23.9212591799,22.1500091799,1.75125,0.02
 12/31  04:00:00,88.7548151096,13.6759724406,0.0,0.0,3.49369000822,6.81298672936,41.896138273,40.124888273,1.75125,0.02
 12/31  05:00:00,96.7267260211,14.9333272924,0.0,0.0,3.49369000822,6.81298672936,44.0889431702,41.1733906466,1.75125,1.16430252355
 12/31  06:00:00,93.6583911928,12.287757168,0.0,0.0,3.49369000822,6.81298672936,33.9157169278,32.1444669278,1.75125,0.02
 12/31  07:00:00,122.331356778,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,485.899309646,482.376809646,3.5025,0.02
 12/31  08:00:00,117.899077424,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,441.749266749,437.082365023,3.5025,1.16440172557
 12/31  09:00:00,153.375679908,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,370.564943432,367.042443432,3.5025,0.02
 12/31  10:00:00,126.062443412,27.4764513271,0.0,0.0,6.98738001645,14.1499734587,340.167502546,335.500511349,3.5025,1.16449119629
 12/31  11:00:00,161.045868375,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,292.810867917,285.785867917,7.005,0.02
 12/31  12:00:00,192.346956923,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,273.500521441,265.330775961,7.005,1.16474548007
 12/31  13:00:00,200.150252611,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,238.053259454,227.548403288,9.34,1.16485616557
 12/31  14:00:00,197.541950631,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,227.628761335,217.123823397,9.34,1.16493793828
 12/31  15:00:00,193.556403513,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,224.995237104,214.490286936,9.34,1.16495016798
 12/31  16:00:00,189.741317666,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,234.983505026,224.478672646,9.34,1.16483238012
 12/31  17:00:00,192.86370674,27.4764513271,0.0,0.0,41.9242800987,36.8599292233,251.773077336,242.413077336,9.34,0.02
 12/31  18:00:00,174.509180821,27.4764513271,0.0,0.0,27.9495200658,27.7759469175,307.313519105,299.143612167,7.005,1.16490693814
 12/31  19:00:00,180.805367327,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,336.29110746,330.456400689,4.67,1.16470677098
 12/31  20:00:00,160.713913449,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,351.288759513,345.453973622,4.67,1.16478589077
 12/31  21:00:00,152.006058648,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,362.237536808,357.547536808,4.67,0.02
 12/31  22:00:00,137.733020718,27.4764513271,0.0,0.0,13.9747600329,18.6919646116,327.051288248,321.216833851,4.67,1.16445439699
 12/31  23:00:00,77.0361265286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,112.875490395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551584826,0.0,1.75125,1.16426584826
